ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/29/2017 00:00,2,0.000,ALERT,213.74,300.27,60.018,1493438403,"201051344000645","219011344069620",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,686006.7,686006.7,3481,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493438405,1915118.00
04/29/2017 00:00,2,0.000,ALERT,212.61,298.17,59.965,1493438403,"274151322000085","219011344069620",0.00,3.30,0,295.16,299.97,0.0,0.0,0.000,907074.7,907074.7,3465,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493438407,1915119.00
04/29/2017 00:00,2,0.000,ALERT,213.96,300.27,59.991,1493438403,"201051344000633","219011344069620",0.00,3.00,0,295.76,301.77,0.0,0.0,0.000,672241.1,672241.1,3509,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493438409,1915120.00
04/29/2017 00:00,2,0.000,ALERT,213.51,300.27,59.965,1493438403,"201051344000469","219011344069620",0.00,2.50,0,296.66,302.07,0.0,0.0,0.000,675227.4,675227.4,3495,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493438411,1915121.00
04/29/2017 00:00,2,0.000,ALERT,213.51,300.27,59.965,1493438403,"201051344000646","219011344069620",0.00,3.00,0,296.66,301.77,0.0,0.0,0.000,668762.6,668762.6,3508,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493438413,1915122.00
04/29/2017 00:00,2,0.000,ALERT,212.38,298.77,59.938,1493438403,"274151322000052","219011344069620",0.00,3.30,0,294.86,300.57,0.0,0.0,0.000,940138.9,940138.9,3473,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493438414,1915123.00
04/29/2017 00:00,2,0.000,ALERT,213.96,300.87,59.965,1493438403,"201051344000585","219011344069620",0.00,3.30,0,296.96,301.77,0.0,0.0,0.000,679864.2,679864.2,3508,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493438416,1915124.00
04/29/2017 00:00,2,0.000,ALERT,213.51,300.57,59.965,1493438403,"201051344001230","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,673249.5,673249.5,3499,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493438418,1915125.00
04/29/2017 00:00,2,0.000,ALERT,214.19,301.17,59.975,1493438403,"201051344000582","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,663152.7,663152.7,3500,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493438420,1915126.00
04/29/2017 00:00,2,0.000,ALERT,213.29,300.57,59.975,1493438403,"201051344000955","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,681591.1,681591.1,3509,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493438422,1915127.00
04/29/2017 00:00,2,0.000,ALERT,212.38,297.57,59.965,1493438403,"274151322000094","219011344069620",0.00,3.00,0,294.56,299.37,0.0,0.0,0.000,768055.3,768055.3,3588,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493438423,1915128.00
04/29/2017 00:00,2,0.000,ALERT,213.29,300.87,59.970,1493438403,"201051344000579","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,692821.4,692821.4,3494,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493438425,1915129.00
04/29/2017 00:00,2,0.000,ALERT,213.51,300.87,59.970,1493438403,"201051344000890","219011344069620",0.00,3.30,0,298.17,302.98,0.0,0.0,0.000,675469.7,675469.7,3511,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493438427,1915130.00
04/29/2017 00:00,2,0.000,ALERT,213.74,300.27,59.970,1493438403,"201051344000438","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,678247.3,678247.3,3502,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493438429,1915131.00
04/29/2017 00:00,2,0.000,ALERT,213.74,299.97,59.959,1493438403,"201051344000417","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,636969.8,636969.8,3523,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493438431,1915132.00
04/29/2017 00:00,2,0.000,ALERT,212.61,298.17,59.986,1493438403,"274151322000083","219011344069620",0.00,3.30,0,295.16,300.57,0.0,0.0,0.000,930654.7,930654.7,3472,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493438433,1915133.00
04/29/2017 00:00,2,0.000,ALERT,213.06,298.47,59.944,1493438403,"274151322000076","219011344069620",0.00,3.30,0,295.16,300.57,0.0,0.0,0.000,991998.9,991998.9,3473,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493438434,1915134.00
04/29/2017 00:00,2,0.000,ALERT,213.29,300.57,59.928,1493438403,"201051344000868","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,673767.9,673767.9,3499,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493438436,1915135.00
04/29/2017 00:00,2,0.000,ALERT,212.38,299.07,59.907,1493438403,"274151322000095","219011344069620",0.00,3.00,0,296.06,300.87,0.0,0.0,0.000,982428.7,982428.7,3471,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493438438,1915136.00
04/29/2017 00:00,2,0.000,ALERT,213.06,299.97,59.949,1493438403,"201051344000988","219011344069620",0.00,3.30,0,295.16,302.07,0.0,0.0,0.000,612003.9,612003.9,3517,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493438440,1915137.00
04/29/2017 00:00,2,0.000,ALERT,213.29,299.37,59.938,1493438403,"201051344001025","219011344069620",0.00,2.50,0,296.96,302.37,0.0,0.0,0.000,677540.5,677540.5,3511,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493438442,1915138.00
04/29/2017 00:00,2,0.000,ALERT,213.06,300.27,59.938,1493438403,"201051344000458","219011344069620",0.00,4.00,0,297.87,302.98,0.0,0.0,0.000,685968.5,685968.5,3484,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493438443,1915139.00
04/29/2017 00:00,2,0.000,ALERT,213.96,300.57,59.944,1493438403,"201051344000853","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,686457.0,686457.0,3484,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493438445,1915140.00
04/29/2017 00:00,2,0.000,ALERT,213.96,300.57,59.933,1493438403,"201051344000685","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,678407.2,678407.2,3509,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493438447,1915141.00
04/29/2017 00:00,2,0.000,ALERT,213.96,299.97,59.938,1493438403,"201051344000917","219011344069620",0.00,4.00,0,296.36,301.17,0.0,0.0,0.000,675139.6,675139.6,3498,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493438449,1915142.00
04/29/2017 00:00,2,0.000,ALERT,213.96,300.87,59.938,1493438403,"201051344001145","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,682981.1,682981.1,3491,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493438451,1915143.00
04/29/2017 00:00,2,0.000,ALERT,213.74,299.67,59.917,1493438403,"201051344000651","219011344069620",0.00,2.00,0,296.96,301.47,0.0,0.0,0.000,671413.7,671413.7,3508,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493438453,1915144.00
04/29/2017 00:00,2,0.000,ALERT,212.38,297.87,59.933,1493438403,"274151322000088","219011344069620",0.00,4.00,0,294.86,299.97,0.0,0.0,0.000,891938.8,891938.8,3479,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493438454,1915145.00
04/29/2017 00:00,2,0.000,ALERT,213.06,297.26,59.901,1493438403,"274151322000068","219011344069620",0.00,4.00,0,294.56,299.37,0.0,0.0,0.000,768375.5,768375.5,3601,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493438456,1915146.00
04/29/2017 00:00,2,0.000,ALERT,213.29,299.97,59.928,1493438403,"201051344001135","219011344069620",0.00,3.00,0,297.57,302.37,0.0,0.0,0.000,667128.2,667128.2,3504,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493438458,1915147.00
04/29/2017 00:00,2,0.000,ALERT,212.83,300.57,59.938,1493438403,"201051344000594","219011344069620",0.00,3.00,0,297.26,302.68,0.0,0.0,0.000,687909.6,687909.6,3498,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493438460,1915148.00
04/29/2017 00:00,2,0.000,ALERT,213.74,299.97,59.912,1493438403,"201051344001203","219011344069620",0.00,2.50,0,297.57,303.58,0.0,0.0,0.000,676003.8,676003.8,3512,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493438461,1915149.00
04/29/2017 00:00,2,0.000,ALERT,212.16,298.77,59.944,1493438403,"274151322000054","219011344069620",0.00,4.00,0,294.86,300.27,0.0,0.0,0.000,910065.2,910065.2,3470,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493438463,1915150.00
04/29/2017 00:00,2,0.000,ALERT,213.51,299.67,59.907,1493438403,"201051344000867","219011344069620",0.00,3.70,0,296.96,302.68,0.0,0.0,0.000,672704.5,672704.5,3509,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493438465,1915151.00
04/29/2017 00:00,2,0.000,ALERT,213.74,300.27,59.933,1493438403,"201051344001093","219011344069620",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,674858.7,674858.7,3504,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493438467,1915152.00
04/29/2017 00:00,2,0.000,ALERT,213.06,299.97,59.928,1493438403,"201051344000900","219011344069620",0.00,3.00,0,297.26,302.07,0.0,0.0,0.000,694098.4,694098.4,3486,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493438469,1915153.00
04/29/2017 00:00,2,0.000,ALERT,213.51,299.37,59.981,1493438403,"201051344000648","219011344069620",0.00,2.00,0,297.26,302.37,0.0,0.0,0.000,683440.3,683440.3,3485,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493438471,1915154.00
04/29/2017 00:00,2,0.000,ALERT,213.29,300.57,59.907,1493438403,"201051344000569","219011344069620",0.00,3.00,0,298.17,302.98,0.0,0.0,0.000,696437.2,696437.2,3476,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493438472,1915155.00
04/29/2017 00:00,2,0.000,ALERT,213.06,300.27,59.954,1493438403,"201051344000983","219011344069620",0.00,3.30,0,297.87,302.68,0.0,0.0,0.000,686907.9,686907.9,3487,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493438474,1915156.00
04/29/2017 00:00,2,0.000,ALERT,213.51,300.27,59.944,1493438403,"201051344001158","219011344069620",0.00,2.50,0,297.26,302.07,0.0,0.0,0.000,672544.2,672544.2,3499,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493438476,1915157.00
04/29/2017 00:00,2,0.000,ALERT,213.74,300.87,59.901,1493438403,"201051344000576","219011344069620",0.00,3.00,0,297.57,302.68,0.0,0.0,0.000,687151.1,687151.1,3484,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493438478,1915158.00
04/29/2017 00:00,2,0.000,ALERT,212.61,297.57,59.933,1493438403,"274151322000087","219011344069620",0.00,4.00,0,293.96,299.67,0.0,0.0,0.000,882172.9,882172.9,3543,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493438480,1915159.00
04/29/2017 00:15,2,0.000,ALERT,213.74,300.27,59.928,1493439304,"201051344000645","219011344069620",0.00,3.70,0,298.47,301.77,0.0,0.0,0.000,686006.7,686006.7,3483,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493439306,1915160.00
04/29/2017 00:15,2,0.000,ALERT,212.83,298.47,59.928,1493439304,"274151322000085","219011344069620",0.00,3.70,0,296.06,299.67,0.0,0.0,0.000,907074.7,907074.7,3467,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493439307,1915161.00
04/29/2017 00:15,2,0.000,ALERT,213.96,299.67,59.959,1493439304,"201051344000633","219011344069620",0.00,3.00,0,296.66,301.47,0.0,0.0,0.000,672241.1,672241.1,3511,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493439309,1915162.00
04/29/2017 00:15,2,0.000,ALERT,213.51,300.27,59.959,1493439304,"201051344000469","219011344069620",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,675227.4,675227.4,3497,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493439311,1915163.00
04/29/2017 00:15,2,0.000,ALERT,212.83,299.07,59.965,1493439304,"201051344000646","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,668762.6,668762.6,3510,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493439313,1915164.00
04/29/2017 00:15,2,0.000,ALERT,212.38,298.17,59.965,1493439304,"274151322000052","219011344069620",0.00,3.30,0,296.06,300.27,0.0,0.0,0.000,940138.9,940138.9,3475,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493439315,1915165.00
04/29/2017 00:15,2,0.000,ALERT,213.29,299.37,59.970,1493439304,"201051344000585","219011344069620",0.00,3.30,0,297.26,302.07,0.0,0.0,0.000,679864.2,679864.2,3510,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493439316,1915166.00
04/29/2017 00:15,2,0.000,ALERT,213.06,299.37,59.965,1493439304,"201051344001230","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,673249.5,673249.5,3501,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493439318,1915167.00
04/29/2017 00:15,2,0.000,ALERT,213.51,299.97,59.965,1493439304,"201051344000582","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,663152.7,663152.7,3502,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493439320,1915168.00
04/29/2017 00:15,2,0.000,ALERT,212.61,299.07,59.959,1493439304,"201051344000955","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,681591.1,681591.1,3511,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493439322,1915169.00
04/29/2017 00:15,2,0.000,ALERT,212.61,297.87,59.922,1493439304,"274151322000094","219011344069620",0.00,3.00,0,295.76,299.07,0.0,0.0,0.000,768055.3,768055.3,3590,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493439323,1915170.00
04/29/2017 00:15,2,0.000,ALERT,213.06,300.87,59.959,1493439304,"201051344000579","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,692821.4,692821.4,3496,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493439325,1915171.00
04/29/2017 00:15,2,0.000,ALERT,213.06,299.67,59.970,1493439304,"201051344000890","219011344069620",0.00,3.30,0,298.17,303.28,0.0,0.0,0.000,675469.7,675469.7,3513,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493439327,1915172.00
04/29/2017 00:15,2,0.000,ALERT,213.06,299.07,59.996,1493439304,"201051344000438","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,678247.3,678247.3,3504,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493439329,1915173.00
04/29/2017 00:15,2,0.000,ALERT,213.29,298.77,59.975,1493439304,"201051344000417","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,636969.8,636969.8,3525,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493439331,1915174.00
04/29/2017 00:15,2,0.000,ALERT,212.61,299.37,59.975,1493439304,"274151322000083","219011344069620",0.00,3.30,0,296.66,300.27,0.0,0.0,0.000,930654.7,930654.7,3474,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493439333,1915175.00
04/29/2017 00:15,2,0.000,ALERT,213.06,298.17,59.970,1493439304,"274151322000076","219011344069620",0.00,3.30,0,296.36,299.97,0.0,0.0,0.000,991998.9,991998.9,3475,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493439334,1915176.00
04/29/2017 00:15,2,0.000,ALERT,213.29,300.57,59.975,1493439304,"201051344000868","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,673767.9,673767.9,3501,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493439336,1915177.00
04/29/2017 00:15,2,0.000,ALERT,212.61,299.37,59.959,1493439304,"274151322000095","219011344069620",0.00,3.00,0,297.57,300.57,0.0,0.0,0.000,982428.7,982428.7,3473,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493439338,1915178.00
04/29/2017 00:15,2,0.000,ALERT,212.83,299.67,59.991,1493439304,"201051344000988","219011344069620",0.00,3.30,0,295.46,301.77,0.0,0.0,0.000,612003.9,612003.9,3519,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493439340,1915179.00
04/29/2017 00:15,2,0.000,ALERT,212.83,298.47,59.981,1493439304,"201051344001025","219011344069620",0.00,2.50,0,296.96,302.37,0.0,0.0,0.000,677540.5,677540.5,3513,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493439342,1915180.00
04/29/2017 00:15,2,0.000,ALERT,213.06,299.97,59.981,1493439304,"201051344000458","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,685968.5,685968.5,3486,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493439344,1915181.00
04/29/2017 00:15,2,0.000,ALERT,213.51,299.97,60.028,1493439304,"201051344000853","219011344069620",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,686457.0,686457.0,3486,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493439345,1915182.00
04/29/2017 00:15,2,0.000,ALERT,213.29,298.77,59.986,1493439304,"201051344000685","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,678407.2,678407.2,3511,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493439347,1915183.00
04/29/2017 00:15,2,0.000,ALERT,213.06,298.17,59.975,1493439304,"201051344000917","219011344069620",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,675139.6,675139.6,3500,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493439349,1915184.00
04/29/2017 00:15,2,0.000,ALERT,213.29,299.07,59.975,1493439304,"201051344001145","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,682981.1,682981.1,3493,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493439351,1915185.00
04/29/2017 00:15,2,0.000,ALERT,213.06,298.47,59.986,1493439304,"201051344000651","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,671413.7,671413.7,3510,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493439352,1915186.00
04/29/2017 00:15,2,0.000,ALERT,212.16,297.57,59.975,1493439304,"274151322000088","219011344069620",0.00,3.70,0,296.06,299.67,0.0,0.0,0.000,891938.8,891938.8,3481,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493439354,1915187.00
04/29/2017 00:15,2,0.000,ALERT,213.29,297.87,59.981,1493439304,"274151322000068","219011344069620",0.00,4.00,0,295.76,299.07,0.0,0.0,0.000,768375.5,768375.5,3603,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493439356,1915188.00
04/29/2017 00:15,2,0.000,ALERT,212.83,298.77,59.975,1493439304,"201051344001135","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,667128.2,667128.2,3506,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493439358,1915189.00
04/29/2017 00:15,2,0.000,ALERT,212.83,300.87,59.981,1493439304,"201051344000594","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,687909.6,687909.6,3500,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493439360,1915190.00
04/29/2017 00:15,2,0.000,ALERT,213.06,298.77,59.970,1493439304,"201051344001203","219011344069620",0.00,3.00,0,297.57,303.58,0.0,0.0,0.000,676003.8,676003.8,3514,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493439361,1915191.00
04/29/2017 00:15,2,0.000,ALERT,212.38,298.17,59.970,1493439304,"274151322000054","219011344069620",0.00,4.00,0,296.36,299.97,0.0,0.0,0.000,910065.2,910065.2,3472,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493439363,1915192.00
04/29/2017 00:15,2,0.000,ALERT,213.51,299.97,59.975,1493439304,"201051344000867","219011344069620",0.00,3.70,0,296.96,302.07,0.0,0.0,0.000,672704.5,672704.5,3511,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493439365,1915193.00
04/29/2017 00:15,2,0.000,ALERT,213.06,299.07,59.986,1493439304,"201051344001093","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,674858.7,674858.7,3506,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493439367,1915194.00
04/29/2017 00:15,2,0.000,ALERT,213.29,300.27,59.954,1493439304,"201051344000900","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,694098.4,694098.4,3488,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493439369,1915195.00
04/29/2017 00:15,2,0.000,ALERT,213.51,299.37,59.981,1493439304,"201051344000648","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,683440.3,683440.3,3487,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493439371,1915196.00
04/29/2017 00:15,2,0.000,ALERT,213.51,300.87,59.986,1493439304,"201051344000569","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,696437.2,696437.2,3478,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493439372,1915197.00
04/29/2017 00:15,2,0.000,ALERT,213.29,300.27,59.981,1493439304,"201051344000983","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,686907.9,686907.9,3489,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493439374,1915198.00
04/29/2017 00:15,2,0.000,ALERT,213.29,299.97,59.970,1493439304,"201051344001158","219011344069620",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,672544.2,672544.2,3501,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493439376,1915199.00
04/29/2017 00:15,2,0.000,ALERT,213.74,300.57,59.986,1493439304,"201051344000576","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,687151.1,687151.1,3486,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493439378,1915200.00
04/29/2017 00:15,2,0.000,ALERT,213.06,298.17,59.975,1493439304,"274151322000087","219011344069620",0.00,4.00,0,295.16,299.07,0.0,0.0,0.000,882172.9,882172.9,3545,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493439380,1915201.00
04/29/2017 00:30,2,0.000,ALERT,214.19,300.87,59.959,1493440203,"201051344000645","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,686006.7,686006.7,3485,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493440205,1915202.00
04/29/2017 00:30,2,0.000,ALERT,212.83,298.17,59.996,1493440203,"274151322000085","219011344069620",0.00,3.70,0,296.66,300.27,0.0,0.0,0.000,907074.7,907074.7,3469,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493440207,1915203.00
04/29/2017 00:30,2,0.000,ALERT,214.19,300.27,59.996,1493440203,"201051344000633","219011344069620",0.00,3.00,0,296.36,302.07,0.0,0.0,0.000,672241.1,672241.1,3513,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493440209,1915204.00
04/29/2017 00:30,2,0.000,ALERT,213.74,300.57,59.996,1493440203,"201051344000469","219011344069620",0.00,2.50,0,297.26,302.07,0.0,0.0,0.000,675227.4,675227.4,3499,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493440211,1915205.00
04/29/2017 00:30,2,0.000,ALERT,212.83,299.37,59.959,1493440203,"201051344000646","219011344069620",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,668762.6,668762.6,3512,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493440213,1915206.00
04/29/2017 00:30,2,0.000,ALERT,212.38,298.77,60.002,1493440203,"274151322000052","219011344069620",0.00,3.30,0,296.36,300.87,0.0,0.0,0.000,940138.9,940138.9,3477,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493440214,1915207.00
04/29/2017 00:30,2,0.000,ALERT,213.29,299.37,60.012,1493440203,"201051344000585","219011344069620",0.00,3.30,0,296.96,300.87,0.0,0.0,0.000,679864.2,679864.2,3512,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493440216,1915208.00
04/29/2017 00:30,2,0.000,ALERT,213.06,299.67,60.002,1493440203,"201051344001230","219011344069620",0.00,3.30,0,297.57,300.87,0.0,0.0,0.000,673249.5,673249.5,3503,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493440218,1915209.00
04/29/2017 00:30,2,0.000,ALERT,213.74,299.97,60.002,1493440203,"201051344000582","219011344069620",0.00,2.50,0,298.17,301.47,0.0,0.0,0.000,663152.7,663152.7,3504,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493440220,1915210.00
04/29/2017 00:30,2,0.000,ALERT,212.83,299.37,60.012,1493440203,"201051344000955","219011344069620",0.00,3.30,0,296.96,300.57,0.0,0.0,0.000,681591.1,681591.1,3513,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493440222,1915211.00
04/29/2017 00:30,2,0.000,ALERT,212.83,298.17,59.996,1493440203,"274151322000094","219011344069620",0.00,3.00,0,296.06,299.67,0.0,0.0,0.000,768055.3,768055.3,3592,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493440223,1915212.00
04/29/2017 00:30,2,0.000,ALERT,213.51,301.47,60.002,1493440203,"201051344000579","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,692821.4,692821.4,3498,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493440225,1915213.00
04/29/2017 00:30,2,0.000,ALERT,213.06,299.67,60.002,1493440203,"201051344000890","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,675469.7,675469.7,3515,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493440227,1915214.00
04/29/2017 00:30,2,0.000,ALERT,213.29,299.37,59.991,1493440203,"201051344000438","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,678247.3,678247.3,3506,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493440229,1915215.00
04/29/2017 00:30,2,0.000,ALERT,213.29,298.77,59.954,1493440203,"201051344000417","219011344069620",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,636969.8,636969.8,3527,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493440230,1915216.00
04/29/2017 00:30,2,0.000,ALERT,213.06,298.77,60.002,1493440203,"274151322000083","219011344069620",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,930654.7,930654.7,3476,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493440232,1915217.00
04/29/2017 00:30,2,0.000,ALERT,213.51,298.47,60.002,1493440203,"274151322000076","219011344069620",0.00,3.70,0,296.66,300.57,0.0,0.0,0.000,991998.9,991998.9,3477,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493440234,1915218.00
04/29/2017 00:30,2,0.000,ALERT,213.51,301.17,60.007,1493440203,"201051344000868","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,673767.9,673767.9,3503,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493440236,1915219.00
04/29/2017 00:30,2,0.000,ALERT,212.83,299.97,59.996,1493440203,"274151322000095","219011344069620",0.00,3.00,0,297.87,301.17,0.0,0.0,0.000,982428.7,982428.7,3475,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493440238,1915220.00
04/29/2017 00:30,2,0.000,ALERT,213.29,300.87,60.002,1493440203,"201051344000988","219011344069620",0.00,3.70,0,295.46,302.37,0.0,0.0,0.000,612003.9,612003.9,3521,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493440240,1915221.00
04/29/2017 00:30,2,0.000,ALERT,213.06,298.47,60.002,1493440203,"201051344001025","219011344069620",0.00,2.50,0,296.66,301.17,0.0,0.0,0.000,677540.5,677540.5,3515,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493440241,1915222.00
04/29/2017 00:30,2,0.000,ALERT,213.51,300.87,60.002,1493440203,"201051344000458","219011344069620",0.00,4.50,0,298.17,303.28,0.0,0.0,0.000,685968.5,685968.5,3488,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493440243,1915223.00
04/29/2017 00:30,2,0.000,ALERT,214.19,300.57,59.996,1493440203,"201051344000853","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,686457.0,686457.0,3488,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493440245,1915224.00
04/29/2017 00:30,2,0.000,ALERT,213.51,299.07,59.996,1493440203,"201051344000685","219011344069620",0.00,3.30,0,296.96,300.57,0.0,0.0,0.000,678407.2,678407.2,3513,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493440247,1915225.00
04/29/2017 00:30,2,0.000,ALERT,213.29,298.77,60.007,1493440203,"201051344000917","219011344069620",0.00,4.00,0,295.76,300.27,0.0,0.0,0.000,675139.6,675139.6,3502,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493440249,1915226.00
04/29/2017 00:30,2,0.000,ALERT,213.51,299.37,60.007,1493440203,"201051344001145","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,682981.1,682981.1,3495,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493440251,1915227.00
04/29/2017 00:30,2,0.000,ALERT,213.29,298.77,60.012,1493440203,"201051344000651","219011344069620",0.00,2.00,0,296.66,300.27,0.0,0.0,0.000,671413.7,671413.7,3512,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493440253,1915228.00
04/29/2017 00:30,2,0.000,ALERT,212.38,298.17,59.996,1493440203,"274151322000088","219011344069620",0.00,4.00,0,296.36,300.27,0.0,0.0,0.000,891938.8,891938.8,3483,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493440254,1915229.00
04/29/2017 00:30,2,0.000,ALERT,213.51,298.17,60.007,1493440203,"274151322000068","219011344069620",0.00,4.00,0,296.06,299.37,0.0,0.0,0.000,768375.5,768375.5,3605,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493440256,1915230.00
04/29/2017 00:30,2,0.000,ALERT,213.06,299.37,60.007,1493440203,"201051344001135","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,667128.2,667128.2,3508,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493440258,1915231.00
04/29/2017 00:30,2,0.000,ALERT,213.29,301.47,59.981,1493440203,"201051344000594","219011344069620",0.00,3.00,0,297.87,302.98,0.0,0.0,0.000,687909.6,687909.6,3502,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493440260,1915232.00
04/29/2017 00:30,2,0.000,ALERT,213.29,299.07,60.007,1493440203,"201051344001203","219011344069620",0.00,3.00,0,296.96,302.37,0.0,0.0,0.000,676003.8,676003.8,3516,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493440261,1915233.00
04/29/2017 00:30,2,0.000,ALERT,212.83,299.07,60.002,1493440203,"274151322000054","219011344069620",0.00,4.00,0,296.66,300.57,0.0,0.0,0.000,910065.2,910065.2,3474,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493440263,1915234.00
04/29/2017 00:30,2,0.000,ALERT,213.96,300.57,60.002,1493440203,"201051344000867","219011344069620",0.00,3.70,0,297.57,302.68,0.0,0.0,0.000,672704.5,672704.5,3513,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493440265,1915235.00
04/29/2017 00:30,2,0.000,ALERT,213.06,299.07,60.039,1493440203,"201051344001093","219011344069620",0.00,3.70,0,296.96,300.57,0.0,0.0,0.000,674858.7,674858.7,3508,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493440267,1915236.00
04/29/2017 00:30,2,0.000,ALERT,213.51,300.87,59.996,1493440203,"201051344000900","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,694098.4,694098.4,3490,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493440269,1915237.00
04/29/2017 00:30,2,0.000,ALERT,213.74,300.27,60.034,1493440203,"201051344000648","219011344069620",0.00,2.50,0,297.57,302.68,0.0,0.0,0.000,683440.3,683440.3,3489,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493440270,1915238.00
04/29/2017 00:30,2,0.000,ALERT,213.74,301.77,60.039,1493440203,"201051344000569","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,696437.2,696437.2,3480,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493440272,1915239.00
04/29/2017 00:30,2,0.000,ALERT,213.74,301.17,60.007,1493440203,"201051344000983","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,686907.9,686907.9,3491,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493440274,1915240.00
04/29/2017 00:30,2,0.000,ALERT,213.74,300.87,59.996,1493440203,"201051344001158","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,672544.2,672544.2,3503,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493440276,1915241.00
04/29/2017 00:30,2,0.000,ALERT,213.96,301.17,60.007,1493440203,"201051344000576","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,687151.1,687151.1,3488,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493440278,1915242.00
04/29/2017 00:30,2,0.000,ALERT,213.06,297.87,60.012,1493440203,"274151322000087","219011344069620",0.00,4.50,0,295.76,299.67,0.0,0.0,0.000,882172.9,882172.9,3547,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493440279,1915243.00
04/29/2017 00:45,2,0.000,ALERT,214.19,300.87,59.991,1493441103,"201051344000645","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,686006.7,686006.7,3487,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493441105,1915244.00
04/29/2017 00:45,2,0.000,ALERT,213.29,299.37,59.991,1493441103,"274151322000085","219011344069620",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,907074.7,907074.7,3471,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493441107,1915245.00
04/29/2017 00:45,2,0.000,ALERT,214.41,300.87,59.991,1493441103,"201051344000633","219011344069620",0.00,3.00,0,296.96,302.07,0.0,0.0,0.000,672241.1,672241.1,3515,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493441109,1915246.00
04/29/2017 00:45,2,0.000,ALERT,213.74,300.87,59.981,1493441103,"201051344000469","219011344069620",0.00,3.00,0,297.57,302.37,0.0,0.0,0.000,675227.4,675227.4,3501,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493441111,1915247.00
04/29/2017 00:45,2,0.000,ALERT,213.29,299.97,59.981,1493441103,"201051344000646","219011344069620",0.00,3.00,0,296.66,301.17,0.0,0.0,0.000,668762.6,668762.6,3514,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493441112,1915248.00
04/29/2017 00:45,2,0.000,ALERT,212.83,299.67,59.986,1493441103,"274151322000052","219011344069620",0.00,3.30,0,296.66,301.47,0.0,0.0,0.000,940138.9,940138.9,3479,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493441114,1915249.00
04/29/2017 00:45,2,0.000,ALERT,213.51,299.97,59.981,1493441103,"201051344000585","219011344069620",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,679864.2,679864.2,3514,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493441116,1915250.00
04/29/2017 00:45,2,0.000,ALERT,213.51,299.97,59.986,1493441103,"201051344001230","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,673249.5,673249.5,3505,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493441118,1915251.00
04/29/2017 00:45,2,0.000,ALERT,213.96,300.57,59.991,1493441103,"201051344000582","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,663152.7,663152.7,3506,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493441119,1915252.00
04/29/2017 00:45,2,0.000,ALERT,213.06,299.97,59.981,1493441103,"201051344000955","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,681591.1,681591.1,3515,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493441121,1915253.00
04/29/2017 00:45,2,0.000,ALERT,213.06,298.47,59.981,1493441103,"274151322000094","219011344069620",0.00,3.00,0,296.66,300.27,0.0,0.0,0.000,768055.3,768055.3,3594,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493441123,1915254.00
04/29/2017 00:45,2,0.000,ALERT,213.74,301.77,59.981,1493441103,"201051344000579","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,692821.4,692821.4,3500,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493441125,1915255.00
04/29/2017 00:45,2,0.000,ALERT,213.29,300.27,59.986,1493441103,"201051344000890","219011344069620",0.00,3.30,0,297.87,302.68,0.0,0.0,0.000,675469.7,675469.7,3517,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493441127,1915256.00
04/29/2017 00:45,2,0.000,ALERT,213.74,299.97,59.975,1493441103,"201051344000438","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,678247.3,678247.3,3508,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493441129,1915257.00
04/29/2017 00:45,2,0.000,ALERT,213.74,299.37,59.975,1493441103,"201051344000417","219011344069620",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,636969.8,636969.8,3529,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493441130,1915258.00
04/29/2017 00:45,2,0.000,ALERT,213.29,298.77,59.996,1493441103,"274151322000083","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,930654.7,930654.7,3478,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493441132,1915259.00
04/29/2017 00:45,2,0.000,ALERT,213.96,299.07,59.981,1493441103,"274151322000076","219011344069620",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,991998.9,991998.9,3479,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493441134,1915260.00
04/29/2017 00:45,2,0.000,ALERT,213.74,301.77,59.986,1493441103,"201051344000868","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,673767.9,673767.9,3505,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493441136,1915261.00
04/29/2017 00:45,2,0.000,ALERT,213.29,299.97,59.975,1493441103,"274151322000095","219011344069620",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,982428.7,982428.7,3477,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493441138,1915262.00
