ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/29/2017 00:45,2,0.000,ALERT,213.74,300.87,59.986,1493441103,"201051344000988","219011344069620",0.00,3.70,0,296.66,302.37,0.0,0.0,0.000,612003.9,612003.9,3523,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493441139,1915263.00
04/29/2017 00:45,2,0.000,ALERT,213.29,298.77,59.975,1493441103,"201051344001025","219011344069620",0.00,2.50,0,296.66,302.07,0.0,0.0,0.000,677540.5,677540.5,3517,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493441141,1915264.00
04/29/2017 00:45,2,0.000,ALERT,213.74,301.17,59.975,1493441103,"201051344000458","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,685968.5,685968.5,3490,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493441143,1915265.00
04/29/2017 00:45,2,0.000,ALERT,214.41,300.87,59.970,1493441103,"201051344000853","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,686457.0,686457.0,3490,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493441145,1915266.00
04/29/2017 00:45,2,0.000,ALERT,213.74,299.67,59.959,1493441103,"201051344000685","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,678407.2,678407.2,3515,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493441147,1915267.00
04/29/2017 00:45,2,0.000,ALERT,213.74,299.07,59.970,1493441103,"201051344000917","219011344069620",0.00,4.50,0,296.06,300.87,0.0,0.0,0.000,675139.6,675139.6,3504,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493441148,1915268.00
04/29/2017 00:45,2,0.000,ALERT,213.96,299.97,59.975,1493441103,"201051344001145","219011344069620",0.00,3.30,0,297.57,302.37,0.0,0.0,0.000,682981.1,682981.1,3497,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493441150,1915269.00
04/29/2017 00:45,2,0.000,ALERT,213.51,298.77,59.970,1493441103,"201051344000651","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,671413.7,671413.7,3514,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493441152,1915270.00
04/29/2017 00:45,2,0.000,ALERT,212.83,298.77,59.991,1493441103,"274151322000088","219011344069620",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,891938.8,891938.8,3485,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493441154,1915271.00
04/29/2017 00:45,2,0.000,ALERT,213.74,298.47,59.949,1493441103,"274151322000068","219011344069620",0.00,4.00,0,296.36,300.27,0.0,0.0,0.000,768375.5,768375.5,3607,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493441156,1915272.00
04/29/2017 00:45,2,0.000,ALERT,213.29,299.37,59.970,1493441103,"201051344001135","219011344069620",0.00,3.30,0,297.26,302.07,0.0,0.0,0.000,667128.2,667128.2,3510,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493441157,1915273.00
04/29/2017 00:45,2,0.000,ALERT,213.74,301.77,59.991,1493441103,"201051344000594","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,687909.6,687909.6,3504,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493441159,1915274.00
04/29/2017 00:45,2,0.000,ALERT,213.74,299.37,59.975,1493441103,"201051344001203","219011344069620",0.00,3.00,0,296.96,303.28,0.0,0.0,0.000,676003.8,676003.8,3518,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493441161,1915275.00
04/29/2017 00:45,2,0.000,ALERT,212.83,298.77,59.975,1493441103,"274151322000054","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,910065.2,910065.2,3476,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493441163,1915276.00
04/29/2017 00:45,2,0.000,ALERT,213.96,300.57,59.975,1493441103,"201051344000867","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,672704.5,672704.5,3515,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493441165,1915277.00
04/29/2017 00:45,2,0.000,ALERT,213.51,299.67,59.970,1493441103,"201051344001093","219011344069620",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,674858.7,674858.7,3510,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493441166,1915278.00
04/29/2017 00:45,2,0.000,ALERT,213.51,300.87,59.996,1493441103,"201051344000900","219011344069620",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,694098.4,694098.4,3492,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493441168,1915279.00
04/29/2017 00:45,2,0.000,ALERT,213.96,300.57,59.975,1493441103,"201051344000648","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,683440.3,683440.3,3491,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493441170,1915280.00
04/29/2017 00:45,2,0.000,ALERT,213.74,301.47,59.959,1493441103,"201051344000569","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,696437.2,696437.2,3482,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493441172,1915281.00
04/29/2017 00:45,2,0.000,ALERT,213.74,301.47,59.970,1493441103,"201051344000983","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,686907.9,686907.9,3493,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493441173,1915282.00
04/29/2017 00:45,2,0.000,ALERT,213.74,300.87,59.959,1493441103,"201051344001158","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,672544.2,672544.2,3505,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493441175,1915283.00
04/29/2017 00:45,2,0.000,ALERT,214.19,301.17,59.965,1493441103,"201051344000576","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,687151.1,687151.1,3490,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493441177,1915284.00
04/29/2017 00:45,2,0.000,ALERT,213.29,297.87,59.959,1493441103,"274151322000087","219011344069620",0.00,4.50,0,296.06,300.57,0.0,0.0,0.000,882172.9,882172.9,3549,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493441179,1915285.00
04/29/2017 01:00,2,0.000,ALERT,213.96,300.57,59.986,1493442004,"201051344000645","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,686006.7,686006.7,3489,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493442006,1915286.00
04/29/2017 01:00,2,0.000,ALERT,212.38,298.17,59.986,1493442004,"274151322000085","219011344069620",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,907074.7,907074.7,3473,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493442007,1915287.00
04/29/2017 01:00,2,0.000,ALERT,213.96,300.57,59.986,1493442004,"201051344000633","219011344069620",0.00,3.30,0,297.57,302.37,0.0,0.0,0.000,672241.1,672241.1,3517,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493442009,1915288.00
04/29/2017 01:00,2,0.000,ALERT,213.51,300.87,59.991,1493442004,"201051344000469","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,675227.4,675227.4,3503,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493442011,1915289.00
04/29/2017 01:00,2,0.000,ALERT,213.06,299.97,60.028,1493442004,"201051344000646","219011344069620",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,668762.6,668762.6,3516,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493442013,1915290.00
04/29/2017 01:00,2,0.000,ALERT,211.93,298.47,59.970,1493442004,"274151322000052","219011344069620",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,940138.9,940138.9,3481,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493442015,1915291.00
04/29/2017 01:00,2,0.000,ALERT,213.29,299.97,59.996,1493442004,"201051344000585","219011344069620",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,679864.2,679864.2,3516,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493442016,1915292.00
04/29/2017 01:00,2,0.000,ALERT,213.29,300.57,59.991,1493442004,"201051344001230","219011344069620",0.00,3.30,0,298.17,301.77,0.0,0.0,0.000,673249.5,673249.5,3507,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493442018,1915293.00
04/29/2017 01:00,2,0.000,ALERT,213.74,300.87,59.991,1493442004,"201051344000582","219011344069620",0.00,3.00,0,298.77,302.07,0.0,0.0,0.000,663152.7,663152.7,3508,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493442020,1915294.00
04/29/2017 01:00,2,0.000,ALERT,212.83,299.97,59.986,1493442004,"201051344000955","219011344069620",0.00,3.30,0,297.87,301.47,0.0,0.0,0.000,681591.1,681591.1,3517,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493442022,1915295.00
04/29/2017 01:00,2,0.000,ALERT,212.16,297.26,59.975,1493442004,"274151322000094","219011344069620",0.00,3.00,0,296.36,299.97,0.0,0.0,0.000,768055.3,768055.3,3596,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493442024,1915296.00
04/29/2017 01:00,2,0.000,ALERT,213.51,301.47,59.981,1493442004,"201051344000579","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,692821.4,692821.4,3502,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493442026,1915297.00
04/29/2017 01:00,2,0.000,ALERT,213.29,300.27,59.975,1493442004,"201051344000890","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,675469.7,675469.7,3519,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493442028,1915298.00
04/29/2017 01:00,2,0.000,ALERT,213.29,299.67,59.970,1493442004,"201051344000438","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,678247.3,678247.3,3510,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493442030,1915299.00
04/29/2017 01:00,2,0.000,ALERT,213.51,299.37,59.944,1493442004,"201051344000417","219011344069620",0.00,3.30,0,297.57,301.17,0.0,0.0,0.000,636969.8,636969.8,3531,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493442031,1915300.00
04/29/2017 01:00,2,0.000,ALERT,212.38,298.17,59.959,1493442004,"274151322000083","219011344069620",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,930654.7,930654.7,3480,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493442033,1915301.00
04/29/2017 01:00,2,0.000,ALERT,212.83,297.26,59.954,1493442004,"274151322000076","219011344069620",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,991998.9,991998.9,3481,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493442035,1915302.00
04/29/2017 01:00,2,0.000,ALERT,213.51,301.47,59.959,1493442004,"201051344000868","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,673767.9,673767.9,3507,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493442037,1915303.00
04/29/2017 01:00,2,0.000,ALERT,212.16,298.77,59.954,1493442004,"274151322000095","219011344069620",0.00,3.30,0,297.87,301.47,0.0,0.0,0.000,982428.7,982428.7,3479,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493442039,1915304.00
04/29/2017 01:00,2,0.000,ALERT,213.29,300.57,59.912,1493442004,"201051344000988","219011344069620",0.00,3.70,0,296.36,302.68,0.0,0.0,0.000,612003.9,612003.9,3525,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493442040,1915305.00
04/29/2017 01:00,2,0.000,ALERT,213.06,298.77,59.949,1493442004,"201051344001025","219011344069620",0.00,2.50,0,296.96,301.77,0.0,0.0,0.000,677540.5,677540.5,3519,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493442042,1915306.00
04/29/2017 01:00,2,0.000,ALERT,213.29,300.57,59.954,1493442004,"201051344000458","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,685968.5,685968.5,3492,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493442044,1915307.00
04/29/2017 01:00,2,0.000,ALERT,213.96,300.57,59.922,1493442004,"201051344000853","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,686457.0,686457.0,3492,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493442046,1915308.00
04/29/2017 01:00,2,0.000,ALERT,213.74,299.97,59.954,1493442004,"201051344000685","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,678407.2,678407.2,3517,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493442048,1915309.00
04/29/2017 01:00,2,0.000,ALERT,213.29,299.07,59.954,1493442004,"201051344000917","219011344069620",0.00,4.50,0,296.66,300.87,0.0,0.0,0.000,675139.6,675139.6,3506,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493442050,1915310.00
04/29/2017 01:00,2,0.000,ALERT,213.74,299.97,59.944,1493442004,"201051344001145","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,682981.1,682981.1,3499,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493442052,1915311.00
04/29/2017 01:00,2,0.000,ALERT,213.51,299.07,59.949,1493442004,"201051344000651","219011344069620",0.00,2.00,0,297.57,300.87,0.0,0.0,0.000,671413.7,671413.7,3516,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493442053,1915312.00
04/29/2017 01:00,2,0.000,ALERT,211.70,297.26,59.938,1493442004,"274151322000088","219011344069620",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,891938.8,891938.8,3487,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493442055,1915313.00
04/29/2017 01:00,2,0.000,ALERT,213.06,296.66,59.944,1493442004,"274151322000068","219011344069620",0.00,4.50,0,296.06,299.97,0.0,0.0,0.000,768375.5,768375.5,3609,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493442057,1915314.00
04/29/2017 01:00,2,0.000,ALERT,213.06,299.67,59.944,1493442004,"201051344001135","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,667128.2,667128.2,3512,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493442059,1915315.00
04/29/2017 01:00,2,0.000,ALERT,213.29,301.47,59.959,1493442004,"201051344000594","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,687909.6,687909.6,3506,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493442061,1915316.00
04/29/2017 01:00,2,0.000,ALERT,213.51,299.67,59.944,1493442004,"201051344001203","219011344069620",0.00,3.00,0,297.57,303.28,0.0,0.0,0.000,676003.8,676003.8,3520,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493442063,1915317.00
04/29/2017 01:00,2,0.000,ALERT,212.16,297.57,59.938,1493442004,"274151322000054","219011344069620",0.00,4.50,0,296.36,301.17,0.0,0.0,0.000,910065.2,910065.2,3478,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493442064,1915318.00
04/29/2017 01:00,2,0.000,ALERT,213.96,300.57,59.944,1493442004,"201051344000867","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,672704.5,672704.5,3517,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493442066,1915319.00
04/29/2017 01:00,2,0.000,ALERT,213.51,299.67,59.938,1493442004,"201051344001093","219011344069620",0.00,4.00,0,297.87,301.17,0.0,0.0,0.000,674858.7,674858.7,3512,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493442068,1915320.00
04/29/2017 01:00,2,0.000,ALERT,213.29,300.87,59.922,1493442004,"201051344000900","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,694098.4,694098.4,3494,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493442070,1915321.00
04/29/2017 01:00,2,0.000,ALERT,213.74,300.27,59.949,1493442004,"201051344000648","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,683440.3,683440.3,3493,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493442071,1915322.00
04/29/2017 01:00,2,0.000,ALERT,213.51,301.17,59.938,1493442004,"201051344000569","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,696437.2,696437.2,3484,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493442073,1915323.00
04/29/2017 01:00,2,0.000,ALERT,213.51,301.17,59.901,1493442004,"201051344000983","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,686907.9,686907.9,3495,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493442075,1915324.00
04/29/2017 01:00,2,0.000,ALERT,213.51,300.87,59.933,1493442004,"201051344001158","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,672544.2,672544.2,3507,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493442077,1915325.00
04/29/2017 01:00,2,0.000,ALERT,214.19,301.47,59.933,1493442004,"201051344000576","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,687151.1,687151.1,3492,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493442079,1915326.00
04/29/2017 01:00,2,0.000,ALERT,212.16,296.96,59.928,1493442004,"274151322000087","219011344069620",0.00,4.50,0,295.76,300.27,0.0,0.0,0.000,882172.9,882172.9,3551,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493442081,1915327.00
04/29/2017 01:15,2,0.000,ALERT,213.96,300.27,59.933,1493442903,"201051344000645","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,686006.7,686006.7,3491,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493442905,1915328.00
04/29/2017 01:15,2,0.000,ALERT,212.61,297.57,59.891,1493442903,"274151322000085","219011344069620",0.00,4.00,0,295.46,299.37,0.0,0.0,0.000,907074.7,907074.7,3475,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493442907,1915329.00
04/29/2017 01:15,2,0.000,ALERT,214.19,299.67,59.944,1493442903,"201051344000633","219011344069620",0.00,3.30,0,296.96,302.07,0.0,0.0,0.000,672241.1,672241.1,3519,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493442908,1915330.00
04/29/2017 01:15,2,0.000,ALERT,213.74,299.97,59.933,1493442903,"201051344000469","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,675227.4,675227.4,3505,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493442910,1915331.00
04/29/2017 01:15,2,0.000,ALERT,213.29,299.67,59.922,1493442903,"201051344000646","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,668762.6,668762.6,3518,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493442912,1915332.00
04/29/2017 01:15,2,0.000,ALERT,212.16,298.17,59.922,1493442903,"274151322000052","219011344069620",0.00,3.70,0,295.16,299.67,0.0,0.0,0.000,940138.9,940138.9,3483,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493442914,1915333.00
04/29/2017 01:15,2,0.000,ALERT,213.51,299.67,59.933,1493442903,"201051344000585","219011344069620",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,679864.2,679864.2,3518,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493442916,1915334.00
04/29/2017 01:15,2,0.000,ALERT,213.51,299.97,59.928,1493442903,"201051344001230","219011344069620",0.00,3.30,0,298.47,301.77,0.0,0.0,0.000,673249.5,673249.5,3509,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493442918,1915335.00
04/29/2017 01:15,2,0.000,ALERT,213.96,300.57,59.965,1493442903,"201051344000582","219011344069620",0.00,3.00,0,299.07,302.37,0.0,0.0,0.000,663152.7,663152.7,3510,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493442919,1915336.00
04/29/2017 01:15,2,0.000,ALERT,213.06,299.67,59.928,1493442903,"201051344000955","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,681591.1,681591.1,3519,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493442921,1915337.00
04/29/2017 01:15,2,0.000,ALERT,212.61,297.26,59.975,1493442903,"274151322000094","219011344069620",0.00,3.30,0,295.16,298.77,0.0,0.0,0.000,768055.3,768055.3,3598,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493442923,1915338.00
04/29/2017 01:15,2,0.000,ALERT,213.74,301.17,59.938,1493442903,"201051344000579","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,692821.4,692821.4,3504,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493442925,1915339.00
04/29/2017 01:15,2,0.000,ALERT,213.29,299.97,59.959,1493442903,"201051344000890","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,675469.7,675469.7,3521,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493442926,1915340.00
04/29/2017 01:15,2,0.000,ALERT,213.74,299.67,59.944,1493442903,"201051344000438","219011344069620",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,678247.3,678247.3,3512,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493442928,1915341.00
04/29/2017 01:15,2,0.000,ALERT,213.74,299.37,59.938,1493442903,"201051344000417","219011344069620",0.00,3.30,0,297.57,300.87,0.0,0.0,0.000,636969.8,636969.8,3533,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493442930,1915342.00
04/29/2017 01:15,2,0.000,ALERT,212.83,298.17,59.938,1493442903,"274151322000083","219011344069620",0.00,3.70,0,295.76,299.67,0.0,0.0,0.000,930654.7,930654.7,3482,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493442932,1915343.00
04/29/2017 01:15,2,0.000,ALERT,213.06,297.57,59.933,1493442903,"274151322000076","219011344069620",0.00,3.70,0,295.46,299.67,0.0,0.0,0.000,991998.9,991998.9,3483,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493442934,1915344.00
04/29/2017 01:15,2,0.000,ALERT,213.74,301.17,59.912,1493442903,"201051344000868","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,673767.9,673767.9,3509,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493442936,1915345.00
04/29/2017 01:15,2,0.000,ALERT,212.61,298.77,59.944,1493442903,"274151322000095","219011344069620",0.00,3.00,0,296.66,300.27,0.0,0.0,0.000,982428.7,982428.7,3481,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493442937,1915346.00
04/29/2017 01:15,2,0.000,ALERT,213.74,300.57,59.949,1493442903,"201051344000988","219011344069620",0.00,3.70,0,296.06,302.37,0.0,0.0,0.000,612003.9,612003.9,3527,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493442939,1915347.00
04/29/2017 01:15,2,0.000,ALERT,213.29,298.77,59.944,1493442903,"201051344001025","219011344069620",0.00,3.00,0,296.96,302.07,0.0,0.0,0.000,677540.5,677540.5,3521,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493442941,1915348.00
04/29/2017 01:15,2,0.000,ALERT,213.74,300.87,59.959,1493442903,"201051344000458","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,685968.5,685968.5,3494,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493442943,1915349.00
04/29/2017 01:15,2,0.000,ALERT,214.19,300.57,59.933,1493442903,"201051344000853","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,686457.0,686457.0,3494,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493442945,1915350.00
04/29/2017 01:15,2,0.000,ALERT,213.74,299.97,59.928,1493442903,"201051344000685","219011344069620",0.00,3.70,0,297.87,301.47,0.0,0.0,0.000,678407.2,678407.2,3519,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493442947,1915351.00
04/29/2017 01:15,2,0.000,ALERT,213.51,299.37,59.954,1493442903,"201051344000917","219011344069620",0.00,4.50,0,296.36,300.87,0.0,0.0,0.000,675139.6,675139.6,3508,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493442949,1915352.00
04/29/2017 01:15,2,0.000,ALERT,213.74,300.27,59.959,1493442903,"201051344001145","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,682981.1,682981.1,3501,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493442951,1915353.00
04/29/2017 01:15,2,0.000,ALERT,213.51,299.07,59.944,1493442903,"201051344000651","219011344069620",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,671413.7,671413.7,3518,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493442952,1915354.00
04/29/2017 01:15,2,0.000,ALERT,212.16,298.17,59.949,1493442903,"274151322000088","219011344069620",0.00,4.00,0,295.16,299.07,0.0,0.0,0.000,891938.8,891938.8,3489,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493442954,1915355.00
04/29/2017 01:15,2,0.000,ALERT,213.29,297.26,59.938,1493442903,"274151322000068","219011344069620",0.00,4.50,0,294.86,298.47,0.0,0.0,0.000,768375.5,768375.5,3611,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493442956,1915356.00
04/29/2017 01:15,2,0.000,ALERT,213.29,299.97,59.959,1493442903,"201051344001135","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,667128.2,667128.2,3514,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493442958,1915357.00
04/29/2017 01:15,2,0.000,ALERT,213.51,301.17,59.949,1493442903,"201051344000594","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,687909.6,687909.6,3508,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493442959,1915358.00
04/29/2017 01:15,2,0.000,ALERT,213.51,299.37,59.986,1493442903,"201051344001203","219011344069620",0.00,3.30,0,297.87,303.28,0.0,0.0,0.000,676003.8,676003.8,3522,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493442961,1915359.00
04/29/2017 01:15,2,0.000,ALERT,212.61,298.17,59.944,1493442903,"274151322000054","219011344069620",0.00,4.00,0,295.46,299.67,0.0,0.0,0.000,910065.2,910065.2,3480,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493442963,1915360.00
04/29/2017 01:15,2,0.000,ALERT,213.96,299.97,59.949,1493442903,"201051344000867","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,672704.5,672704.5,3519,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493442965,1915361.00
04/29/2017 01:15,2,0.000,ALERT,213.29,299.67,59.954,1493442903,"201051344001093","219011344069620",0.00,4.00,0,297.87,301.17,0.0,0.0,0.000,674858.7,674858.7,3514,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493442967,1915362.00
04/29/2017 01:15,2,0.000,ALERT,213.74,300.87,59.954,1493442903,"201051344000900","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,694098.4,694098.4,3496,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493442968,1915363.00
04/29/2017 01:15,2,0.000,ALERT,213.96,300.27,59.981,1493442903,"201051344000648","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,683440.3,683440.3,3495,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493442970,1915364.00
04/29/2017 01:15,2,0.000,ALERT,213.96,301.47,59.933,1493442903,"201051344000569","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,696437.2,696437.2,3486,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493442972,1915365.00
04/29/2017 01:15,2,0.000,ALERT,213.74,300.87,59.959,1493442903,"201051344000983","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,686907.9,686907.9,3497,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493442974,1915366.00
04/29/2017 01:15,2,0.000,ALERT,213.74,300.57,59.944,1493442903,"201051344001158","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,672544.2,672544.2,3509,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493442976,1915367.00
04/29/2017 01:15,2,0.000,ALERT,214.19,301.47,59.991,1493442903,"201051344000576","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,687151.1,687151.1,3494,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493442977,1915368.00
04/29/2017 01:15,2,0.000,ALERT,212.61,297.26,59.975,1493442903,"274151322000087","219011344069620",0.00,4.50,0,294.56,298.77,0.0,0.0,0.000,882172.9,882172.9,3553,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493442979,1915369.00
04/29/2017 01:30,2,0.000,ALERT,213.74,300.27,59.949,1493443803,"201051344000645","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,686006.7,686006.7,3493,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493443805,1915370.00
04/29/2017 01:30,2,0.000,ALERT,212.38,298.17,59.938,1493443803,"274151322000085","219011344069620",0.00,4.00,0,296.06,299.97,0.0,0.0,0.000,907074.7,907074.7,3477,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493443807,1915371.00
04/29/2017 01:30,2,0.000,ALERT,213.96,299.97,59.938,1493443803,"201051344000633","219011344069620",0.00,3.30,0,296.36,301.77,0.0,0.0,0.000,672241.1,672241.1,3521,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493443809,1915372.00
04/29/2017 01:30,2,0.000,ALERT,213.29,300.27,59.938,1493443803,"201051344000469","219011344069620",0.00,3.00,0,296.96,302.07,0.0,0.0,0.000,675227.4,675227.4,3507,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493443811,1915373.00
04/29/2017 01:30,2,0.000,ALERT,213.06,299.97,59.933,1493443803,"201051344000646","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,668762.6,668762.6,3520,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493443813,1915374.00
04/29/2017 01:30,2,0.000,ALERT,212.16,298.77,59.954,1493443803,"274151322000052","219011344069620",0.00,3.70,0,295.76,300.57,0.0,0.0,0.000,940138.9,940138.9,3485,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493443814,1915375.00
04/29/2017 01:30,2,0.000,ALERT,213.74,300.57,59.954,1493443803,"201051344000585","219011344069620",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,679864.2,679864.2,3520,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493443816,1915376.00
04/29/2017 01:30,2,0.000,ALERT,213.29,300.57,59.944,1493443803,"201051344001230","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,673249.5,673249.5,3511,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493443818,1915377.00
04/29/2017 01:30,2,0.000,ALERT,213.96,301.17,59.938,1493443803,"201051344000582","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,663152.7,663152.7,3512,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493443820,1915378.00
04/29/2017 01:30,2,0.000,ALERT,213.06,300.57,59.986,1493443803,"201051344000955","219011344069620",0.00,3.30,0,297.87,301.47,0.0,0.0,0.000,681591.1,681591.1,3521,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493443822,1915379.00
04/29/2017 01:30,2,0.000,ALERT,212.38,297.87,59.944,1493443803,"274151322000094","219011344069620",0.00,3.30,0,295.76,299.37,0.0,0.0,0.000,768055.3,768055.3,3600,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493443823,1915380.00
04/29/2017 01:30,2,0.000,ALERT,213.29,300.87,59.928,1493443803,"201051344000579","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,692821.4,692821.4,3506,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493443825,1915381.00
04/29/2017 01:30,2,0.000,ALERT,213.29,300.57,59.944,1493443803,"201051344000890","219011344069620",0.00,3.70,0,297.87,302.68,0.0,0.0,0.000,675469.7,675469.7,3523,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493443827,1915382.00
04/29/2017 01:30,2,0.000,ALERT,213.74,300.57,59.938,1493443803,"201051344000438","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,678247.3,678247.3,3514,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493443829,1915383.00
04/29/2017 01:30,2,0.000,ALERT,213.74,299.97,59.933,1493443803,"201051344000417","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,636969.8,636969.8,3535,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493443830,1915384.00
04/29/2017 01:30,2,0.000,ALERT,212.61,298.77,59.938,1493443803,"274151322000083","219011344069620",0.00,3.70,0,296.36,300.57,0.0,0.0,0.000,930654.7,930654.7,3484,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493443832,1915385.00
04/29/2017 01:30,2,0.000,ALERT,213.06,298.47,59.933,1493443803,"274151322000076","219011344069620",0.00,3.70,0,296.06,300.27,0.0,0.0,0.000,991998.9,991998.9,3485,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493443834,1915386.00
04/29/2017 01:30,2,0.000,ALERT,213.06,300.87,59.975,1493443803,"201051344000868","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,673767.9,673767.9,3511,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493443836,1915387.00
04/29/2017 01:30,2,0.000,ALERT,212.38,299.67,59.928,1493443803,"274151322000095","219011344069620",0.00,3.30,0,297.26,300.87,0.0,0.0,0.000,982428.7,982428.7,3483,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493443838,1915388.00
04/29/2017 01:30,2,0.000,ALERT,213.06,300.27,59.933,1493443803,"201051344000988","219011344069620",0.00,3.70,0,295.46,302.07,0.0,0.0,0.000,612003.9,612003.9,3529,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493443840,1915389.00
04/29/2017 01:30,2,0.000,ALERT,213.29,299.97,59.944,1493443803,"201051344001025","219011344069620",0.00,3.00,0,297.26,302.37,0.0,0.0,0.000,677540.5,677540.5,3523,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493443841,1915390.00
04/29/2017 01:30,2,0.000,ALERT,213.29,300.27,59.938,1493443803,"201051344000458","219011344069620",0.00,4.50,0,298.17,303.28,0.0,0.0,0.000,685968.5,685968.5,3496,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493443843,1915391.00
04/29/2017 01:30,2,0.000,ALERT,213.74,300.27,59.944,1493443803,"201051344000853","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,686457.0,686457.0,3496,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493443845,1915392.00
04/29/2017 01:30,2,0.000,ALERT,213.74,300.57,59.949,1493443803,"201051344000685","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,678407.2,678407.2,3521,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493443847,1915393.00
04/29/2017 01:30,2,0.000,ALERT,213.74,299.97,59.949,1493443803,"201051344000917","219011344069620",0.00,4.50,0,296.66,301.17,0.0,0.0,0.000,675139.6,675139.6,3510,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493443848,1915394.00
04/29/2017 01:30,2,0.000,ALERT,213.74,300.87,59.970,1493443803,"201051344001145","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,682981.1,682981.1,3503,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493443850,1915395.00
04/29/2017 01:30,2,0.000,ALERT,213.74,299.97,59.949,1493443803,"201051344000651","219011344069620",0.00,2.00,0,297.57,301.17,0.0,0.0,0.000,671413.7,671413.7,3520,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493443852,1915396.00
04/29/2017 01:30,2,0.000,ALERT,212.16,298.17,59.938,1493443803,"274151322000088","219011344069620",0.00,4.00,0,295.76,299.97,0.0,0.0,0.000,891938.8,891938.8,3491,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493443854,1915397.00
04/29/2017 01:30,2,0.000,ALERT,213.29,297.57,59.928,1493443803,"274151322000068","219011344069620",0.00,4.50,0,295.76,299.37,0.0,0.0,0.000,768375.5,768375.5,3613,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493443856,1915398.00
04/29/2017 01:30,2,0.000,ALERT,213.06,300.27,59.944,1493443803,"201051344001135","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,667128.2,667128.2,3516,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493443857,1915399.00
04/29/2017 01:30,2,0.000,ALERT,213.06,300.87,59.944,1493443803,"201051344000594","219011344069620",0.00,3.30,0,297.87,302.68,0.0,0.0,0.000,687909.6,687909.6,3510,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493443859,1915400.00
04/29/2017 01:30,2,0.000,ALERT,213.51,300.27,59.949,1493443803,"201051344001203","219011344069620",0.00,3.30,0,297.87,303.28,0.0,0.0,0.000,676003.8,676003.8,3524,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493443861,1915401.00
04/29/2017 01:30,2,0.000,ALERT,212.16,299.07,59.917,1493443803,"274151322000054","219011344069620",0.00,4.50,0,296.06,300.27,0.0,0.0,0.000,910065.2,910065.2,3482,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493443863,1915402.00
04/29/2017 01:30,2,0.000,ALERT,213.51,299.97,59.986,1493443803,"201051344000867","219011344069620",0.00,4.00,0,297.57,302.68,0.0,0.0,0.000,672704.5,672704.5,3521,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493443864,1915403.00
04/29/2017 01:30,2,0.000,ALERT,213.51,300.57,59.933,1493443803,"201051344001093","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,674858.7,674858.7,3516,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493443866,1915404.00
04/29/2017 01:30,2,0.000,ALERT,213.06,300.57,59.933,1493443803,"201051344000900","219011344069620",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,694098.4,694098.4,3498,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493443868,1915405.00
04/29/2017 01:30,2,0.000,ALERT,213.29,299.67,59.938,1493443803,"201051344000648","219011344069620",0.00,2.50,0,297.57,302.37,0.0,0.0,0.000,683440.3,683440.3,3497,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493443870,1915406.00
04/29/2017 01:30,2,0.000,ALERT,213.29,300.87,59.938,1493443803,"201051344000569","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,696437.2,696437.2,3488,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493443872,1915407.00
