ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/29/2017 01:30,2,0.000,ALERT,213.29,300.57,59.933,1493443803,"201051344000983","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,686907.9,686907.9,3499,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493443874,1915408.00
04/29/2017 01:30,2,0.000,ALERT,213.29,299.97,59.901,1493443803,"201051344001158","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,672544.2,672544.2,3511,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493443876,1915409.00
04/29/2017 01:30,2,0.000,ALERT,213.74,300.87,59.944,1493443803,"201051344000576","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,687151.1,687151.1,3496,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493443878,1915410.00
04/29/2017 01:30,2,0.000,ALERT,212.38,297.57,59.933,1493443803,"274151322000087","219011344069620",0.00,4.50,0,295.16,299.37,0.0,0.0,0.000,882172.9,882172.9,3555,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493443879,1915411.00
04/29/2017 01:45,2,0.000,ALERT,213.74,300.27,59.965,1493444703,"201051344000645","219011344069620",0.00,3.70,0,298.17,301.77,0.0,0.0,0.000,686006.7,686006.7,3495,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493444705,1915412.00
04/29/2017 01:45,2,0.000,ALERT,212.83,298.77,59.996,1493444703,"274151322000085","219011344069620",0.00,3.70,0,296.36,300.27,0.0,0.0,0.000,907074.7,907074.7,3479,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493444707,1915413.00
04/29/2017 01:45,2,0.000,ALERT,213.74,299.97,59.996,1493444703,"201051344000633","219011344069620",0.00,3.00,0,296.36,301.47,0.0,0.0,0.000,672241.1,672241.1,3523,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493444709,1915414.00
04/29/2017 01:45,2,0.000,ALERT,213.29,300.27,59.970,1493444703,"201051344000469","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,675227.4,675227.4,3509,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493444711,1915415.00
04/29/2017 01:45,2,0.000,ALERT,213.29,300.87,59.970,1493444703,"201051344000646","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,668762.6,668762.6,3522,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493444713,1915416.00
04/29/2017 01:45,2,0.000,ALERT,212.16,298.47,59.954,1493444703,"274151322000052","219011344069620",0.00,3.70,0,296.06,300.87,0.0,0.0,0.000,940138.9,940138.9,3487,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493444714,1915417.00
04/29/2017 01:45,2,0.000,ALERT,213.51,300.57,59.965,1493444703,"201051344000585","219011344069620",0.00,3.30,0,298.17,301.77,0.0,0.0,0.000,679864.2,679864.2,3522,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493444716,1915418.00
04/29/2017 01:45,2,0.000,ALERT,213.51,300.87,59.965,1493444703,"201051344001230","219011344069620",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,673249.5,673249.5,3513,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493444718,1915419.00
04/29/2017 01:45,2,0.000,ALERT,213.96,301.47,59.965,1493444703,"201051344000582","219011344069620",0.00,2.50,0,299.37,302.68,0.0,0.0,0.000,663152.7,663152.7,3514,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493444720,1915420.00
04/29/2017 01:45,2,0.000,ALERT,213.06,300.57,59.986,1493444703,"201051344000955","219011344069620",0.00,3.00,0,298.47,301.77,0.0,0.0,0.000,681591.1,681591.1,3523,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493444722,1915421.00
04/29/2017 01:45,2,0.000,ALERT,212.61,298.47,59.965,1493444703,"274151322000094","219011344069620",0.00,3.30,0,295.76,299.67,0.0,0.0,0.000,768055.3,768055.3,3602,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493444723,1915422.00
04/29/2017 01:45,2,0.000,ALERT,213.29,301.17,59.975,1493444703,"201051344000579","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,692821.4,692821.4,3508,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493444725,1915423.00
04/29/2017 01:45,2,0.000,ALERT,213.29,301.17,60.002,1493444703,"201051344000890","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,675469.7,675469.7,3525,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493444727,1915424.00
04/29/2017 01:45,2,0.000,ALERT,213.51,300.27,59.970,1493444703,"201051344000438","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,678247.3,678247.3,3516,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493444729,1915425.00
04/29/2017 01:45,2,0.000,ALERT,213.74,299.97,59.986,1493444703,"201051344000417","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,636969.8,636969.8,3537,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493444731,1915426.00
04/29/2017 01:45,2,0.000,ALERT,212.61,299.07,59.938,1493444703,"274151322000083","219011344069620",0.00,3.70,0,296.36,300.87,0.0,0.0,0.000,930654.7,930654.7,3486,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493444733,1915427.00
04/29/2017 01:45,2,0.000,ALERT,213.51,299.07,59.959,1493444703,"274151322000076","219011344069620",0.00,3.70,0,296.36,300.57,0.0,0.0,0.000,991998.9,991998.9,3487,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493444735,1915428.00
04/29/2017 01:45,2,0.000,ALERT,213.29,301.17,59.965,1493444703,"201051344000868","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,673767.9,673767.9,3513,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493444736,1915429.00
04/29/2017 01:45,2,0.000,ALERT,212.83,299.97,59.965,1493444703,"274151322000095","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,982428.7,982428.7,3485,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493444738,1915430.00
04/29/2017 01:45,2,0.000,ALERT,213.06,300.27,59.959,1493444703,"201051344000988","219011344069620",0.00,3.30,0,296.06,301.77,0.0,0.0,0.000,612003.9,612003.9,3531,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493444740,1915431.00
04/29/2017 01:45,2,0.000,ALERT,213.29,299.67,59.959,1493444703,"201051344001025","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,677540.5,677540.5,3525,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493444742,1915432.00
04/29/2017 01:45,2,0.000,ALERT,213.29,300.57,59.965,1493444703,"201051344000458","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,685968.5,685968.5,3498,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493444744,1915433.00
04/29/2017 01:45,2,0.000,ALERT,213.74,300.57,60.002,1493444703,"201051344000853","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,686457.0,686457.0,3498,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493444745,1915434.00
04/29/2017 01:45,2,0.000,ALERT,213.96,300.57,59.970,1493444703,"201051344000685","219011344069620",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,678407.2,678407.2,3523,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493444747,1915435.00
04/29/2017 01:45,2,0.000,ALERT,213.74,299.97,59.975,1493444703,"201051344000917","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,675139.6,675139.6,3512,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493444749,1915436.00
04/29/2017 01:45,2,0.000,ALERT,213.74,300.57,59.959,1493444703,"201051344001145","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,682981.1,682981.1,3505,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493444751,1915437.00
04/29/2017 01:45,2,0.000,ALERT,213.51,299.67,59.970,1493444703,"201051344000651","219011344069620",0.00,2.00,0,298.17,301.47,0.0,0.0,0.000,671413.7,671413.7,3522,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493444752,1915438.00
04/29/2017 01:45,2,0.000,ALERT,212.16,298.77,59.970,1493444703,"274151322000088","219011344069620",0.00,4.00,0,296.06,299.97,0.0,0.0,0.000,891938.8,891938.8,3493,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493444754,1915439.00
04/29/2017 01:45,2,0.000,ALERT,213.29,297.87,59.975,1493444703,"274151322000068","219011344069620",0.00,4.00,0,295.76,299.37,0.0,0.0,0.000,768375.5,768375.5,3615,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493444756,1915440.00
04/29/2017 01:45,2,0.000,ALERT,213.06,300.27,59.970,1493444703,"201051344001135","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,667128.2,667128.2,3518,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493444758,1915441.00
04/29/2017 01:45,2,0.000,ALERT,213.06,301.17,59.959,1493444703,"201051344000594","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,687909.6,687909.6,3512,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493444760,1915442.00
04/29/2017 01:45,2,0.000,ALERT,213.51,299.97,59.970,1493444703,"201051344001203","219011344069620",0.00,3.00,0,298.17,303.58,0.0,0.0,0.000,676003.8,676003.8,3526,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493444761,1915443.00
04/29/2017 01:45,2,0.000,ALERT,212.61,298.77,59.970,1493444703,"274151322000054","219011344069620",0.00,4.00,0,296.06,300.57,0.0,0.0,0.000,910065.2,910065.2,3484,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493444763,1915444.00
04/29/2017 01:45,2,0.000,ALERT,213.51,300.27,60.018,1493444703,"201051344000867","219011344069620",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,672704.5,672704.5,3523,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493444765,1915445.00
04/29/2017 01:45,2,0.000,ALERT,213.51,300.27,59.970,1493444703,"201051344001093","219011344069620",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,674858.7,674858.7,3518,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493444767,1915446.00
04/29/2017 01:45,2,0.000,ALERT,213.06,300.57,59.970,1493444703,"201051344000900","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,694098.4,694098.4,3500,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493444769,1915447.00
04/29/2017 01:45,2,0.000,ALERT,213.51,299.67,59.965,1493444703,"201051344000648","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,683440.3,683440.3,3499,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493444770,1915448.00
04/29/2017 01:45,2,0.000,ALERT,213.29,300.87,59.922,1493444703,"201051344000569","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,696437.2,696437.2,3490,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493444772,1915449.00
04/29/2017 01:45,2,0.000,ALERT,213.06,300.57,59.981,1493444703,"201051344000983","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,686907.9,686907.9,3501,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493444774,1915450.00
04/29/2017 01:45,2,0.000,ALERT,213.29,300.27,59.981,1493444703,"201051344001158","219011344069620",0.00,2.50,0,297.87,301.47,0.0,0.0,0.000,672544.2,672544.2,3513,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493444776,1915451.00
04/29/2017 01:45,2,0.000,ALERT,213.51,300.87,59.975,1493444703,"201051344000576","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,687151.1,687151.1,3498,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493444777,1915452.00
04/29/2017 01:45,2,0.000,ALERT,212.61,297.57,59.981,1493444703,"274151322000087","219011344069620",0.00,4.50,0,295.46,299.67,0.0,0.0,0.000,882172.9,882172.9,3557,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493444779,1915453.00
04/29/2017 02:00,2,0.000,ALERT,213.74,300.27,60.002,1493445603,"201051344000645","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,686006.7,686006.7,3497,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493445605,1915454.00
04/29/2017 02:00,2,0.000,ALERT,212.61,299.07,59.986,1493445603,"274151322000085","219011344069620",0.00,3.30,0,296.36,300.27,0.0,0.0,0.000,907074.7,907074.7,3481,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493445607,1915455.00
04/29/2017 02:00,2,0.000,ALERT,213.96,300.27,60.034,1493445603,"201051344000633","219011344069620",0.00,2.50,0,296.96,301.77,0.0,0.0,0.000,672241.1,672241.1,3525,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493445609,1915456.00
04/29/2017 02:00,2,0.000,ALERT,213.51,300.57,59.996,1493445603,"201051344000469","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,675227.4,675227.4,3511,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493445611,1915457.00
04/29/2017 02:00,2,0.000,ALERT,213.06,299.67,60.002,1493445603,"201051344000646","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,668762.6,668762.6,3524,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493445613,1915458.00
04/29/2017 02:00,2,0.000,ALERT,212.16,298.17,59.981,1493445603,"274151322000052","219011344069620",0.00,3.30,0,296.06,300.87,0.0,0.0,0.000,940138.9,940138.9,3489,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493445614,1915459.00
04/29/2017 02:00,2,0.000,ALERT,213.29,299.67,59.986,1493445603,"201051344000585","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,679864.2,679864.2,3524,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493445616,1915460.00
04/29/2017 02:00,2,0.000,ALERT,213.29,299.97,59.991,1493445603,"201051344001230","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,673249.5,673249.5,3515,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493445618,1915461.00
04/29/2017 02:00,2,0.000,ALERT,213.51,300.27,59.996,1493445603,"201051344000582","219011344069620",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,663152.7,663152.7,3516,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493445620,1915462.00
04/29/2017 02:00,2,0.000,ALERT,212.61,299.37,59.991,1493445603,"201051344000955","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,681591.1,681591.1,3525,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493445622,1915463.00
04/29/2017 02:00,2,0.000,ALERT,212.61,297.87,59.981,1493445603,"274151322000094","219011344069620",0.00,3.00,0,296.06,299.67,0.0,0.0,0.000,768055.3,768055.3,3604,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493445623,1915464.00
04/29/2017 02:00,2,0.000,ALERT,213.29,300.87,59.959,1493445603,"201051344000579","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,692821.4,692821.4,3510,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493445625,1915465.00
04/29/2017 02:00,2,0.000,ALERT,213.06,300.27,59.986,1493445603,"201051344000890","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,675469.7,675469.7,3527,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493445627,1915466.00
04/29/2017 02:00,2,0.000,ALERT,213.29,299.67,59.986,1493445603,"201051344000438","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,678247.3,678247.3,3518,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493445629,1915467.00
04/29/2017 02:00,2,0.000,ALERT,213.29,299.37,59.959,1493445603,"201051344000417","219011344069620",0.00,3.00,0,297.87,301.47,0.0,0.0,0.000,636969.8,636969.8,3539,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493445631,1915468.00
04/29/2017 02:00,2,0.000,ALERT,212.61,299.37,59.981,1493445603,"274151322000083","219011344069620",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,930654.7,930654.7,3488,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493445632,1915469.00
04/29/2017 02:00,2,0.000,ALERT,213.29,299.07,59.991,1493445603,"274151322000076","219011344069620",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,991998.9,991998.9,3489,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493445634,1915470.00
04/29/2017 02:00,2,0.000,ALERT,213.29,301.17,59.986,1493445603,"201051344000868","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,673767.9,673767.9,3515,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493445636,1915471.00
04/29/2017 02:00,2,0.000,ALERT,212.38,299.97,59.981,1493445603,"274151322000095","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,982428.7,982428.7,3487,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493445638,1915472.00
04/29/2017 02:00,2,0.000,ALERT,213.29,300.57,60.028,1493445603,"201051344000988","219011344069620",0.00,3.00,0,296.06,302.07,0.0,0.0,0.000,612003.9,612003.9,3533,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493445640,1915473.00
04/29/2017 02:00,2,0.000,ALERT,213.06,299.07,59.986,1493445603,"201051344001025","219011344069620",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,677540.5,677540.5,3527,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493445641,1915474.00
04/29/2017 02:00,2,0.000,ALERT,213.29,300.87,59.986,1493445603,"201051344000458","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,685968.5,685968.5,3500,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493445643,1915475.00
04/29/2017 02:00,2,0.000,ALERT,213.96,300.27,59.975,1493445603,"201051344000853","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,686457.0,686457.0,3500,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493445645,1915476.00
04/29/2017 02:00,2,0.000,ALERT,213.29,299.67,60.012,1493445603,"201051344000685","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,678407.2,678407.2,3525,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493445647,1915477.00
04/29/2017 02:00,2,0.000,ALERT,213.29,299.37,59.975,1493445603,"201051344000917","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,675139.6,675139.6,3514,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493445649,1915478.00
04/29/2017 02:00,2,0.000,ALERT,213.29,299.97,59.996,1493445603,"201051344001145","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,682981.1,682981.1,3507,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493445650,1915479.00
04/29/2017 02:00,2,0.000,ALERT,213.06,299.07,59.975,1493445603,"201051344000651","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,671413.7,671413.7,3524,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493445652,1915480.00
04/29/2017 02:00,2,0.000,ALERT,212.16,299.07,59.970,1493445603,"274151322000088","219011344069620",0.00,3.70,0,296.36,300.27,0.0,0.0,0.000,891938.8,891938.8,3495,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493445654,1915481.00
04/29/2017 02:00,2,0.000,ALERT,213.06,297.87,59.959,1493445603,"274151322000068","219011344069620",0.00,4.00,0,295.76,299.67,0.0,0.0,0.000,768375.5,768375.5,3617,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493445656,1915482.00
04/29/2017 02:00,2,0.000,ALERT,212.83,299.67,59.970,1493445603,"201051344001135","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,667128.2,667128.2,3520,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493445658,1915483.00
04/29/2017 02:00,2,0.000,ALERT,213.06,301.17,59.970,1493445603,"201051344000594","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,687909.6,687909.6,3514,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493445659,1915484.00
04/29/2017 02:00,2,0.000,ALERT,213.06,299.37,59.986,1493445603,"201051344001203","219011344069620",0.00,2.50,0,298.47,303.88,0.0,0.0,0.000,676003.8,676003.8,3528,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493445661,1915485.00
04/29/2017 02:00,2,0.000,ALERT,212.38,298.47,59.965,1493445603,"274151322000054","219011344069620",0.00,4.00,0,296.06,300.87,0.0,0.0,0.000,910065.2,910065.2,3486,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493445663,1915486.00
04/29/2017 02:00,2,0.000,ALERT,213.74,299.97,59.965,1493445603,"201051344000867","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,672704.5,672704.5,3525,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493445665,1915487.00
04/29/2017 02:00,2,0.000,ALERT,213.06,299.67,59.912,1493445603,"201051344001093","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,674858.7,674858.7,3520,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493445667,1915488.00
04/29/2017 02:00,2,0.000,ALERT,213.29,300.57,59.938,1493445603,"201051344000900","219011344069620",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,694098.4,694098.4,3502,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493445668,1915489.00
04/29/2017 02:00,2,0.000,ALERT,213.51,299.97,59.944,1493445603,"201051344000648","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,683440.3,683440.3,3501,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493445670,1915490.00
04/29/2017 02:00,2,0.000,ALERT,213.29,300.87,59.965,1493445603,"201051344000569","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,696437.2,696437.2,3492,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493445672,1915491.00
04/29/2017 02:00,2,0.000,ALERT,213.29,300.27,59.954,1493445603,"201051344000983","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,686907.9,686907.9,3503,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493445674,1915492.00
04/29/2017 02:00,2,0.000,ALERT,213.29,300.57,59.949,1493445603,"201051344001158","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,672544.2,672544.2,3515,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493445676,1915493.00
04/29/2017 02:00,2,0.000,ALERT,213.74,300.87,59.907,1493445603,"201051344000576","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,687151.1,687151.1,3500,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493445677,1915494.00
04/29/2017 02:00,2,0.000,ALERT,212.61,297.57,59.944,1493445603,"274151322000087","219011344069620",0.00,4.00,0,295.46,299.97,0.0,0.0,0.000,882172.9,882172.9,3559,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493445679,1915495.00
04/29/2017 02:15,2,0.000,ALERT,214.19,300.87,59.959,1493446503,"201051344000645","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,686006.7,686006.7,3499,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493446505,1915496.00
04/29/2017 02:15,2,0.000,ALERT,213.06,299.67,59.970,1493446503,"274151322000085","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,907074.7,907074.7,3483,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493446508,1915497.00
04/29/2017 02:15,2,0.000,ALERT,214.19,300.57,59.922,1493446503,"201051344000633","219011344069620",0.00,2.00,0,296.36,302.07,0.0,0.0,0.000,672241.1,672241.1,3527,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493446510,1915498.00
04/29/2017 02:15,2,0.000,ALERT,213.74,301.17,59.959,1493446503,"201051344000469","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,675227.4,675227.4,3513,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493446511,1915499.00
04/29/2017 02:15,2,0.000,ALERT,213.06,299.97,59.959,1493446503,"201051344000646","219011344069620",0.00,2.00,0,297.26,300.87,0.0,0.0,0.000,668762.6,668762.6,3526,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493446513,1915500.00
04/29/2017 02:15,2,0.000,ALERT,212.83,299.07,59.954,1493446503,"274151322000052","219011344069620",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,940138.9,940138.9,3491,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493446515,1915501.00
04/29/2017 02:15,2,0.000,ALERT,213.29,299.97,59.965,1493446503,"201051344000585","219011344069620",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,679864.2,679864.2,3526,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493446517,1915502.00
04/29/2017 02:15,2,0.000,ALERT,213.29,300.27,59.917,1493446503,"201051344001230","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,673249.5,673249.5,3517,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493446519,1915503.00
04/29/2017 02:15,2,0.000,ALERT,213.74,300.87,59.922,1493446503,"201051344000582","219011344069620",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,663152.7,663152.7,3518,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493446520,1915504.00
04/29/2017 02:15,2,0.000,ALERT,212.83,299.97,59.917,1493446503,"201051344000955","219011344069620",0.00,2.50,0,297.57,301.17,0.0,0.0,0.000,681591.1,681591.1,3527,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493446522,1915505.00
04/29/2017 02:15,2,0.000,ALERT,212.83,298.47,59.938,1493446503,"274151322000094","219011344069620",0.00,2.50,0,296.66,300.27,0.0,0.0,0.000,768055.3,768055.3,3606,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493446524,1915506.00
04/29/2017 02:15,2,0.000,ALERT,213.51,301.47,59.959,1493446503,"201051344000579","219011344069620",0.00,3.00,0,298.77,303.58,0.0,0.0,0.000,692821.4,692821.4,3512,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493446526,1915507.00
04/29/2017 02:15,2,0.000,ALERT,213.06,300.27,59.959,1493446503,"201051344000890","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,675469.7,675469.7,3529,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493446527,1915508.00
04/29/2017 02:15,2,0.000,ALERT,213.29,299.97,59.975,1493446503,"201051344000438","219011344069620",0.00,2.00,0,297.87,301.47,0.0,0.0,0.000,678247.3,678247.3,3520,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493446529,1915509.00
04/29/2017 02:15,2,0.000,ALERT,213.51,299.37,59.938,1493446503,"201051344000417","219011344069620",0.00,2.50,0,297.26,300.87,0.0,0.0,0.000,636969.8,636969.8,3541,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493446531,1915510.00
04/29/2017 02:15,2,0.000,ALERT,213.06,299.37,59.970,1493446503,"274151322000083","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,930654.7,930654.7,3490,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493446533,1915511.00
04/29/2017 02:15,2,0.000,ALERT,213.51,299.67,59.954,1493446503,"274151322000076","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,991998.9,991998.9,3491,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493446535,1915512.00
04/29/2017 02:15,2,0.000,ALERT,213.51,301.47,59.965,1493446503,"201051344000868","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,673767.9,673767.9,3517,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493446536,1915513.00
04/29/2017 02:15,2,0.000,ALERT,212.83,300.27,59.959,1493446503,"274151322000095","219011344069620",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,982428.7,982428.7,3489,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493446538,1915514.00
04/29/2017 02:15,2,0.000,ALERT,213.51,301.17,59.981,1493446503,"201051344000988","219011344069620",0.00,3.00,0,296.06,302.37,0.0,0.0,0.000,612003.9,612003.9,3535,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493446540,1915515.00
04/29/2017 02:15,2,0.000,ALERT,213.06,298.77,59.970,1493446503,"201051344001025","219011344069620",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,677540.5,677540.5,3529,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493446542,1915516.00
04/29/2017 02:15,2,0.000,ALERT,213.51,300.87,59.986,1493446503,"201051344000458","219011344069620",0.00,3.70,0,298.47,303.28,0.0,0.0,0.000,685968.5,685968.5,3502,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493446544,1915517.00
04/29/2017 02:15,2,0.000,ALERT,213.96,300.87,59.965,1493446503,"201051344000853","219011344069620",0.00,2.50,0,298.17,302.98,0.0,0.0,0.000,686457.0,686457.0,3502,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493446545,1915518.00
04/29/2017 02:15,2,0.000,ALERT,213.51,299.67,59.970,1493446503,"201051344000685","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,678407.2,678407.2,3527,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493446547,1915519.00
04/29/2017 02:15,2,0.000,ALERT,213.51,299.37,59.981,1493446503,"201051344000917","219011344069620",0.00,3.30,0,296.66,300.57,0.0,0.0,0.000,675139.6,675139.6,3516,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493446549,1915520.00
04/29/2017 02:15,2,0.000,ALERT,213.51,299.97,59.970,1493446503,"201051344001145","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,682981.1,682981.1,3509,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493446551,1915521.00
04/29/2017 02:15,2,0.000,ALERT,213.29,298.77,59.954,1493446503,"201051344000651","219011344069620",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,671413.7,671413.7,3526,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493446553,1915522.00
04/29/2017 02:15,2,0.000,ALERT,212.38,299.07,59.975,1493446503,"274151322000088","219011344069620",0.00,3.30,0,296.96,300.87,0.0,0.0,0.000,891938.8,891938.8,3497,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493446554,1915523.00
04/29/2017 02:15,2,0.000,ALERT,213.51,298.17,59.965,1493446503,"274151322000068","219011344069620",0.00,3.70,0,296.96,300.27,0.0,0.0,0.000,768375.5,768375.5,3619,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493446556,1915524.00
04/29/2017 02:15,2,0.000,ALERT,212.83,299.67,60.007,1493446503,"201051344001135","219011344069620",0.00,2.00,0,298.17,301.77,0.0,0.0,0.000,667128.2,667128.2,3522,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493446558,1915525.00
04/29/2017 02:15,2,0.000,ALERT,213.29,301.47,59.975,1493446503,"201051344000594","219011344069620",0.00,2.50,0,298.17,302.98,0.0,0.0,0.000,687909.6,687909.6,3516,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493446560,1915526.00
04/29/2017 02:15,2,0.000,ALERT,213.29,299.37,59.975,1493446503,"201051344001203","219011344069620",0.00,2.00,0,297.87,302.98,0.0,0.0,0.000,676003.8,676003.8,3530,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493446561,1915527.00
04/29/2017 02:15,2,0.000,ALERT,212.61,299.07,59.959,1493446503,"274151322000054","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,910065.2,910065.2,3488,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493446563,1915528.00
04/29/2017 02:15,2,0.000,ALERT,213.96,300.27,59.991,1493446503,"201051344000867","219011344069620",0.00,3.00,0,297.87,302.98,0.0,0.0,0.000,672704.5,672704.5,3527,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493446565,1915529.00
04/29/2017 02:15,2,0.000,ALERT,213.06,299.67,59.981,1493446503,"201051344001093","219011344069620",0.00,3.30,0,297.87,301.47,0.0,0.0,0.000,674858.7,674858.7,3522,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493446567,1915530.00
04/29/2017 02:15,2,0.000,ALERT,213.29,300.87,59.970,1493446503,"201051344000900","219011344069620",0.00,2.50,0,297.87,302.68,0.0,0.0,0.000,694098.4,694098.4,3504,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493446569,1915531.00
04/29/2017 02:15,2,0.000,ALERT,213.74,300.27,59.981,1493446503,"201051344000648","219011344069620",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,683440.3,683440.3,3503,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493446571,1915532.00
04/29/2017 02:15,2,0.000,ALERT,213.51,301.47,59.959,1493446503,"201051344000569","219011344069620",0.00,3.00,0,298.77,303.58,0.0,0.0,0.000,696437.2,696437.2,3494,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493446573,1915533.00
04/29/2017 02:15,2,0.000,ALERT,213.51,301.17,59.954,1493446503,"201051344000983","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,686907.9,686907.9,3505,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493446574,1915534.00
04/29/2017 02:15,2,0.000,ALERT,213.74,300.87,59.959,1493446503,"201051344001158","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,672544.2,672544.2,3517,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493446576,1915535.00
04/29/2017 02:15,2,0.000,ALERT,213.96,301.47,59.965,1493446503,"201051344000576","219011344069620",0.00,2.50,0,298.17,302.98,0.0,0.0,0.000,687151.1,687151.1,3502,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493446578,1915536.00
04/29/2017 02:15,2,0.000,ALERT,212.83,298.47,59.954,1493446503,"274151322000087","219011344069620",0.00,3.70,0,296.36,300.57,0.0,0.0,0.000,882172.9,882172.9,3561,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493446580,1915537.00
04/29/2017 02:30,2,0.000,ALERT,213.96,300.57,59.928,1493447404,"201051344000645","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,686006.7,686006.7,3501,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493447406,1915538.00
04/29/2017 02:30,2,0.000,ALERT,213.06,298.77,59.949,1493447404,"274151322000085","219011344069620",0.00,3.00,0,296.36,300.87,0.0,0.0,0.000,907074.7,907074.7,3485,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493447408,1915539.00
04/29/2017 02:30,2,0.000,ALERT,214.19,300.27,59.944,1493447404,"201051344000633","219011344069620",0.00,2.00,0,297.26,302.07,0.0,0.0,0.000,672241.1,672241.1,3529,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493447409,1915540.00
04/29/2017 02:30,2,0.000,ALERT,213.74,300.27,59.986,1493447404,"201051344000469","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,675227.4,675227.4,3515,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493447411,1915541.00
04/29/2017 02:30,2,0.000,ALERT,213.06,299.67,59.959,1493447404,"201051344000646","219011344069620",0.00,1.50,0,297.57,301.17,0.0,0.0,0.000,668762.6,668762.6,3528,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493447413,1915542.00
04/29/2017 02:30,2,0.000,ALERT,212.61,298.47,59.949,1493447404,"274151322000052","219011344069620",0.00,3.00,0,296.36,301.47,0.0,0.0,0.000,940138.9,940138.9,3493,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493447415,1915543.00
04/29/2017 02:30,2,0.000,ALERT,213.51,299.97,59.944,1493447404,"201051344000585","219011344069620",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,679864.2,679864.2,3528,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493447417,1915544.00
04/29/2017 02:30,2,0.000,ALERT,213.29,300.27,59.944,1493447404,"201051344001230","219011344069620",0.00,2.00,0,298.17,301.77,0.0,0.0,0.000,673249.5,673249.5,3519,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493447418,1915545.00
04/29/2017 02:30,2,0.000,ALERT,213.74,300.57,59.901,1493447404,"201051344000582","219011344069620",0.00,1.00,0,298.77,302.07,0.0,0.0,0.000,663152.7,663152.7,3520,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493447420,1915546.00
04/29/2017 02:30,2,0.000,ALERT,212.83,299.67,59.912,1493447404,"201051344000955","219011344069620",0.00,2.00,0,297.87,301.47,0.0,0.0,0.000,681591.1,681591.1,3529,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493447422,1915547.00
04/29/2017 02:30,2,0.000,ALERT,213.06,298.77,59.949,1493447404,"274151322000094","219011344069620",0.00,2.00,0,296.06,299.97,0.0,0.0,0.000,768055.3,768055.3,3608,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493447424,1915548.00
04/29/2017 02:30,2,0.000,ALERT,213.51,301.17,59.954,1493447404,"201051344000579","219011344069620",0.00,2.50,0,299.67,302.98,0.0,0.0,0.000,692821.4,692821.4,3514,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493447425,1915549.00
04/29/2017 02:30,2,0.000,ALERT,213.06,300.27,59.917,1493447404,"201051344000890","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,675469.7,675469.7,3531,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493447427,1915550.00
04/29/2017 02:30,2,0.000,ALERT,213.51,299.97,59.959,1493447404,"201051344000438","219011344069620",0.00,1.00,0,298.17,301.77,0.0,0.0,0.000,678247.3,678247.3,3522,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493447429,1915551.00
04/29/2017 02:30,2,0.000,ALERT,213.51,299.37,59.949,1493447404,"201051344000417","219011344069620",0.00,2.00,0,297.26,300.87,0.0,0.0,0.000,636969.8,636969.8,3543,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493447431,1915552.00
