ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/29/2017 02:30,2,0.000,ALERT,213.06,298.77,59.949,1493447404,"274151322000083","219011344069620",0.00,3.00,0,296.66,301.17,0.0,0.0,0.000,930654.7,930654.7,3492,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493447433,1915553.00
04/29/2017 02:30,2,0.000,ALERT,213.74,299.07,59.938,1493447404,"274151322000076","219011344069620",0.00,3.00,0,296.36,300.87,0.0,0.0,0.000,991998.9,991998.9,3493,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493447434,1915554.00
04/29/2017 02:30,2,0.000,ALERT,213.51,301.47,59.991,1493447404,"201051344000868","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,673767.9,673767.9,3519,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493447436,1915555.00
04/29/2017 02:30,2,0.000,ALERT,213.06,299.97,59.954,1493447404,"274151322000095","219011344069620",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,982428.7,982428.7,3491,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493447438,1915556.00
04/29/2017 02:30,2,0.000,ALERT,213.51,300.57,59.954,1493447404,"201051344000988","219011344069620",0.00,2.50,0,296.66,302.07,0.0,0.0,0.000,612003.9,612003.9,3537,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493447440,1915557.00
04/29/2017 02:30,2,0.000,ALERT,213.06,299.07,59.954,1493447404,"201051344001025","219011344069620",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,677540.5,677540.5,3531,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493447442,1915558.00
04/29/2017 02:30,2,0.000,ALERT,213.29,300.57,59.954,1493447404,"201051344000458","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,685968.5,685968.5,3504,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493447444,1915559.00
04/29/2017 02:30,2,0.000,ALERT,214.19,300.57,59.954,1493447404,"201051344000853","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,686457.0,686457.0,3504,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493447445,1915560.00
04/29/2017 02:30,2,0.000,ALERT,213.74,299.97,59.954,1493447404,"201051344000685","219011344069620",0.00,2.00,0,297.87,301.17,0.0,0.0,0.000,678407.2,678407.2,3529,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493447447,1915561.00
04/29/2017 02:30,2,0.000,ALERT,213.51,299.37,59.970,1493447404,"201051344000917","219011344069620",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,675139.6,675139.6,3518,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493447449,1915562.00
04/29/2017 02:30,2,0.000,ALERT,213.74,300.27,59.965,1493447404,"201051344001145","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,682981.1,682981.1,3511,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493447451,1915563.00
04/29/2017 02:30,2,0.000,ALERT,213.51,299.37,59.954,1493447404,"201051344000651","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,671413.7,671413.7,3528,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493447452,1915564.00
04/29/2017 02:30,2,0.000,ALERT,212.61,298.77,59.959,1493447404,"274151322000088","219011344069620",0.00,3.30,0,296.06,300.27,0.0,0.0,0.000,891938.8,891938.8,3499,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493447454,1915565.00
04/29/2017 02:30,2,0.000,ALERT,213.74,298.47,59.959,1493447404,"274151322000068","219011344069620",0.00,3.30,0,295.76,299.67,0.0,0.0,0.000,768375.5,768375.5,3621,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493447456,1915566.00
04/29/2017 02:30,2,0.000,ALERT,213.06,299.97,59.933,1493447404,"201051344001135","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,667128.2,667128.2,3524,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493447458,1915567.00
04/29/2017 02:30,2,0.000,ALERT,213.29,301.17,59.965,1493447404,"201051344000594","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,687909.6,687909.6,3518,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493447460,1915568.00
04/29/2017 02:30,2,0.000,ALERT,213.51,299.97,59.965,1493447404,"201051344001203","219011344069620",0.00,1.50,0,297.57,302.98,0.0,0.0,0.000,676003.8,676003.8,3532,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493447461,1915569.00
04/29/2017 02:30,2,0.000,ALERT,212.61,298.77,59.954,1493447404,"274151322000054","219011344069620",0.00,3.30,0,296.36,300.87,0.0,0.0,0.000,910065.2,910065.2,3490,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493447463,1915570.00
04/29/2017 02:30,2,0.000,ALERT,213.96,300.27,59.965,1493447404,"201051344000867","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,672704.5,672704.5,3529,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493447465,1915571.00
04/29/2017 02:30,2,0.000,ALERT,213.51,299.97,59.975,1493447404,"201051344001093","219011344069620",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,674858.7,674858.7,3524,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493447467,1915572.00
04/29/2017 02:30,2,0.000,ALERT,213.51,300.87,59.970,1493447404,"201051344000900","219011344069620",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,694098.4,694098.4,3506,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493447468,1915573.00
04/29/2017 02:30,2,0.000,ALERT,213.74,299.97,59.975,1493447404,"201051344000648","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,683440.3,683440.3,3505,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493447470,1915574.00
04/29/2017 02:30,2,0.000,ALERT,213.74,301.47,59.981,1493447404,"201051344000569","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,696437.2,696437.2,3496,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493447472,1915575.00
04/29/2017 02:30,2,0.000,ALERT,213.51,300.87,59.938,1493447404,"201051344000983","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,686907.9,686907.9,3507,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493447474,1915576.00
04/29/2017 02:30,2,0.000,ALERT,213.74,300.57,59.965,1493447404,"201051344001158","219011344069620",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,672544.2,672544.2,3519,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493447476,1915577.00
04/29/2017 02:30,2,0.000,ALERT,214.19,301.47,59.965,1493447404,"201051344000576","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,687151.1,687151.1,3504,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493447477,1915578.00
04/29/2017 02:30,2,0.000,ALERT,213.06,297.87,59.965,1493447404,"274151322000087","219011344069620",0.00,3.70,0,295.46,299.97,0.0,0.0,0.000,882172.9,882172.9,3563,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493447479,1915579.00
04/29/2017 02:45,2,0.000,ALERT,213.74,300.87,59.933,1493448303,"201051344000645","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,686006.7,686006.7,3503,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493448305,1915580.00
04/29/2017 02:45,2,0.000,ALERT,212.83,299.37,59.975,1493448303,"274151322000085","219011344069620",0.00,2.50,0,296.96,300.57,0.0,0.0,0.000,907074.7,907074.7,3487,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493448307,1915581.00
04/29/2017 02:45,2,0.000,ALERT,213.96,300.27,59.975,1493448303,"201051344000633","219011344069620",0.00,1.50,0,296.96,301.77,0.0,0.0,0.000,672241.1,672241.1,3531,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493448309,1915582.00
04/29/2017 02:45,2,0.000,ALERT,213.51,300.87,59.981,1493448303,"201051344000469","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,675227.4,675227.4,3517,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493448311,1915583.00
04/29/2017 02:45,2,0.000,ALERT,213.06,299.97,59.970,1493448303,"201051344000646","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,668762.6,668762.6,3530,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493448312,1915584.00
04/29/2017 02:45,2,0.000,ALERT,212.61,299.67,60.002,1493448303,"274151322000052","219011344069620",0.00,2.50,0,296.66,301.17,0.0,0.0,0.000,940138.9,940138.9,3495,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493448314,1915585.00
04/29/2017 02:45,2,0.000,ALERT,213.29,299.97,59.991,1493448303,"201051344000585","219011344069620",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,679864.2,679864.2,3530,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493448316,1915586.00
04/29/2017 02:45,2,0.000,ALERT,213.29,300.27,59.970,1493448303,"201051344001230","219011344069620",0.00,1.50,0,298.17,301.77,0.0,0.0,0.000,673249.5,673249.5,3521,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493448318,1915587.00
04/29/2017 02:45,2,0.000,ALERT,213.74,300.87,59.975,1493448303,"201051344000582","219011344069620",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,663152.7,663152.7,3522,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493448320,1915588.00
04/29/2017 02:45,2,0.000,ALERT,212.83,299.97,59.970,1493448303,"201051344000955","219011344069620",0.00,1.50,0,297.87,301.47,0.0,0.0,0.000,681591.1,681591.1,3531,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493448321,1915589.00
04/29/2017 02:45,2,0.000,ALERT,212.83,298.77,59.975,1493448303,"274151322000094","219011344069620",0.00,1.50,0,296.36,299.97,0.0,0.0,0.000,768055.3,768055.3,3610,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493448323,1915590.00
04/29/2017 02:45,2,0.000,ALERT,213.29,301.47,59.954,1493448303,"201051344000579","219011344069620",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,692821.4,692821.4,3516,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493448325,1915591.00
04/29/2017 02:45,2,0.000,ALERT,213.29,300.57,60.002,1493448303,"201051344000890","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,675469.7,675469.7,3533,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493448327,1915592.00
04/29/2017 02:45,2,0.000,ALERT,213.51,300.27,59.965,1493448303,"201051344000438","219011344069620",0.00,1.00,0,298.17,301.77,0.0,0.0,0.000,678247.3,678247.3,3524,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493448329,1915593.00
04/29/2017 02:45,2,0.000,ALERT,213.51,299.37,60.002,1493448303,"201051344000417","219011344069620",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,636969.8,636969.8,3545,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493448330,1915594.00
04/29/2017 02:45,2,0.000,ALERT,212.61,299.67,59.970,1493448303,"274151322000083","219011344069620",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,930654.7,930654.7,3494,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493448332,1915595.00
04/29/2017 02:45,2,0.000,ALERT,213.29,298.77,59.965,1493448303,"274151322000076","219011344069620",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,991998.9,991998.9,3495,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493448334,1915596.00
04/29/2017 02:45,2,0.000,ALERT,213.29,301.47,59.970,1493448303,"201051344000868","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,673767.9,673767.9,3521,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493448336,1915597.00
04/29/2017 02:45,2,0.000,ALERT,212.61,299.67,59.959,1493448303,"274151322000095","219011344069620",0.00,1.50,0,297.87,301.47,0.0,0.0,0.000,982428.7,982428.7,3493,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493448338,1915598.00
04/29/2017 02:45,2,0.000,ALERT,213.06,300.87,59.959,1493448303,"201051344000988","219011344069620",0.00,2.50,0,296.36,302.07,0.0,0.0,0.000,612003.9,612003.9,3539,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493448339,1915599.00
04/29/2017 02:45,2,0.000,ALERT,213.06,299.37,59.970,1493448303,"201051344001025","219011344069620",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,677540.5,677540.5,3533,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493448341,1915600.00
04/29/2017 02:45,2,0.000,ALERT,213.29,300.87,59.965,1493448303,"201051344000458","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,685968.5,685968.5,3506,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493448343,1915601.00
04/29/2017 02:45,2,0.000,ALERT,213.96,300.57,59.965,1493448303,"201051344000853","219011344069620",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,686457.0,686457.0,3506,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493448345,1915602.00
04/29/2017 02:45,2,0.000,ALERT,213.29,299.37,59.965,1493448303,"201051344000685","219011344069620",0.00,2.00,0,298.17,301.47,0.0,0.0,0.000,678407.2,678407.2,3531,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493448347,1915603.00
04/29/2017 02:45,2,0.000,ALERT,213.51,299.67,59.954,1493448303,"201051344000917","219011344069620",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,675139.6,675139.6,3520,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493448349,1915604.00
04/29/2017 02:45,2,0.000,ALERT,213.51,300.27,59.970,1493448303,"201051344001145","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,682981.1,682981.1,3513,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493448351,1915605.00
04/29/2017 02:45,2,0.000,ALERT,213.29,299.37,59.965,1493448303,"201051344000651","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,671413.7,671413.7,3530,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493448353,1915606.00
04/29/2017 02:45,2,0.000,ALERT,212.16,298.47,59.965,1493448303,"274151322000088","219011344069620",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,891938.8,891938.8,3501,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493448354,1915607.00
04/29/2017 02:45,2,0.000,ALERT,213.29,297.87,59.965,1493448303,"274151322000068","219011344069620",0.00,3.00,0,296.06,299.67,0.0,0.0,0.000,768375.5,768375.5,3623,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493448356,1915608.00
04/29/2017 02:45,2,0.000,ALERT,212.83,299.97,60.002,1493448303,"201051344001135","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,667128.2,667128.2,3526,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493448358,1915609.00
04/29/2017 02:45,2,0.000,ALERT,212.83,300.87,59.959,1493448303,"201051344000594","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,687909.6,687909.6,3520,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493448360,1915610.00
04/29/2017 02:45,2,0.000,ALERT,213.51,299.97,59.970,1493448303,"201051344001203","219011344069620",0.00,1.00,0,297.87,303.28,0.0,0.0,0.000,676003.8,676003.8,3534,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493448362,1915611.00
04/29/2017 02:45,2,0.000,ALERT,212.38,298.47,59.981,1493448303,"274151322000054","219011344069620",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,910065.2,910065.2,3492,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493448363,1915612.00
04/29/2017 02:45,2,0.000,ALERT,213.51,299.97,59.970,1493448303,"201051344000867","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,672704.5,672704.5,3531,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493448365,1915613.00
04/29/2017 02:45,2,0.000,ALERT,213.29,299.97,59.970,1493448303,"201051344001093","219011344069620",0.00,3.00,0,297.87,301.47,0.0,0.0,0.000,674858.7,674858.7,3526,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493448367,1915614.00
04/29/2017 02:45,2,0.000,ALERT,213.06,300.87,59.933,1493448303,"201051344000900","219011344069620",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,694098.4,694098.4,3508,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493448369,1915615.00
04/29/2017 02:45,2,0.000,ALERT,213.51,299.97,59.965,1493448303,"201051344000648","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,683440.3,683440.3,3507,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493448371,1915616.00
04/29/2017 02:45,2,0.000,ALERT,213.51,301.17,59.981,1493448303,"201051344000569","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,696437.2,696437.2,3498,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493448372,1915617.00
04/29/2017 02:45,2,0.000,ALERT,213.29,300.87,59.944,1493448303,"201051344000983","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,686907.9,686907.9,3509,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493448374,1915618.00
04/29/2017 02:45,2,0.000,ALERT,213.29,300.57,59.975,1493448303,"201051344001158","219011344069620",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,672544.2,672544.2,3521,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493448376,1915619.00
04/29/2017 02:45,2,0.000,ALERT,213.74,301.17,59.965,1493448303,"201051344000576","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,687151.1,687151.1,3506,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493448378,1915620.00
04/29/2017 02:45,2,0.000,ALERT,212.61,298.17,59.954,1493448303,"274151322000087","219011344069620",0.00,3.30,0,295.46,299.97,0.0,0.0,0.000,882172.9,882172.9,3565,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493448379,1915621.00
04/29/2017 03:00,2,0.000,ALERT,213.74,300.87,60.076,1493449203,"201051344000645","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,686006.7,686006.7,3505,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493449205,1915622.00
04/29/2017 03:00,2,0.000,ALERT,212.83,299.07,60.007,1493449203,"274151322000085","219011344069620",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,907074.7,907074.7,3489,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493449207,1915623.00
04/29/2017 03:00,2,0.000,ALERT,213.96,300.57,60.023,1493449203,"201051344000633","219011344069620",0.00,1.50,0,296.96,302.07,0.0,0.0,0.000,672241.1,672241.1,3533,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493449209,1915624.00
04/29/2017 03:00,2,0.000,ALERT,213.51,300.87,60.018,1493449203,"201051344000469","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,675227.4,675227.4,3519,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493449211,1915625.00
04/29/2017 03:00,2,0.000,ALERT,213.06,299.97,60.023,1493449203,"201051344000646","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,668762.6,668762.6,3532,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493449213,1915626.00
04/29/2017 03:00,2,0.000,ALERT,212.61,298.77,60.028,1493449203,"274151322000052","219011344069620",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,940138.9,940138.9,3497,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493449215,1915627.00
04/29/2017 03:00,2,0.000,ALERT,213.29,299.97,60.023,1493449203,"201051344000585","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,679864.2,679864.2,3532,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493449217,1915628.00
04/29/2017 03:00,2,0.000,ALERT,213.06,300.57,60.044,1493449203,"201051344001230","219011344069620",0.00,1.50,0,298.17,301.77,0.0,0.0,0.000,673249.5,673249.5,3523,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493449218,1915629.00
04/29/2017 03:00,2,0.000,ALERT,213.96,301.17,60.023,1493449203,"201051344000582","219011344069620",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,663152.7,663152.7,3524,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493449220,1915630.00
04/29/2017 03:00,2,0.000,ALERT,213.06,300.27,59.986,1493449203,"201051344000955","219011344069620",0.00,1.50,0,298.17,301.47,0.0,0.0,0.000,681591.1,681591.1,3533,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493449222,1915631.00
04/29/2017 03:00,2,0.000,ALERT,212.61,298.47,60.028,1493449203,"274151322000094","219011344069620",0.00,1.50,0,296.66,299.97,0.0,0.0,0.000,768055.3,768055.3,3612,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493449224,1915632.00
04/29/2017 03:00,2,0.000,ALERT,213.51,301.77,60.034,1493449203,"201051344000579","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,692821.4,692821.4,3518,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493449226,1915633.00
04/29/2017 03:00,2,0.000,ALERT,213.06,300.87,60.023,1493449203,"201051344000890","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,675469.7,675469.7,3535,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493449227,1915634.00
04/29/2017 03:00,2,0.000,ALERT,213.29,300.27,60.023,1493449203,"201051344000438","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,678247.3,678247.3,3526,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493449229,1915635.00
04/29/2017 03:00,2,0.000,ALERT,213.51,299.97,60.023,1493449203,"201051344000417","219011344069620",0.00,1.00,0,297.87,301.17,0.0,0.0,0.000,636969.8,636969.8,3547,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493449231,1915636.00
04/29/2017 03:00,2,0.000,ALERT,212.83,299.07,59.981,1493449203,"274151322000083","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,930654.7,930654.7,3496,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493449233,1915637.00
04/29/2017 03:00,2,0.000,ALERT,213.51,298.77,60.023,1493449203,"274151322000076","219011344069620",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,991998.9,991998.9,3497,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493449235,1915638.00
04/29/2017 03:00,2,0.000,ALERT,213.29,301.47,60.018,1493449203,"201051344000868","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,673767.9,673767.9,3523,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493449236,1915639.00
04/29/2017 03:00,2,0.000,ALERT,212.61,299.97,60.034,1493449203,"274151322000095","219011344069620",0.00,1.50,0,298.17,301.47,0.0,0.0,0.000,982428.7,982428.7,3495,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493449238,1915640.00
04/29/2017 03:00,2,0.000,ALERT,213.29,300.87,59.981,1493449203,"201051344000988","219011344069620",0.00,2.00,0,296.36,302.07,0.0,0.0,0.000,612003.9,612003.9,3541,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493449240,1915641.00
04/29/2017 03:00,2,0.000,ALERT,213.29,299.67,60.023,1493449203,"201051344001025","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,677540.5,677540.5,3535,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493449242,1915642.00
04/29/2017 03:00,2,0.000,ALERT,213.29,300.57,60.007,1493449203,"201051344000458","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,685968.5,685968.5,3508,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493449244,1915643.00
04/29/2017 03:00,2,0.000,ALERT,213.96,300.87,60.018,1493449203,"201051344000853","219011344069620",0.00,2.00,0,299.07,302.68,0.0,0.0,0.000,686457.0,686457.0,3508,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493449245,1915644.00
04/29/2017 03:00,2,0.000,ALERT,213.74,300.57,60.023,1493449203,"201051344000685","219011344069620",0.00,1.50,0,297.87,301.47,0.0,0.0,0.000,678407.2,678407.2,3533,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493449247,1915645.00
04/29/2017 03:00,2,0.000,ALERT,213.51,299.67,60.028,1493449203,"201051344000917","219011344069620",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,675139.6,675139.6,3522,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493449249,1915646.00
04/29/2017 03:00,2,0.000,ALERT,213.51,300.27,60.018,1493449203,"201051344001145","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,682981.1,682981.1,3515,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493449251,1915647.00
04/29/2017 03:00,2,0.000,ALERT,213.29,299.37,60.018,1493449203,"201051344000651","219011344069620",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,671413.7,671413.7,3532,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493449253,1915648.00
04/29/2017 03:00,2,0.000,ALERT,212.16,299.07,59.975,1493449203,"274151322000088","219011344069620",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,891938.8,891938.8,3503,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493449254,1915649.00
04/29/2017 03:00,2,0.000,ALERT,213.29,297.87,60.012,1493449203,"274151322000068","219011344069620",0.00,3.00,0,296.36,299.67,0.0,0.0,0.000,768375.5,768375.5,3625,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493449256,1915650.00
04/29/2017 03:00,2,0.000,ALERT,213.06,300.27,59.991,1493449203,"201051344001135","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,667128.2,667128.2,3528,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493449258,1915651.00
04/29/2017 03:00,2,0.000,ALERT,213.06,301.17,60.002,1493449203,"201051344000594","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,687909.6,687909.6,3522,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493449260,1915652.00
04/29/2017 03:00,2,0.000,ALERT,213.29,299.67,60.012,1493449203,"201051344001203","219011344069620",0.00,1.00,0,297.87,303.28,0.0,0.0,0.000,676003.8,676003.8,3536,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493449262,1915653.00
04/29/2017 03:00,2,0.000,ALERT,212.61,299.07,60.002,1493449203,"274151322000054","219011344069620",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,910065.2,910065.2,3494,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493449263,1915654.00
04/29/2017 03:00,2,0.000,ALERT,213.51,300.27,60.028,1493449203,"201051344000867","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,672704.5,672704.5,3533,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493449265,1915655.00
04/29/2017 03:00,2,0.000,ALERT,213.29,299.97,60.007,1493449203,"201051344001093","219011344069620",0.00,2.50,0,298.17,301.47,0.0,0.0,0.000,674858.7,674858.7,3528,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493449267,1915656.00
04/29/2017 03:00,2,0.000,ALERT,213.29,300.87,59.986,1493449203,"201051344000900","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,694098.4,694098.4,3510,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493449269,1915657.00
04/29/2017 03:00,2,0.000,ALERT,213.51,299.97,59.996,1493449203,"201051344000648","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,683440.3,683440.3,3509,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493449271,1915658.00
04/29/2017 03:00,2,0.000,ALERT,213.51,301.47,59.986,1493449203,"201051344000569","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,696437.2,696437.2,3500,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493449273,1915659.00
04/29/2017 03:00,2,0.000,ALERT,213.29,300.87,59.981,1493449203,"201051344000983","219011344069620",0.00,2.00,0,299.37,302.68,0.0,0.0,0.000,686907.9,686907.9,3511,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493449274,1915660.00
04/29/2017 03:00,2,0.000,ALERT,213.51,300.87,59.986,1493449203,"201051344001158","219011344069620",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,672544.2,672544.2,3523,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493449276,1915661.00
04/29/2017 03:00,2,0.000,ALERT,213.96,301.47,59.996,1493449203,"201051344000576","219011344069620",0.00,2.00,0,299.07,302.68,0.0,0.0,0.000,687151.1,687151.1,3508,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493449278,1915662.00
04/29/2017 03:00,2,0.000,ALERT,212.83,298.17,59.981,1493449203,"274151322000087","219011344069620",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,882172.9,882172.9,3567,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493449280,1915663.00
04/29/2017 03:15,2,0.000,ALERT,213.96,301.17,59.975,1493450103,"201051344000645","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,686006.7,686006.7,3507,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493450105,1915664.00
04/29/2017 03:15,2,0.000,ALERT,212.83,299.37,59.965,1493450103,"274151322000085","219011344069620",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,907074.7,907074.7,3491,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493450107,1915665.00
04/29/2017 03:15,2,0.000,ALERT,214.19,300.87,60.018,1493450103,"201051344000633","219011344069620",0.00,1.00,0,297.26,302.37,0.0,0.0,0.000,672241.1,672241.1,3535,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493450108,1915666.00
04/29/2017 03:15,2,0.000,ALERT,213.51,301.47,59.965,1493450103,"201051344000469","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,675227.4,675227.4,3521,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493450110,1915667.00
04/29/2017 03:15,2,0.000,ALERT,213.06,300.27,60.007,1493450103,"201051344000646","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,668762.6,668762.6,3534,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493450112,1915668.00
04/29/2017 03:15,2,0.000,ALERT,212.61,299.37,59.975,1493450103,"274151322000052","219011344069620",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,940138.9,940138.9,3499,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493450114,1915669.00
04/29/2017 03:15,2,0.000,ALERT,213.51,300.57,59.981,1493450103,"201051344000585","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,679864.2,679864.2,3534,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493450115,1915670.00
04/29/2017 03:15,2,0.000,ALERT,213.29,300.87,59.975,1493450103,"201051344001230","219011344069620",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,673249.5,673249.5,3525,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493450117,1915671.00
04/29/2017 03:15,2,0.000,ALERT,213.96,301.47,59.981,1493450103,"201051344000582","219011344069620",0.00,0.50,0,299.37,302.68,0.0,0.0,0.000,663152.7,663152.7,3526,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493450119,1915672.00
04/29/2017 03:15,2,0.000,ALERT,212.83,300.57,59.949,1493450103,"201051344000955","219011344069620",0.00,1.00,0,298.17,301.77,0.0,0.0,0.000,681591.1,681591.1,3535,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493450121,1915673.00
04/29/2017 03:15,2,0.000,ALERT,212.83,298.47,59.975,1493450103,"274151322000094","219011344069620",0.00,1.00,0,296.36,299.97,0.0,0.0,0.000,768055.3,768055.3,3614,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493450123,1915674.00
04/29/2017 03:15,2,0.000,ALERT,213.51,301.77,59.981,1493450103,"201051344000579","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,692821.4,692821.4,3520,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493450124,1915675.00
04/29/2017 03:15,2,0.000,ALERT,213.29,301.47,59.986,1493450103,"201051344000890","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,675469.7,675469.7,3537,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493450126,1915676.00
04/29/2017 03:15,2,0.000,ALERT,213.51,300.57,59.954,1493450103,"201051344000438","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,678247.3,678247.3,3528,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493450128,1915677.00
04/29/2017 03:15,2,0.000,ALERT,213.74,299.97,59.959,1493450103,"201051344000417","219011344069620",0.00,1.00,0,298.17,301.47,0.0,0.0,0.000,636969.8,636969.8,3549,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493450130,1915678.00
04/29/2017 03:15,2,0.000,ALERT,212.83,299.37,59.954,1493450103,"274151322000083","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,930654.7,930654.7,3498,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493450131,1915679.00
04/29/2017 03:15,2,0.000,ALERT,213.29,299.07,59.975,1493450103,"274151322000076","219011344069620",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,991998.9,991998.9,3499,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493450133,1915680.00
04/29/2017 03:15,2,0.000,ALERT,213.51,301.77,59.981,1493450103,"201051344000868","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,673767.9,673767.9,3525,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493450135,1915681.00
04/29/2017 03:15,2,0.000,ALERT,212.61,299.67,59.970,1493450103,"274151322000095","219011344069620",0.00,1.00,0,298.17,301.47,0.0,0.0,0.000,982428.7,982428.7,3497,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493450137,1915682.00
04/29/2017 03:15,2,0.000,ALERT,213.06,300.87,59.981,1493450103,"201051344000988","219011344069620",0.00,2.00,0,296.66,302.68,0.0,0.0,0.000,612003.9,612003.9,3543,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493450139,1915683.00
04/29/2017 03:15,2,0.000,ALERT,213.29,299.67,59.986,1493450103,"201051344001025","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,677540.5,677540.5,3537,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493450141,1915684.00
04/29/2017 03:15,2,0.000,ALERT,213.29,301.17,59.986,1493450103,"201051344000458","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,685968.5,685968.5,3510,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493450142,1915685.00
04/29/2017 03:15,2,0.000,ALERT,213.96,300.87,59.986,1493450103,"201051344000853","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,686457.0,686457.0,3510,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493450144,1915686.00
04/29/2017 03:15,2,0.000,ALERT,213.74,300.57,59.986,1493450103,"201051344000685","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,678407.2,678407.2,3535,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493450146,1915687.00
04/29/2017 03:15,2,0.000,ALERT,213.51,300.27,59.991,1493450103,"201051344000917","219011344069620",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,675139.6,675139.6,3524,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493450148,1915688.00
04/29/2017 03:15,2,0.000,ALERT,213.51,300.57,59.981,1493450103,"201051344001145","219011344069620",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,682981.1,682981.1,3517,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493450149,1915689.00
04/29/2017 03:15,2,0.000,ALERT,213.51,299.67,59.991,1493450103,"201051344000651","219011344069620",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,671413.7,671413.7,3534,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493450151,1915690.00
04/29/2017 03:15,2,0.000,ALERT,212.38,298.77,59.975,1493450103,"274151322000088","219011344069620",0.00,2.00,0,296.66,300.27,0.0,0.0,0.000,891938.8,891938.8,3505,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493450153,1915691.00
04/29/2017 03:15,2,0.000,ALERT,213.51,298.17,59.991,1493450103,"274151322000068","219011344069620",0.00,2.50,0,296.36,299.67,0.0,0.0,0.000,768375.5,768375.5,3627,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493450155,1915692.00
04/29/2017 03:15,2,0.000,ALERT,213.06,300.27,60.002,1493450103,"201051344001135","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,667128.2,667128.2,3530,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493450157,1915693.00
04/29/2017 03:15,2,0.000,ALERT,213.06,301.47,59.991,1493450103,"201051344000594","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,687909.6,687909.6,3524,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493450158,1915694.00
04/29/2017 03:15,2,0.000,ALERT,213.29,299.97,59.991,1493450103,"201051344001203","219011344069620",0.00,1.00,0,298.17,303.58,0.0,0.0,0.000,676003.8,676003.8,3538,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493450160,1915695.00
04/29/2017 03:15,2,0.000,ALERT,212.83,299.67,59.986,1493450103,"274151322000054","219011344069620",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,910065.2,910065.2,3496,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493450162,1915696.00
04/29/2017 03:15,2,0.000,ALERT,213.74,300.57,59.986,1493450103,"201051344000867","219011344069620",0.00,2.50,0,298.17,302.98,0.0,0.0,0.000,672704.5,672704.5,3535,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493450164,1915697.00
