ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/29/2017 03:15,2,0.000,ALERT,213.29,300.27,59.986,1493450103,"201051344001093","219011344069620",0.00,2.00,0,298.17,301.77,0.0,0.0,0.000,674858.7,674858.7,3530,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493450166,1915698.00
04/29/2017 03:15,2,0.000,ALERT,213.29,301.17,60.007,1493450103,"201051344000900","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,694098.4,694098.4,3512,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493450167,1915699.00
04/29/2017 03:15,2,0.000,ALERT,213.51,300.57,59.991,1493450103,"201051344000648","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,683440.3,683440.3,3511,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493450169,1915700.00
04/29/2017 03:15,2,0.000,ALERT,213.51,301.77,60.034,1493450103,"201051344000569","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,696437.2,696437.2,3502,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493450171,1915701.00
04/29/2017 03:15,2,0.000,ALERT,213.51,301.47,60.002,1493450103,"201051344000983","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,686907.9,686907.9,3513,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493450173,1915702.00
04/29/2017 03:15,2,0.000,ALERT,213.51,300.87,59.996,1493450103,"201051344001158","219011344069620",0.00,0.50,0,298.77,302.37,0.0,0.0,0.000,672544.2,672544.2,3525,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493450175,1915703.00
04/29/2017 03:15,2,0.000,ALERT,213.96,301.17,59.991,1493450103,"201051344000576","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,687151.1,687151.1,3510,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493450176,1915704.00
04/29/2017 03:15,2,0.000,ALERT,212.83,298.17,59.986,1493450103,"274151322000087","219011344069620",0.00,2.50,0,295.76,299.97,0.0,0.0,0.000,882172.9,882172.9,3569,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493450178,1915705.00
04/29/2017 03:30,2,0.000,ALERT,213.96,300.87,59.991,1493451003,"201051344000645","219011344069620",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,686006.7,686006.7,3509,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493451005,1915706.00
04/29/2017 03:30,2,0.000,ALERT,212.83,299.07,59.991,1493451003,"274151322000085","219011344069620",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,907074.7,907074.7,3493,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493451007,1915707.00
04/29/2017 03:30,2,0.000,ALERT,214.19,300.27,59.986,1493451003,"201051344000633","219011344069620",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,672241.1,672241.1,3537,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493451009,1915708.00
04/29/2017 03:30,2,0.000,ALERT,213.51,300.57,59.986,1493451003,"201051344000469","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,675227.4,675227.4,3523,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493451011,1915709.00
04/29/2017 03:30,2,0.000,ALERT,213.06,299.97,59.996,1493451003,"201051344000646","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,668762.6,668762.6,3536,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493451013,1915710.00
04/29/2017 03:30,2,0.000,ALERT,212.61,299.67,59.981,1493451003,"274151322000052","219011344069620",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,940138.9,940138.9,3501,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493451014,1915711.00
04/29/2017 03:30,2,0.000,ALERT,213.29,300.27,59.996,1493451003,"201051344000585","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,679864.2,679864.2,3536,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493451016,1915712.00
04/29/2017 03:30,2,0.000,ALERT,213.29,300.57,59.991,1493451003,"201051344001230","219011344069620",0.00,0.50,0,298.77,302.37,0.0,0.0,0.000,673249.5,673249.5,3527,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493451018,1915713.00
04/29/2017 03:30,2,0.000,ALERT,213.74,301.17,59.991,1493451003,"201051344000582","219011344069620",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,663152.7,663152.7,3528,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493451020,1915714.00
04/29/2017 03:30,2,0.000,ALERT,212.83,300.27,59.996,1493451003,"201051344000955","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,681591.1,681591.1,3537,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493451022,1915715.00
04/29/2017 03:30,2,0.000,ALERT,212.83,298.47,60.007,1493451003,"274151322000094","219011344069620",0.00,0.50,0,296.36,299.97,0.0,0.0,0.000,768055.3,768055.3,3616,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493451024,1915716.00
04/29/2017 03:30,2,0.000,ALERT,213.29,301.17,59.996,1493451003,"201051344000579","219011344069620",0.00,1.50,0,299.97,303.58,0.0,0.0,0.000,692821.4,692821.4,3522,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493451025,1915717.00
04/29/2017 03:30,2,0.000,ALERT,213.06,300.57,59.991,1493451003,"201051344000890","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,675469.7,675469.7,3539,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493451027,1915718.00
04/29/2017 03:30,2,0.000,ALERT,213.51,299.97,59.991,1493451003,"201051344000438","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,678247.3,678247.3,3530,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493451029,1915719.00
04/29/2017 03:30,2,0.000,ALERT,213.51,299.67,59.986,1493451003,"201051344000417","219011344069620",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,636969.8,636969.8,3551,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493451031,1915720.00
04/29/2017 03:30,2,0.000,ALERT,213.06,299.07,59.991,1493451003,"274151322000083","219011344069620",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,930654.7,930654.7,3500,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493451033,1915721.00
04/29/2017 03:30,2,0.000,ALERT,213.29,298.77,59.991,1493451003,"274151322000076","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,991998.9,991998.9,3501,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493451034,1915722.00
04/29/2017 03:30,2,0.000,ALERT,213.51,301.47,59.986,1493451003,"201051344000868","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,673767.9,673767.9,3527,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493451036,1915723.00
04/29/2017 03:30,2,0.000,ALERT,212.83,299.97,59.981,1493451003,"274151322000095","219011344069620",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,982428.7,982428.7,3499,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493451038,1915724.00
04/29/2017 03:30,2,0.000,ALERT,213.51,301.17,59.991,1493451003,"201051344000988","219011344069620",0.00,2.00,0,296.66,302.37,0.0,0.0,0.000,612003.9,612003.9,3545,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493451040,1915725.00
04/29/2017 03:30,2,0.000,ALERT,213.06,299.37,59.981,1493451003,"201051344001025","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,677540.5,677540.5,3539,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493451041,1915726.00
04/29/2017 03:30,2,0.000,ALERT,213.51,301.17,59.991,1493451003,"201051344000458","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,685968.5,685968.5,3512,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493451043,1915727.00
04/29/2017 03:30,2,0.000,ALERT,214.19,301.17,59.986,1493451003,"201051344000853","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,686457.0,686457.0,3512,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493451045,1915728.00
04/29/2017 03:30,2,0.000,ALERT,213.74,300.27,59.991,1493451003,"201051344000685","219011344069620",0.00,1.00,0,298.77,302.07,0.0,0.0,0.000,678407.2,678407.2,3537,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493451047,1915729.00
04/29/2017 03:30,2,0.000,ALERT,213.51,299.67,60.028,1493451003,"201051344000917","219011344069620",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,675139.6,675139.6,3526,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493451049,1915730.00
04/29/2017 03:30,2,0.000,ALERT,213.51,300.27,59.981,1493451003,"201051344001145","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,682981.1,682981.1,3519,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493451050,1915731.00
04/29/2017 03:30,2,0.000,ALERT,213.29,299.37,59.991,1493451003,"201051344000651","219011344069620",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,671413.7,671413.7,3536,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493451052,1915732.00
04/29/2017 03:30,2,0.000,ALERT,212.38,298.47,59.949,1493451003,"274151322000088","219011344069620",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,891938.8,891938.8,3507,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493451054,1915733.00
04/29/2017 03:30,2,0.000,ALERT,213.51,298.17,59.944,1493451003,"274151322000068","219011344069620",0.00,2.00,0,296.36,299.97,0.0,0.0,0.000,768375.5,768375.5,3629,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493451056,1915734.00
04/29/2017 03:30,2,0.000,ALERT,212.83,299.67,59.981,1493451003,"201051344001135","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,667128.2,667128.2,3532,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493451058,1915735.00
04/29/2017 03:30,2,0.000,ALERT,213.29,301.47,59.991,1493451003,"201051344000594","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,687909.6,687909.6,3526,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493451060,1915736.00
04/29/2017 03:30,2,0.000,ALERT,213.29,299.67,59.975,1493451003,"201051344001203","219011344069620",0.00,0.50,0,298.47,303.88,0.0,0.0,0.000,676003.8,676003.8,3540,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493451061,1915737.00
04/29/2017 03:30,2,0.000,ALERT,212.61,299.37,59.991,1493451003,"274151322000054","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,910065.2,910065.2,3498,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493451063,1915738.00
04/29/2017 03:30,2,0.000,ALERT,213.74,300.27,59.991,1493451003,"201051344000867","219011344069620",0.00,2.00,0,298.17,302.98,0.0,0.0,0.000,672704.5,672704.5,3537,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493451065,1915739.00
04/29/2017 03:30,2,0.000,ALERT,213.29,299.97,59.981,1493451003,"201051344001093","219011344069620",0.00,2.00,0,298.47,301.77,0.0,0.0,0.000,674858.7,674858.7,3532,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493451067,1915740.00
04/29/2017 03:30,2,0.000,ALERT,213.29,300.57,59.981,1493451003,"201051344000900","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,694098.4,694098.4,3514,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493451068,1915741.00
04/29/2017 03:30,2,0.000,ALERT,213.74,300.27,59.975,1493451003,"201051344000648","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,683440.3,683440.3,3513,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493451070,1915742.00
04/29/2017 03:30,2,0.000,ALERT,213.51,301.47,59.933,1493451003,"201051344000569","219011344069620",0.00,1.50,0,299.97,303.58,0.0,0.0,0.000,696437.2,696437.2,3504,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493451072,1915743.00
04/29/2017 03:30,2,0.000,ALERT,213.51,300.87,59.975,1493451003,"201051344000983","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,686907.9,686907.9,3515,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493451074,1915744.00
04/29/2017 03:30,2,0.000,ALERT,213.74,300.87,59.944,1493451003,"201051344001158","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,672544.2,672544.2,3527,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493451076,1915745.00
04/29/2017 03:30,2,0.000,ALERT,213.96,301.47,59.970,1493451003,"201051344000576","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,687151.1,687151.1,3512,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493451078,1915746.00
04/29/2017 03:30,2,0.000,ALERT,213.06,297.26,59.959,1493451003,"274151322000087","219011344069620",0.00,2.50,0,295.76,299.97,0.0,0.0,0.000,882172.9,882172.9,3571,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493451080,1915747.00
04/29/2017 03:45,2,0.000,ALERT,213.74,300.87,59.981,1493451904,"201051344000645","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,686006.7,686006.7,3511,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493451906,1915748.00
04/29/2017 03:45,2,0.000,ALERT,212.83,299.07,59.981,1493451904,"274151322000085","219011344069620",0.00,1.50,0,296.36,301.17,0.0,0.0,0.000,907074.7,907074.7,3495,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493451907,1915749.00
04/29/2017 03:45,2,0.000,ALERT,213.96,300.87,59.959,1493451904,"201051344000633","219011344069620",0.00,0.50,0,296.66,302.07,0.0,0.0,0.000,672241.1,672241.1,3539,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493451909,1915750.00
04/29/2017 03:45,2,0.000,ALERT,213.51,300.87,59.975,1493451904,"201051344000469","219011344069620",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,675227.4,675227.4,3525,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493451911,1915751.00
04/29/2017 03:45,2,0.000,ALERT,213.06,299.97,59.981,1493451904,"201051344000646","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,668762.6,668762.6,3538,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493451913,1915752.00
04/29/2017 03:45,2,0.000,ALERT,212.61,299.07,59.970,1493451904,"274151322000052","219011344069620",0.00,1.00,0,296.06,301.47,0.0,0.0,0.000,940138.9,940138.9,3503,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493451915,1915753.00
04/29/2017 03:45,2,0.000,ALERT,213.29,300.27,59.975,1493451904,"201051344000585","219011344069620",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,679864.2,679864.2,3538,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493451916,1915754.00
04/29/2017 03:45,2,0.000,ALERT,213.29,300.57,59.981,1493451904,"201051344001230","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,673249.5,673249.5,3529,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493451918,1915755.00
04/29/2017 03:45,2,0.000,ALERT,213.74,301.17,59.975,1493451904,"201051344000582","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,663152.7,663152.7,3530,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493451920,1915756.00
04/29/2017 03:45,2,0.000,ALERT,212.83,299.97,60.007,1493451904,"201051344000955","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,681591.1,681591.1,3539,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493451922,1915757.00
04/29/2017 03:45,2,0.000,ALERT,212.61,298.17,59.986,1493451904,"274151322000094","219011344069620",0.00,0.50,0,296.06,300.57,0.0,0.0,0.000,768055.3,768055.3,3618,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493451924,1915758.00
04/29/2017 03:45,2,0.000,ALERT,213.51,301.77,59.975,1493451904,"201051344000579","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,692821.4,692821.4,3524,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493451925,1915759.00
04/29/2017 03:45,2,0.000,ALERT,213.06,300.57,59.933,1493451904,"201051344000890","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,675469.7,675469.7,3541,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493451927,1915760.00
04/29/2017 03:45,2,0.000,ALERT,213.29,299.97,59.975,1493451904,"201051344000438","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,678247.3,678247.3,3532,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493451929,1915761.00
04/29/2017 03:45,2,0.000,ALERT,213.51,299.67,59.975,1493451904,"201051344000417","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,636969.8,636969.8,3553,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493451931,1915762.00
04/29/2017 03:45,2,0.000,ALERT,212.61,299.07,59.981,1493451904,"274151322000083","219011344069620",0.00,1.00,0,296.36,301.47,0.0,0.0,0.000,930654.7,930654.7,3502,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493451933,1915763.00
04/29/2017 03:45,2,0.000,ALERT,213.29,299.07,59.981,1493451904,"274151322000076","219011344069620",0.00,1.50,0,296.36,301.47,0.0,0.0,0.000,991998.9,991998.9,3503,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493451934,1915764.00
04/29/2017 03:45,2,0.000,ALERT,213.29,301.47,59.986,1493451904,"201051344000868","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,673767.9,673767.9,3529,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493451936,1915765.00
04/29/2017 03:45,2,0.000,ALERT,212.38,299.37,59.981,1493451904,"274151322000095","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,982428.7,982428.7,3501,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493451938,1915766.00
04/29/2017 03:45,2,0.000,ALERT,213.06,300.87,59.981,1493451904,"201051344000988","219011344069620",0.00,1.50,0,296.06,302.68,0.0,0.0,0.000,612003.9,612003.9,3547,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493451940,1915767.00
04/29/2017 03:45,2,0.000,ALERT,213.06,299.37,59.996,1493451904,"201051344001025","219011344069620",0.00,0.00,0,296.96,302.07,0.0,0.0,0.000,677540.5,677540.5,3541,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493451941,1915768.00
04/29/2017 03:45,2,0.000,ALERT,213.29,301.17,60.034,1493451904,"201051344000458","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,685968.5,685968.5,3514,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493451943,1915769.00
04/29/2017 03:45,2,0.000,ALERT,213.96,300.87,60.002,1493451904,"201051344000853","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,686457.0,686457.0,3514,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493451945,1915770.00
04/29/2017 03:45,2,0.000,ALERT,213.51,300.27,59.991,1493451904,"201051344000685","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,678407.2,678407.2,3539,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493451947,1915771.00
04/29/2017 03:45,2,0.000,ALERT,213.51,299.97,59.996,1493451904,"201051344000917","219011344069620",0.00,2.00,0,296.36,301.17,0.0,0.0,0.000,675139.6,675139.6,3528,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493451949,1915772.00
04/29/2017 03:45,2,0.000,ALERT,213.51,300.57,60.007,1493451904,"201051344001145","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,682981.1,682981.1,3521,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493451951,1915773.00
04/29/2017 03:45,2,0.000,ALERT,213.29,299.37,59.981,1493451904,"201051344000651","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,671413.7,671413.7,3538,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493451952,1915774.00
04/29/2017 03:45,2,0.000,ALERT,212.38,298.47,59.996,1493451904,"274151322000088","219011344069620",0.00,1.50,0,296.06,300.87,0.0,0.0,0.000,891938.8,891938.8,3509,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493451954,1915775.00
04/29/2017 03:45,2,0.000,ALERT,213.29,298.17,60.007,1493451904,"274151322000068","219011344069620",0.00,2.00,0,295.76,300.27,0.0,0.0,0.000,768375.5,768375.5,3631,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493451956,1915776.00
04/29/2017 03:45,2,0.000,ALERT,212.83,299.97,59.986,1493451904,"201051344001135","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,667128.2,667128.2,3534,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493451958,1915777.00
04/29/2017 03:45,2,0.000,ALERT,213.06,301.77,59.986,1493451904,"201051344000594","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,687909.6,687909.6,3528,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493451960,1915778.00
04/29/2017 03:45,2,0.000,ALERT,213.29,299.97,59.981,1493451904,"201051344001203","219011344069620",0.00,0.50,0,297.57,303.28,0.0,0.0,0.000,676003.8,676003.8,3542,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493451961,1915779.00
04/29/2017 03:45,2,0.000,ALERT,212.16,298.17,59.954,1493451904,"274151322000054","219011344069620",0.00,2.00,0,296.36,301.47,0.0,0.0,0.000,910065.2,910065.2,3500,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493451963,1915780.00
04/29/2017 03:45,2,0.000,ALERT,213.51,300.57,59.991,1493451904,"201051344000867","219011344069620",0.00,2.00,0,297.57,302.98,0.0,0.0,0.000,672704.5,672704.5,3539,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493451965,1915781.00
04/29/2017 03:45,2,0.000,ALERT,213.29,299.97,59.986,1493451904,"201051344001093","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,674858.7,674858.7,3534,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493451967,1915782.00
04/29/2017 03:45,2,0.000,ALERT,213.06,301.17,59.991,1493451904,"201051344000900","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,694098.4,694098.4,3516,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493451969,1915783.00
04/29/2017 03:45,2,0.000,ALERT,213.51,300.27,59.996,1493451904,"201051344000648","219011344069620",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,683440.3,683440.3,3515,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493451970,1915784.00
04/29/2017 03:45,2,0.000,ALERT,213.29,301.77,59.991,1493451904,"201051344000569","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,696437.2,696437.2,3506,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493451972,1915785.00
04/29/2017 03:45,2,0.000,ALERT,213.29,300.87,59.954,1493451904,"201051344000983","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,686907.9,686907.9,3517,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493451974,1915786.00
04/29/2017 03:45,2,0.000,ALERT,213.51,300.87,59.986,1493451904,"201051344001158","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,672544.2,672544.2,3529,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493451976,1915787.00
04/29/2017 03:45,2,0.000,ALERT,213.96,301.47,60.023,1493451904,"201051344000576","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,687151.1,687151.1,3514,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493451978,1915788.00
04/29/2017 03:45,2,0.000,ALERT,212.61,297.57,59.986,1493451904,"274151322000087","219011344069620",0.00,2.00,0,295.46,300.57,0.0,0.0,0.000,882172.9,882172.9,3573,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493451979,1915789.00
04/29/2017 04:00,2,0.000,ALERT,213.74,300.87,59.975,1493452803,"201051344000645","219011344069620",0.00,2.00,0,299.07,302.68,0.0,0.0,0.000,686006.7,686006.7,3513,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493452805,1915790.00
04/29/2017 04:00,2,0.000,ALERT,212.61,298.47,59.954,1493452803,"274151322000085","219011344069620",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,907074.7,907074.7,3497,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493452807,1915791.00
04/29/2017 04:00,2,0.000,ALERT,213.96,300.27,59.996,1493452803,"201051344000633","219011344069620",0.00,0.50,0,297.26,302.37,0.0,0.0,0.000,672241.1,672241.1,3541,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493452809,1915792.00
04/29/2017 04:00,2,0.000,ALERT,213.29,300.57,59.938,1493452803,"201051344000469","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,675227.4,675227.4,3527,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493452810,1915793.00
04/29/2017 04:00,2,0.000,ALERT,213.06,299.97,59.959,1493452803,"201051344000646","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,668762.6,668762.6,3540,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493452812,1915794.00
04/29/2017 04:00,2,0.000,ALERT,212.16,298.77,59.949,1493452803,"274151322000052","219011344069620",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,940138.9,940138.9,3505,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493452814,1915795.00
04/29/2017 04:00,2,0.000,ALERT,213.29,299.97,59.986,1493452803,"201051344000585","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,679864.2,679864.2,3540,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493452816,1915796.00
04/29/2017 04:00,2,0.000,ALERT,213.29,300.27,59.954,1493452803,"201051344001230","219011344069620",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,673249.5,673249.5,3531,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493452817,1915797.00
04/29/2017 04:00,2,0.000,ALERT,213.51,300.57,59.959,1493452803,"201051344000582","219011344069620",0.00,0.00,0,299.07,302.37,0.0,0.0,0.000,663152.7,663152.7,3532,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493452819,1915798.00
04/29/2017 04:00,2,0.000,ALERT,212.83,299.97,59.959,1493452803,"201051344000955","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,681591.1,681591.1,3541,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493452821,1915799.00
04/29/2017 04:00,2,0.000,ALERT,212.61,298.47,59.954,1493452803,"274151322000094","219011344069620",0.00,0.50,0,296.36,299.97,0.0,0.0,0.000,768055.3,768055.3,3620,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493452823,1915800.00
04/29/2017 04:00,2,0.000,ALERT,213.29,301.17,59.959,1493452803,"201051344000579","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,692821.4,692821.4,3526,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493452825,1915801.00
04/29/2017 04:00,2,0.000,ALERT,213.06,300.57,59.954,1493452803,"201051344000890","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,675469.7,675469.7,3543,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493452826,1915802.00
04/29/2017 04:00,2,0.000,ALERT,213.29,299.97,59.944,1493452803,"201051344000438","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,678247.3,678247.3,3534,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493452828,1915803.00
04/29/2017 04:00,2,0.000,ALERT,213.51,299.67,59.996,1493452803,"201051344000417","219011344069620",0.00,0.00,0,297.87,301.17,0.0,0.0,0.000,636969.8,636969.8,3555,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493452830,1915804.00
04/29/2017 04:00,2,0.000,ALERT,213.06,299.97,59.959,1493452803,"274151322000083","219011344069620",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,930654.7,930654.7,3504,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493452832,1915805.00
04/29/2017 04:00,2,0.000,ALERT,213.51,298.77,59.954,1493452803,"274151322000076","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,991998.9,991998.9,3505,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493452834,1915806.00
04/29/2017 04:00,2,0.000,ALERT,213.29,301.47,59.970,1493452803,"201051344000868","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,673767.9,673767.9,3531,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493452836,1915807.00
04/29/2017 04:00,2,0.000,ALERT,212.83,300.27,59.959,1493452803,"274151322000095","219011344069620",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,982428.7,982428.7,3503,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493452838,1915808.00
04/29/2017 04:00,2,0.000,ALERT,213.29,300.87,59.954,1493452803,"201051344000988","219011344069620",0.00,1.50,0,296.36,302.37,0.0,0.0,0.000,612003.9,612003.9,3549,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493452839,1915809.00
04/29/2017 04:00,2,0.000,ALERT,213.06,299.37,59.975,1493452803,"201051344001025","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,677540.5,677540.5,3543,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493452841,1915810.00
04/29/2017 04:00,2,0.000,ALERT,213.29,301.17,59.970,1493452803,"201051344000458","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,685968.5,685968.5,3516,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493452843,1915811.00
04/29/2017 04:00,2,0.000,ALERT,213.96,300.87,59.965,1493452803,"201051344000853","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,686457.0,686457.0,3516,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493452845,1915812.00
04/29/2017 04:00,2,0.000,ALERT,213.74,300.27,59.970,1493452803,"201051344000685","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,678407.2,678407.2,3541,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493452846,1915813.00
04/29/2017 04:00,2,0.000,ALERT,213.29,299.67,59.996,1493452803,"201051344000917","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,675139.6,675139.6,3530,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493452848,1915814.00
04/29/2017 04:00,2,0.000,ALERT,213.51,300.27,59.965,1493452803,"201051344001145","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,682981.1,682981.1,3523,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493452850,1915815.00
04/29/2017 04:00,2,0.000,ALERT,213.29,299.37,59.970,1493452803,"201051344000651","219011344069620",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,671413.7,671413.7,3540,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493452852,1915816.00
04/29/2017 04:00,2,0.000,ALERT,212.61,299.07,59.959,1493452803,"274151322000088","219011344069620",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,891938.8,891938.8,3511,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493452854,1915817.00
04/29/2017 04:00,2,0.000,ALERT,213.51,298.17,59.965,1493452803,"274151322000068","219011344069620",0.00,2.00,0,296.06,299.67,0.0,0.0,0.000,768375.5,768375.5,3633,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493452855,1915818.00
04/29/2017 04:00,2,0.000,ALERT,212.83,300.27,59.986,1493452803,"201051344001135","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,667128.2,667128.2,3536,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493452857,1915819.00
04/29/2017 04:00,2,0.000,ALERT,213.29,301.47,59.959,1493452803,"201051344000594","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,687909.6,687909.6,3530,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493452859,1915820.00
04/29/2017 04:00,2,0.000,ALERT,213.51,299.97,60.007,1493452803,"201051344001203","219011344069620",0.00,0.00,0,298.17,303.28,0.0,0.0,0.000,676003.8,676003.8,3544,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493452861,1915821.00
04/29/2017 04:00,2,0.000,ALERT,212.83,299.67,59.938,1493452803,"274151322000054","219011344069620",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,910065.2,910065.2,3502,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493452862,1915822.00
04/29/2017 04:00,2,0.000,ALERT,213.74,300.57,59.981,1493452803,"201051344000867","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,672704.5,672704.5,3541,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493452864,1915823.00
04/29/2017 04:00,2,0.000,ALERT,213.29,300.27,59.986,1493452803,"201051344001093","219011344069620",0.00,1.50,0,298.17,301.47,0.0,0.0,0.000,674858.7,674858.7,3536,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493452866,1915824.00
04/29/2017 04:00,2,0.000,ALERT,213.29,301.17,59.975,1493452803,"201051344000900","219011344069620",0.00,1.00,0,299.07,302.37,0.0,0.0,0.000,694098.4,694098.4,3518,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493452868,1915825.00
04/29/2017 04:00,2,0.000,ALERT,213.51,299.97,59.991,1493452803,"201051344000648","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,683440.3,683440.3,3517,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493452870,1915826.00
04/29/2017 04:00,2,0.000,ALERT,213.51,301.47,60.012,1493452803,"201051344000569","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,696437.2,696437.2,3508,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493452872,1915827.00
04/29/2017 04:00,2,0.000,ALERT,213.51,301.47,59.970,1493452803,"201051344000983","219011344069620",0.00,1.50,0,299.37,302.98,0.0,0.0,0.000,686907.9,686907.9,3519,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493452874,1915828.00
04/29/2017 04:00,2,0.000,ALERT,213.51,301.47,59.970,1493452803,"201051344001158","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,672544.2,672544.2,3531,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493452875,1915829.00
04/29/2017 04:00,2,0.000,ALERT,213.96,301.77,59.991,1493452803,"201051344000576","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,687151.1,687151.1,3516,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493452877,1915830.00
04/29/2017 04:00,2,0.000,ALERT,212.83,298.47,59.975,1493452803,"274151322000087","219011344069620",0.00,2.00,0,295.76,299.97,0.0,0.0,0.000,882172.9,882172.9,3575,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493452879,1915831.00
04/29/2017 04:15,2,0.000,ALERT,213.51,300.27,59.922,1493453703,"201051344000645","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,686006.7,686006.7,3515,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493453705,1915832.00
04/29/2017 04:15,2,0.000,ALERT,212.83,298.47,59.970,1493453703,"274151322000085","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,907074.7,907074.7,3499,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493453707,1915833.00
04/29/2017 04:15,2,0.000,ALERT,213.96,300.27,59.975,1493453703,"201051344000633","219011344069620",0.00,0.50,0,296.66,302.07,0.0,0.0,0.000,672241.1,672241.1,3543,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493453709,1915834.00
04/29/2017 04:15,2,0.000,ALERT,213.29,300.27,59.965,1493453703,"201051344000469","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,675227.4,675227.4,3529,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493453710,1915835.00
04/29/2017 04:15,2,0.000,ALERT,212.83,299.67,59.965,1493453703,"201051344000646","219011344069620",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,668762.6,668762.6,3542,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493453712,1915836.00
04/29/2017 04:15,2,0.000,ALERT,212.38,299.07,59.959,1493453703,"274151322000052","219011344069620",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,940138.9,940138.9,3507,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493453714,1915837.00
04/29/2017 04:15,2,0.000,ALERT,213.06,299.67,59.928,1493453703,"201051344000585","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,679864.2,679864.2,3542,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493453716,1915838.00
04/29/2017 04:15,2,0.000,ALERT,213.06,299.97,59.970,1493453703,"201051344001230","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,673249.5,673249.5,3533,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493453718,1915839.00
04/29/2017 04:15,2,0.000,ALERT,213.51,300.57,59.986,1493453703,"201051344000582","219011344069620",0.00,0.00,0,298.77,302.07,0.0,0.0,0.000,663152.7,663152.7,3534,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493453719,1915840.00
04/29/2017 04:15,2,0.000,ALERT,212.38,299.37,59.981,1493453703,"201051344000955","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,681591.1,681591.1,3543,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493453721,1915841.00
04/29/2017 04:15,2,0.000,ALERT,212.61,298.17,59.986,1493453703,"274151322000094","219011344069620",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,768055.3,768055.3,3622,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493453723,1915842.00
