ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/29/2017 04:15,2,0.000,ALERT,213.29,300.87,59.981,1493453703,"201051344000579","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,692821.4,692821.4,3528,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493453725,1915843.00
04/29/2017 04:15,2,0.000,ALERT,212.83,299.97,60.002,1493453703,"201051344000890","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,675469.7,675469.7,3545,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493453726,1915844.00
04/29/2017 04:15,2,0.000,ALERT,213.06,299.67,59.981,1493453703,"201051344000438","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,678247.3,678247.3,3536,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493453728,1915845.00
04/29/2017 04:15,2,0.000,ALERT,213.06,299.07,60.007,1493453703,"201051344000417","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,636969.8,636969.8,3557,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493453730,1915846.00
04/29/2017 04:15,2,0.000,ALERT,212.83,299.07,59.981,1493453703,"274151322000083","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,930654.7,930654.7,3506,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493453732,1915847.00
04/29/2017 04:15,2,0.000,ALERT,213.29,298.77,59.975,1493453703,"274151322000076","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,991998.9,991998.9,3507,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493453734,1915848.00
04/29/2017 04:15,2,0.000,ALERT,213.06,300.87,59.986,1493453703,"201051344000868","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,673767.9,673767.9,3533,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493453736,1915849.00
04/29/2017 04:15,2,0.000,ALERT,212.83,299.97,59.981,1493453703,"274151322000095","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,982428.7,982428.7,3505,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493453737,1915850.00
04/29/2017 04:15,2,0.000,ALERT,213.06,300.57,59.975,1493453703,"201051344000988","219011344069620",0.00,1.50,0,296.06,302.37,0.0,0.0,0.000,612003.9,612003.9,3551,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493453739,1915851.00
04/29/2017 04:15,2,0.000,ALERT,212.61,298.77,59.933,1493453703,"201051344001025","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,677540.5,677540.5,3545,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493453741,1915852.00
04/29/2017 04:15,2,0.000,ALERT,213.06,300.87,59.954,1493453703,"201051344000458","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,685968.5,685968.5,3518,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493453743,1915853.00
04/29/2017 04:15,2,0.000,ALERT,213.74,300.27,60.028,1493453703,"201051344000853","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,686457.0,686457.0,3518,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493453745,1915854.00
04/29/2017 04:15,2,0.000,ALERT,213.29,299.67,59.965,1493453703,"201051344000685","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,678407.2,678407.2,3543,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493453746,1915855.00
04/29/2017 04:15,2,0.000,ALERT,213.06,299.37,59.954,1493453703,"201051344000917","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,675139.6,675139.6,3532,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493453748,1915856.00
04/29/2017 04:15,2,0.000,ALERT,213.29,299.67,59.981,1493453703,"201051344001145","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,682981.1,682981.1,3525,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493453750,1915857.00
04/29/2017 04:15,2,0.000,ALERT,213.06,298.77,59.991,1493453703,"201051344000651","219011344069620",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,671413.7,671413.7,3542,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493453752,1915858.00
04/29/2017 04:15,2,0.000,ALERT,212.38,298.47,59.986,1493453703,"274151322000088","219011344069620",0.00,1.50,0,296.06,300.27,0.0,0.0,0.000,891938.8,891938.8,3513,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493453753,1915859.00
04/29/2017 04:15,2,0.000,ALERT,213.29,298.17,59.996,1493453703,"274151322000068","219011344069620",0.00,2.00,0,295.76,299.67,0.0,0.0,0.000,768375.5,768375.5,3635,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493453755,1915860.00
04/29/2017 04:15,2,0.000,ALERT,212.61,299.67,60.018,1493453703,"201051344001135","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,667128.2,667128.2,3538,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493453757,1915861.00
04/29/2017 04:15,2,0.000,ALERT,212.83,300.87,59.981,1493453703,"201051344000594","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,687909.6,687909.6,3532,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493453759,1915862.00
04/29/2017 04:15,2,0.000,ALERT,213.06,299.37,59.991,1493453703,"201051344001203","219011344069620",0.00,0.50,0,298.17,303.58,0.0,0.0,0.000,676003.8,676003.8,3546,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493453761,1915863.00
04/29/2017 04:15,2,0.000,ALERT,212.38,299.07,60.002,1493453703,"274151322000054","219011344069620",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,910065.2,910065.2,3504,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493453762,1915864.00
04/29/2017 04:15,2,0.000,ALERT,213.29,299.97,59.986,1493453703,"201051344000867","219011344069620",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,672704.5,672704.5,3543,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493453764,1915865.00
04/29/2017 04:15,2,0.000,ALERT,212.83,299.97,59.975,1493453703,"201051344001093","219011344069620",0.00,2.00,0,297.87,301.47,0.0,0.0,0.000,674858.7,674858.7,3538,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493453766,1915866.00
04/29/2017 04:15,2,0.000,ALERT,212.83,300.27,59.986,1493453703,"201051344000900","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,694098.4,694098.4,3520,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493453768,1915867.00
04/29/2017 04:15,2,0.000,ALERT,213.29,299.67,59.991,1493453703,"201051344000648","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,683440.3,683440.3,3519,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493453770,1915868.00
04/29/2017 04:15,2,0.000,ALERT,213.06,300.87,60.012,1493453703,"201051344000569","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,696437.2,696437.2,3510,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493453772,1915869.00
04/29/2017 04:15,2,0.000,ALERT,213.06,300.27,59.991,1493453703,"201051344000983","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,686907.9,686907.9,3521,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493453773,1915870.00
04/29/2017 04:15,2,0.000,ALERT,213.29,300.27,59.991,1493453703,"201051344001158","219011344069620",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,672544.2,672544.2,3533,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493453775,1915871.00
04/29/2017 04:15,2,0.000,ALERT,213.51,300.57,59.991,1493453703,"201051344000576","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,687151.1,687151.1,3518,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493453777,1915872.00
04/29/2017 04:15,2,0.000,ALERT,212.83,297.87,59.996,1493453703,"274151322000087","219011344069620",0.00,2.00,0,295.76,299.97,0.0,0.0,0.000,882172.9,882172.9,3577,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493453779,1915873.00
04/29/2017 04:30,2,0.000,ALERT,213.74,300.57,59.991,1493454603,"201051344000645","219011344069620",0.00,2.00,0,298.47,302.07,0.0,0.0,0.000,686006.7,686006.7,3517,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493454605,1915874.00
04/29/2017 04:30,2,0.000,ALERT,212.83,299.37,59.959,1493454603,"274151322000085","219011344069620",0.00,1.00,0,296.06,300.87,0.0,0.0,0.000,907074.7,907074.7,3501,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493454607,1915875.00
04/29/2017 04:30,2,0.000,ALERT,213.96,300.57,60.034,1493454603,"201051344000633","219011344069620",0.00,0.50,0,296.96,302.07,0.0,0.0,0.000,672241.1,672241.1,3545,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493454609,1915876.00
04/29/2017 04:30,2,0.000,ALERT,213.29,300.57,59.991,1493454603,"201051344000469","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,675227.4,675227.4,3531,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493454611,1915877.00
04/29/2017 04:30,2,0.000,ALERT,212.83,299.97,59.991,1493454603,"201051344000646","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,668762.6,668762.6,3544,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493454612,1915878.00
04/29/2017 04:30,2,0.000,ALERT,212.38,299.37,59.975,1493454603,"274151322000052","219011344069620",0.00,1.00,0,295.46,301.47,0.0,0.0,0.000,940138.9,940138.9,3509,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493454614,1915879.00
04/29/2017 04:30,2,0.000,ALERT,213.06,299.97,59.981,1493454603,"201051344000585","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,679864.2,679864.2,3544,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493454616,1915880.00
04/29/2017 04:30,2,0.000,ALERT,213.06,300.27,59.986,1493454603,"201051344001230","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,673249.5,673249.5,3535,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493454618,1915881.00
04/29/2017 04:30,2,0.000,ALERT,213.51,300.87,59.986,1493454603,"201051344000582","219011344069620",0.00,0.00,0,298.77,302.07,0.0,0.0,0.000,663152.7,663152.7,3536,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493454620,1915882.00
04/29/2017 04:30,2,0.000,ALERT,212.61,299.97,59.986,1493454603,"201051344000955","219011344069620",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,681591.1,681591.1,3545,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493454621,1915883.00
04/29/2017 04:30,2,0.000,ALERT,212.61,298.47,59.944,1493454603,"274151322000094","219011344069620",0.00,0.50,0,295.46,300.27,0.0,0.0,0.000,768055.3,768055.3,3624,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493454623,1915884.00
04/29/2017 04:30,2,0.000,ALERT,213.29,301.17,59.954,1493454603,"201051344000579","219011344069620",0.00,1.00,0,299.37,302.98,0.0,0.0,0.000,692821.4,692821.4,3530,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493454625,1915885.00
04/29/2017 04:30,2,0.000,ALERT,212.83,300.27,59.986,1493454603,"201051344000890","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,675469.7,675469.7,3547,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493454627,1915886.00
04/29/2017 04:30,2,0.000,ALERT,213.29,299.67,59.981,1493454603,"201051344000438","219011344069620",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,678247.3,678247.3,3538,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493454628,1915887.00
04/29/2017 04:30,2,0.000,ALERT,213.29,299.37,59.981,1493454603,"201051344000417","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,636969.8,636969.8,3559,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493454630,1915888.00
04/29/2017 04:30,2,0.000,ALERT,212.83,299.37,59.981,1493454603,"274151322000083","219011344069620",0.00,0.50,0,296.06,301.47,0.0,0.0,0.000,930654.7,930654.7,3508,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493454632,1915889.00
04/29/2017 04:30,2,0.000,ALERT,213.29,298.77,59.981,1493454603,"274151322000076","219011344069620",0.00,1.00,0,295.76,301.17,0.0,0.0,0.000,991998.9,991998.9,3509,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493454634,1915890.00
04/29/2017 04:30,2,0.000,ALERT,213.06,300.87,60.023,1493454603,"201051344000868","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,673767.9,673767.9,3535,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493454636,1915891.00
04/29/2017 04:30,2,0.000,ALERT,212.61,300.27,59.975,1493454603,"274151322000095","219011344069620",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,982428.7,982428.7,3507,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493454638,1915892.00
04/29/2017 04:30,2,0.000,ALERT,212.83,300.27,59.981,1493454603,"201051344000988","219011344069620",0.00,1.50,0,296.06,302.07,0.0,0.0,0.000,612003.9,612003.9,3553,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493454640,1915893.00
04/29/2017 04:30,2,0.000,ALERT,212.83,298.77,59.970,1493454603,"201051344001025","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,677540.5,677540.5,3547,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493454641,1915894.00
04/29/2017 04:30,2,0.000,ALERT,213.29,301.17,59.986,1493454603,"201051344000458","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,685968.5,685968.5,3520,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493454643,1915895.00
04/29/2017 04:30,2,0.000,ALERT,213.74,300.57,59.986,1493454603,"201051344000853","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,686457.0,686457.0,3520,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493454645,1915896.00
04/29/2017 04:30,2,0.000,ALERT,213.29,299.67,59.991,1493454603,"201051344000685","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,678407.2,678407.2,3545,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493454647,1915897.00
04/29/2017 04:30,2,0.000,ALERT,213.29,299.37,59.959,1493454603,"201051344000917","219011344069620",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,675139.6,675139.6,3534,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493454649,1915898.00
04/29/2017 04:30,2,0.000,ALERT,213.29,299.97,59.986,1493454603,"201051344001145","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,682981.1,682981.1,3527,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493454650,1915899.00
04/29/2017 04:30,2,0.000,ALERT,213.06,299.07,60.007,1493454603,"201051344000651","219011344069620",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,671413.7,671413.7,3544,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493454652,1915900.00
04/29/2017 04:30,2,0.000,ALERT,212.38,299.37,59.996,1493454603,"274151322000088","219011344069620",0.00,1.50,0,295.46,300.87,0.0,0.0,0.000,891938.8,891938.8,3515,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493454654,1915901.00
04/29/2017 04:30,2,0.000,ALERT,213.06,298.17,59.991,1493454603,"274151322000068","219011344069620",0.00,2.00,0,295.16,299.97,0.0,0.0,0.000,768375.5,768375.5,3637,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493454656,1915902.00
04/29/2017 04:30,2,0.000,ALERT,212.61,299.37,59.959,1493454603,"201051344001135","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,667128.2,667128.2,3540,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493454657,1915903.00
04/29/2017 04:30,2,0.000,ALERT,212.83,301.17,60.028,1493454603,"201051344000594","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,687909.6,687909.6,3534,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493454659,1915904.00
04/29/2017 04:30,2,0.000,ALERT,213.06,299.67,59.991,1493454603,"201051344001203","219011344069620",0.00,0.50,0,297.57,302.98,0.0,0.0,0.000,676003.8,676003.8,3548,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493454661,1915905.00
04/29/2017 04:30,2,0.000,ALERT,212.38,299.37,59.986,1493454603,"274151322000054","219011344069620",0.00,2.00,0,295.76,301.17,0.0,0.0,0.000,910065.2,910065.2,3506,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493454663,1915906.00
04/29/2017 04:30,2,0.000,ALERT,213.51,299.97,59.991,1493454603,"201051344000867","219011344069620",0.00,2.00,0,297.26,302.37,0.0,0.0,0.000,672704.5,672704.5,3545,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493454665,1915907.00
04/29/2017 04:30,2,0.000,ALERT,213.06,299.67,59.938,1493454603,"201051344001093","219011344069620",0.00,2.00,0,297.87,301.17,0.0,0.0,0.000,674858.7,674858.7,3540,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493454666,1915908.00
04/29/2017 04:30,2,0.000,ALERT,213.06,300.57,59.991,1493454603,"201051344000900","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,694098.4,694098.4,3522,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493454668,1915909.00
04/29/2017 04:30,2,0.000,ALERT,213.29,299.67,59.954,1493454603,"201051344000648","219011344069620",0.00,0.50,0,297.26,302.07,0.0,0.0,0.000,683440.3,683440.3,3521,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493454670,1915910.00
04/29/2017 04:30,2,0.000,ALERT,213.29,300.87,59.991,1493454603,"201051344000569","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,696437.2,696437.2,3512,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493454672,1915911.00
04/29/2017 04:30,2,0.000,ALERT,213.29,300.57,59.986,1493454603,"201051344000983","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,686907.9,686907.9,3523,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493454674,1915912.00
04/29/2017 04:30,2,0.000,ALERT,213.29,300.27,59.959,1493454603,"201051344001158","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,672544.2,672544.2,3535,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493454675,1915913.00
04/29/2017 04:30,2,0.000,ACTIVE_NO_POWER,213.51,300.57,59.986,1493454603,"201051344000576","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,687151.1,687151.1,3520,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493454677,1915914.00
04/29/2017 04:30,2,0.000,ALERT,212.61,298.77,59.986,1493454603,"274151322000087","219011344069620",0.00,1.50,0,294.56,300.27,0.0,0.0,0.000,882172.9,882172.9,3579,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493454679,1915915.00
04/29/2017 04:45,2,0.000,ALERT,213.51,299.97,59.965,1493455503,"201051344000645","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,686006.7,686006.7,3519,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493455506,1915916.00
04/29/2017 04:45,2,0.000,ALERT,212.38,298.17,59.959,1493455503,"274151322000085","219011344069620",0.00,1.00,0,296.06,300.87,0.0,0.0,0.000,907074.7,907074.7,3503,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493455508,1915917.00
04/29/2017 04:45,2,0.000,ALERT,213.51,299.67,59.965,1493455503,"201051344000633","219011344069620",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,672241.1,672241.1,3547,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493455509,1915918.00
04/29/2017 04:45,2,0.000,ALERT,213.06,299.97,59.975,1493455503,"201051344000469","219011344069620",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,675227.4,675227.4,3533,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493455511,1915919.00
04/29/2017 04:45,2,0.000,ALERT,212.83,299.37,59.965,1493455503,"201051344000646","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,668762.6,668762.6,3546,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493455513,1915920.00
04/29/2017 04:45,2,0.000,ALERT,211.93,297.87,59.981,1493455503,"274151322000052","219011344069620",0.00,1.00,0,296.06,301.17,0.0,0.0,0.000,940138.9,940138.9,3511,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493455515,1915921.00
04/29/2017 04:45,2,0.000,ALERT,213.06,299.37,59.965,1493455503,"201051344000585","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,679864.2,679864.2,3546,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493455517,1915922.00
04/29/2017 04:45,2,0.000,ALERT,212.83,299.37,59.970,1493455503,"201051344001230","219011344069620",0.00,0.50,0,298.17,301.47,0.0,0.0,0.000,673249.5,673249.5,3537,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493455519,1915923.00
04/29/2017 04:45,2,0.000,ALERT,213.29,299.97,59.970,1493455503,"201051344000582","219011344069620",0.00,0.50,0,298.77,302.07,0.0,0.0,0.000,663152.7,663152.7,3538,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493455520,1915924.00
04/29/2017 04:45,2,0.000,ALERT,212.61,299.37,59.965,1493455503,"201051344000955","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,681591.1,681591.1,3547,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493455522,1915925.00
04/29/2017 04:45,2,0.000,ALERT,212.16,297.57,59.965,1493455503,"274151322000094","219011344069620",0.00,0.50,0,295.76,299.97,0.0,0.0,0.000,768055.3,768055.3,3626,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493455524,1915926.00
04/29/2017 04:45,2,0.000,ALERT,213.06,300.87,59.975,1493455503,"201051344000579","219011344069620",0.00,1.00,0,299.37,302.98,0.0,0.0,0.000,692821.4,692821.4,3532,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493455526,1915927.00
04/29/2017 04:45,2,0.000,ALERT,212.83,299.67,60.012,1493455503,"201051344000890","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,675469.7,675469.7,3549,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493455527,1915928.00
04/29/2017 04:45,2,0.000,ALERT,213.06,299.07,59.970,1493455503,"201051344000438","219011344069620",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,678247.3,678247.3,3540,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493455529,1915929.00
04/29/2017 04:45,2,0.000,ALERT,213.06,298.77,59.970,1493455503,"201051344000417","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,636969.8,636969.8,3561,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493455531,1915930.00
04/29/2017 04:45,2,0.000,ALERT,212.38,298.47,59.970,1493455503,"274151322000083","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,930654.7,930654.7,3510,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493455533,1915931.00
04/29/2017 04:45,2,0.000,ALERT,213.06,298.77,59.965,1493455503,"274151322000076","219011344069620",0.00,1.00,0,296.06,300.87,0.0,0.0,0.000,991998.9,991998.9,3511,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493455535,1915932.00
04/29/2017 04:45,2,0.000,ALERT,212.83,300.57,59.996,1493455503,"201051344000868","219011344069620",0.00,2.00,0,299.07,302.68,0.0,0.0,0.000,673767.9,673767.9,3537,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493455536,1915933.00
04/29/2017 04:45,2,0.000,ALERT,212.16,299.07,59.965,1493455503,"274151322000095","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,982428.7,982428.7,3509,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493455538,1915934.00
04/29/2017 04:45,2,0.000,ALERT,212.83,299.97,59.981,1493455503,"201051344000988","219011344069620",0.00,1.50,0,296.36,301.77,0.0,0.0,0.000,612003.9,612003.9,3555,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493455540,1915935.00
04/29/2017 04:45,2,0.000,ALERT,212.61,298.47,59.933,1493455503,"201051344001025","219011344069620",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,677540.5,677540.5,3549,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493455542,1915936.00
04/29/2017 04:45,2,0.000,ALERT,212.83,299.67,59.970,1493455503,"201051344000458","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,685968.5,685968.5,3522,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493455544,1915937.00
04/29/2017 04:45,2,0.000,ALERT,213.29,299.67,59.975,1493455503,"201051344000853","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,686457.0,686457.0,3522,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493455545,1915938.00
04/29/2017 04:45,2,0.000,ALERT,213.29,299.37,59.954,1493455503,"201051344000685","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,678407.2,678407.2,3547,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493455547,1915939.00
04/29/2017 04:45,2,0.000,ALERT,213.06,298.77,59.975,1493455503,"201051344000917","219011344069620",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,675139.6,675139.6,3536,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493455549,1915940.00
04/29/2017 04:45,2,0.000,ALERT,213.06,299.07,59.981,1493455503,"201051344001145","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,682981.1,682981.1,3529,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493455551,1915941.00
04/29/2017 04:45,2,0.000,ALERT,213.06,298.77,59.981,1493455503,"201051344000651","219011344069620",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,671413.7,671413.7,3546,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493455553,1915942.00
04/29/2017 04:45,2,0.000,ALERT,211.93,297.57,59.996,1493455503,"274151322000088","219011344069620",0.00,1.50,0,295.76,300.27,0.0,0.0,0.000,891938.8,891938.8,3517,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493455554,1915943.00
04/29/2017 04:45,2,0.000,ALERT,213.06,297.57,59.954,1493455503,"274151322000068","219011344069620",0.00,2.00,0,295.76,299.67,0.0,0.0,0.000,768375.5,768375.5,3639,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493455556,1915944.00
04/29/2017 04:45,2,0.000,ALERT,212.61,299.07,59.944,1493455503,"201051344001135","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,667128.2,667128.2,3542,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493455558,1915945.00
04/29/2017 04:45,2,0.000,ALERT,212.61,300.27,59.938,1493455503,"201051344000594","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,687909.6,687909.6,3536,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493455560,1915946.00
04/29/2017 04:45,2,0.000,ALERT,213.06,299.07,59.965,1493455503,"201051344001203","219011344069620",0.00,0.50,0,297.87,302.98,0.0,0.0,0.000,676003.8,676003.8,3550,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493455562,1915947.00
04/29/2017 04:45,2,0.000,ALERT,212.16,298.17,59.959,1493455503,"274151322000054","219011344069620",0.00,2.00,0,296.06,300.87,0.0,0.0,0.000,910065.2,910065.2,3508,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493455564,1915948.00
04/29/2017 04:45,2,0.000,ALERT,213.29,299.07,59.959,1493455503,"201051344000867","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,672704.5,672704.5,3547,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493455565,1915949.00
04/29/2017 04:45,2,0.000,ALERT,212.83,299.07,59.970,1493455503,"201051344001093","219011344069620",0.00,2.00,0,297.87,301.17,0.0,0.0,0.000,674858.7,674858.7,3542,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493455567,1915950.00
04/29/2017 04:45,2,0.000,ALERT,212.83,299.67,59.986,1493455503,"201051344000900","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,694098.4,694098.4,3524,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493455569,1915951.00
04/29/2017 04:45,2,0.000,ALERT,213.06,299.07,59.959,1493455503,"201051344000648","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,683440.3,683440.3,3523,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493455571,1915952.00
04/29/2017 04:45,2,0.000,ALERT,212.83,300.27,59.965,1493455503,"201051344000569","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,696437.2,696437.2,3514,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493455572,1915953.00
04/29/2017 04:45,2,0.000,ALERT,212.83,299.97,59.981,1493455503,"201051344000983","219011344069620",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,686907.9,686907.9,3525,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493455574,1915954.00
04/29/2017 04:45,2,0.000,ALERT,213.06,299.67,59.959,1493455503,"201051344001158","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,672544.2,672544.2,3537,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493455576,1915955.00
04/29/2017 04:45,2,0.000,ALERT,213.29,300.27,59.944,1493455503,"201051344000576","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,687151.1,687151.1,3521,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493455578,1915956.00
04/29/2017 04:45,2,0.000,ALERT,212.38,297.87,59.949,1493455503,"274151322000087","219011344069620",0.00,2.00,0,295.16,299.97,0.0,0.0,0.000,882172.9,882172.9,3581,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493455580,1915957.00
04/29/2017 05:00,2,0.000,ALERT,213.51,300.57,59.986,1493456403,"201051344000645","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,686006.7,686006.7,3521,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493456405,1915958.00
04/29/2017 05:00,2,0.000,ALERT,212.38,298.17,60.023,1493456403,"274151322000085","219011344069620",0.00,1.00,0,296.66,300.27,0.0,0.0,0.000,907074.7,907074.7,3505,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493456407,1915959.00
04/29/2017 05:00,2,0.000,ALERT,213.74,300.27,59.981,1493456403,"201051344000633","219011344069620",0.00,1.00,0,296.36,301.47,0.0,0.0,0.000,672241.1,672241.1,3549,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493456409,1915960.00
04/29/2017 05:00,2,0.000,ALERT,213.29,300.57,59.991,1493456403,"201051344000469","219011344069620",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,675227.4,675227.4,3535,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493456411,1915961.00
04/29/2017 05:00,2,0.000,ALERT,212.61,299.07,59.991,1493456403,"201051344000646","219011344069620",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,668762.6,668762.6,3548,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493456412,1915962.00
04/29/2017 05:00,2,0.000,ALERT,212.16,298.17,59.986,1493456403,"274151322000052","219011344069620",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,940138.9,940138.9,3513,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493456414,1915963.00
04/29/2017 05:00,2,0.000,ALERT,213.06,299.67,59.981,1493456403,"201051344000585","219011344069620",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,679864.2,679864.2,3548,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493456416,1915964.00
04/29/2017 05:00,2,0.000,ALERT,212.61,299.37,59.981,1493456403,"201051344001230","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,673249.5,673249.5,3539,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493456418,1915965.00
04/29/2017 05:00,2,0.000,ALERT,213.51,300.27,59.944,1493456403,"201051344000582","219011344069620",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,663152.7,663152.7,3540,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493456420,1915966.00
04/29/2017 05:00,2,0.000,ALERT,212.38,299.37,59.970,1493456403,"201051344000955","219011344069620",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,681591.1,681591.1,3549,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493456422,1915967.00
04/29/2017 05:00,2,0.000,ALERT,212.38,297.87,59.986,1493456403,"274151322000094","219011344069620",0.00,0.50,0,296.06,299.37,0.0,0.0,0.000,768055.3,768055.3,3628,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493456423,1915968.00
04/29/2017 05:00,2,0.000,ALERT,213.06,300.87,59.970,1493456403,"201051344000579","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,692821.4,692821.4,3534,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493456425,1915969.00
04/29/2017 05:00,2,0.000,ALERT,212.61,299.67,59.970,1493456403,"201051344000890","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,675469.7,675469.7,3551,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493456427,1915970.00
04/29/2017 05:00,2,0.000,ALERT,213.06,299.07,59.975,1493456403,"201051344000438","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,678247.3,678247.3,3542,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493456429,1915971.00
04/29/2017 05:00,2,0.000,ALERT,213.06,298.77,59.970,1493456403,"201051344000417","219011344069620",0.00,0.50,0,296.96,300.27,0.0,0.0,0.000,636969.8,636969.8,3563,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493456430,1915972.00
04/29/2017 05:00,2,0.000,ALERT,212.38,299.07,59.965,1493456403,"274151322000083","219011344069620",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,930654.7,930654.7,3512,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493456432,1915973.00
04/29/2017 05:00,2,0.000,ALERT,213.06,298.17,59.970,1493456403,"274151322000076","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,991998.9,991998.9,3513,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493456434,1915974.00
04/29/2017 05:00,2,0.000,ALERT,213.06,301.17,59.965,1493456403,"201051344000868","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,673767.9,673767.9,3539,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493456436,1915975.00
04/29/2017 05:00,2,0.000,ALERT,212.38,299.37,59.959,1493456403,"274151322000095","219011344069620",0.00,0.50,0,297.57,300.87,0.0,0.0,0.000,982428.7,982428.7,3511,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493456438,1915976.00
04/29/2017 05:00,2,0.000,ALERT,212.83,300.27,59.975,1493456403,"201051344000988","219011344069620",0.00,2.00,0,295.16,301.77,0.0,0.0,0.000,612003.9,612003.9,3557,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493456440,1915977.00
04/29/2017 05:00,2,0.000,ALERT,212.61,298.47,59.996,1493456403,"201051344001025","219011344069620",0.00,0.50,0,296.66,301.47,0.0,0.0,0.000,677540.5,677540.5,3551,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493456441,1915978.00
04/29/2017 05:00,2,0.000,ALERT,212.83,299.97,59.965,1493456403,"201051344000458","219011344069620",0.00,3.30,0,297.57,302.68,0.0,0.0,0.000,685968.5,685968.5,3524,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493456443,1915979.00
04/29/2017 05:00,2,0.000,ALERT,213.29,299.97,59.965,1493456403,"201051344000853","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,686457.0,686457.0,3524,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493456445,1915980.00
04/29/2017 05:00,2,0.000,ALERT,213.06,298.77,59.959,1493456403,"201051344000685","219011344069620",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,678407.2,678407.2,3549,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493456447,1915981.00
04/29/2017 05:00,2,0.000,ALERT,212.83,298.47,59.965,1493456403,"201051344000917","219011344069620",0.00,2.50,0,296.06,300.27,0.0,0.0,0.000,675139.6,675139.6,3538,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493456449,1915982.00
04/29/2017 05:00,2,0.000,ALERT,213.06,299.37,59.959,1493456403,"201051344001145","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,682981.1,682981.1,3531,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493456451,1915983.00
04/29/2017 05:00,2,0.000,ALERT,212.61,298.17,59.959,1493456403,"201051344000651","219011344069620",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,671413.7,671413.7,3548,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493456452,1915984.00
04/29/2017 05:00,2,0.000,ALERT,211.93,298.47,59.954,1493456403,"274151322000088","219011344069620",0.00,2.00,0,296.36,299.97,0.0,0.0,0.000,891938.8,891938.8,3519,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493456454,1915985.00
04/29/2017 05:00,2,0.000,ALERT,213.06,297.87,59.959,1493456403,"274151322000068","219011344069620",0.00,2.00,0,296.06,299.37,0.0,0.0,0.000,768375.5,768375.5,3641,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493456456,1915986.00
04/29/2017 05:00,2,0.000,ALERT,212.16,298.77,59.965,1493456403,"201051344001135","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,667128.2,667128.2,3544,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493456458,1915987.00
