ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/29/2017 05:00,2,0.000,ALERT,212.61,300.87,59.954,1493456403,"201051344000594","219011344069620",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,687909.6,687909.6,3538,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493456460,1915988.00
04/29/2017 05:00,2,0.000,ALERT,212.83,298.77,59.907,1493456403,"201051344001203","219011344069620",0.00,0.50,0,297.26,302.68,0.0,0.0,0.000,676003.8,676003.8,3552,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493456461,1915989.00
04/29/2017 05:00,2,0.000,ALERT,212.16,298.47,59.949,1493456403,"274151322000054","219011344069620",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,910065.2,910065.2,3510,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493456463,1915990.00
04/29/2017 05:00,2,0.000,ALERT,213.06,299.37,59.991,1493456403,"201051344000867","219011344069620",0.00,2.50,0,296.66,302.07,0.0,0.0,0.000,672704.5,672704.5,3549,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493456465,1915991.00
04/29/2017 05:00,2,0.000,ALERT,212.61,299.07,59.949,1493456403,"201051344001093","219011344069620",0.00,2.50,0,297.26,300.87,0.0,0.0,0.000,674858.7,674858.7,3544,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493456467,1915992.00
04/29/2017 05:00,2,0.000,ALERT,212.83,299.97,59.944,1493456403,"201051344000900","219011344069620",0.00,2.00,0,296.96,302.07,0.0,0.0,0.000,694098.4,694098.4,3526,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493456469,1915993.00
04/29/2017 05:00,2,0.000,ALERT,213.06,299.67,59.954,1493456403,"201051344000648","219011344069620",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,683440.3,683440.3,3525,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493456470,1915994.00
04/29/2017 05:00,2,0.000,ALERT,213.06,300.57,59.954,1493456403,"201051344000569","219011344069620",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,696437.2,696437.2,3516,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493456472,1915995.00
04/29/2017 05:00,2,0.000,ALERT,213.06,300.27,59.938,1493456403,"201051344000983","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,686907.9,686907.9,3527,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493456474,1915996.00
04/29/2017 05:00,2,0.000,ALERT,213.06,299.97,59.938,1493456403,"201051344001158","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,672544.2,672544.2,3539,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493456476,1915997.00
04/29/2017 05:00,2,0.000,ALERT,213.29,300.57,59.933,1493456403,"201051344000576","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,687151.1,687151.1,3523,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493456478,1915998.00
04/29/2017 05:00,2,0.000,ALERT,212.61,297.87,59.944,1493456403,"274151322000087","219011344069620",0.00,2.00,0,295.46,299.37,0.0,0.0,0.000,882172.9,882172.9,3583,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493456480,1915999.00
04/29/2017 05:15,2,0.000,ALERT,212.16,298.77,60.023,1493457304,"201051344000645","219011344069620",0.00,3.00,0,287.05,302.07,0.0,0.0,0.000,686006.7,686006.7,3523,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493457306,1916000.00
04/29/2017 05:15,2,0.000,ALERT,211.25,296.66,60.002,1493457304,"274151322000085","219011344069620",0.00,1.50,0,285.24,299.97,0.0,0.0,0.000,907074.7,907074.7,3507,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493457308,1916001.00
04/29/2017 05:15,2,0.000,ALERT,212.38,298.77,59.996,1493457304,"201051344000633","219011344069620",0.00,1.50,0,285.24,301.77,0.0,0.0,0.000,672241.1,672241.1,3551,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493457310,1916002.00
04/29/2017 05:15,2,0.000,ALERT,211.93,298.77,59.996,1493457304,"201051344000469","219011344069620",0.00,1.50,0,286.14,302.07,0.0,0.0,0.000,675227.4,675227.4,3537,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493457311,1916003.00
04/29/2017 05:15,2,0.000,ALERT,211.48,297.57,59.996,1493457304,"201051344000646","219011344069620",0.00,1.00,0,285.54,300.87,0.0,0.0,0.000,668762.6,668762.6,3550,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493457313,1916004.00
04/29/2017 05:15,2,0.000,ALERT,211.03,296.96,60.002,1493457304,"274151322000052","219011344069620",0.00,1.50,0,284.64,300.57,0.0,0.0,0.000,940138.9,940138.9,3515,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493457315,1916005.00
04/29/2017 05:15,2,0.000,ALERT,211.48,297.57,60.007,1493457304,"201051344000585","219011344069620",0.00,1.50,0,285.54,300.87,0.0,0.0,0.000,679864.2,679864.2,3550,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493457317,1916006.00
04/29/2017 05:15,2,0.000,ALERT,211.70,297.87,59.965,1493457304,"201051344001230","219011344069620",0.00,1.50,0,286.14,300.87,0.0,0.0,0.000,673249.5,673249.5,3541,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493457318,1916007.00
04/29/2017 05:15,2,0.000,ALERT,212.16,298.17,60.007,1493457304,"201051344000582","219011344069620",0.00,0.50,0,286.74,301.47,0.0,0.0,0.000,663152.7,663152.7,3542,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493457320,1916008.00
04/29/2017 05:15,2,0.000,ALERT,211.03,297.26,59.996,1493457304,"201051344000955","219011344069620",0.00,1.50,0,286.14,300.57,0.0,0.0,0.000,681591.1,681591.1,3551,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493457322,1916009.00
04/29/2017 05:15,2,0.000,ALERT,211.25,296.36,59.991,1493457304,"274151322000094","219011344069620",0.00,1.00,0,284.64,299.37,0.0,0.0,0.000,768055.3,768055.3,3630,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493457324,1916010.00
04/29/2017 05:15,2,0.000,ALERT,211.70,299.67,60.012,1493457304,"201051344000579","219011344069620",0.00,2.00,0,287.65,302.68,0.0,0.0,0.000,692821.4,692821.4,3536,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493457326,1916011.00
04/29/2017 05:15,2,0.000,ALERT,211.48,297.87,60.023,1493457304,"201051344000890","219011344069620",0.00,1.50,0,286.74,301.77,0.0,0.0,0.000,675469.7,675469.7,3553,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493457327,1916012.00
04/29/2017 05:15,2,0.000,ALERT,211.70,297.57,60.002,1493457304,"201051344000438","219011344069620",0.00,1.00,0,286.44,300.87,0.0,0.0,0.000,678247.3,678247.3,3544,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493457329,1916013.00
04/29/2017 05:15,2,0.000,ALERT,212.83,298.47,60.002,1493457304,"201051344000417","219011344069620",0.00,1.00,0,285.54,300.27,0.0,0.0,0.000,636969.8,636969.8,3565,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493457331,1916014.00
04/29/2017 05:15,2,0.000,ALERT,212.61,298.47,59.991,1493457304,"274151322000083","219011344069620",0.00,1.50,0,285.24,303.28,0.0,0.0,0.000,930654.7,930654.7,3514,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493457333,1916015.00
04/29/2017 05:15,2,0.000,ALERT,213.06,298.17,60.018,1493457304,"274151322000076","219011344069620",0.00,1.50,0,284.94,302.68,0.0,0.0,0.000,991998.9,991998.9,3515,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493457335,1916016.00
04/29/2017 05:15,2,0.000,ALERT,212.83,301.47,59.996,1493457304,"201051344000868","219011344069620",0.00,2.00,0,287.65,302.68,0.0,0.0,0.000,673767.9,673767.9,3541,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493457336,1916017.00
04/29/2017 05:15,2,0.000,ALERT,212.38,299.07,59.986,1493457304,"274151322000095","219011344069620",0.00,0.50,0,286.14,303.88,0.0,0.0,0.000,982428.7,982428.7,3513,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493457338,1916018.00
04/29/2017 05:15,2,0.000,ALERT,212.83,300.57,60.018,1493457304,"201051344000988","219011344069620",0.00,2.00,0,284.64,301.47,0.0,0.0,0.000,612003.9,612003.9,3559,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493457340,1916019.00
04/29/2017 05:15,2,0.000,ALERT,212.61,298.17,60.002,1493457304,"201051344001025","219011344069620",0.00,0.50,0,285.54,301.17,0.0,0.0,0.000,677540.5,677540.5,3553,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493457342,1916020.00
04/29/2017 05:15,2,0.000,ALERT,212.83,300.57,59.996,1493457304,"201051344000458","219011344069620",0.00,3.30,0,286.74,302.68,0.0,0.0,0.000,685968.5,685968.5,3526,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493457344,1916021.00
04/29/2017 05:15,2,0.000,ALERT,213.51,300.87,59.986,1493457304,"201051344000853","219011344069620",0.00,2.00,0,287.05,302.07,0.0,0.0,0.000,686457.0,686457.0,3526,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493457345,1916022.00
04/29/2017 05:15,2,0.000,ALERT,213.06,299.07,60.002,1493457304,"201051344000685","219011344069620",0.00,1.50,0,285.84,300.57,0.0,0.0,0.000,678407.2,678407.2,3551,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493457347,1916023.00
04/29/2017 05:15,2,0.000,ALERT,212.83,298.77,60.012,1493457304,"201051344000917","219011344069620",0.00,3.00,0,284.94,299.97,0.0,0.0,0.000,675139.6,675139.6,3540,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493457349,1916024.00
04/29/2017 05:15,2,0.000,ALERT,213.06,299.37,59.991,1493457304,"201051344001145","219011344069620",0.00,1.50,0,286.44,301.17,0.0,0.0,0.000,682981.1,682981.1,3533,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493457351,1916025.00
04/29/2017 05:15,2,0.000,ALERT,212.61,298.17,60.007,1493457304,"201051344000651","219011344069620",0.00,0.00,0,285.54,300.27,0.0,0.0,0.000,671413.7,671413.7,3550,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493457353,1916026.00
04/29/2017 05:15,2,0.000,ALERT,211.93,297.87,60.002,1493457304,"274151322000088","219011344069620",0.00,2.00,0,284.64,302.68,0.0,0.0,0.000,891938.8,891938.8,3521,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493457354,1916027.00
04/29/2017 05:15,2,0.000,ALERT,213.06,297.26,59.991,1493457304,"274151322000068","219011344069620",0.00,2.50,0,284.34,302.07,0.0,0.0,0.000,768375.5,768375.5,3643,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493457356,1916028.00
04/29/2017 05:15,2,0.000,ALERT,212.16,298.77,59.996,1493457304,"201051344001135","219011344069620",0.00,1.00,0,286.14,301.17,0.0,0.0,0.000,667128.2,667128.2,3546,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493457358,1916029.00
04/29/2017 05:15,2,0.000,ALERT,212.61,301.47,59.996,1493457304,"201051344000594","219011344069620",0.00,1.00,0,286.74,302.37,0.0,0.0,0.000,687909.6,687909.6,3540,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493457360,1916030.00
04/29/2017 05:15,2,0.000,ALERT,212.61,298.77,59.954,1493457304,"201051344001203","219011344069620",0.00,1.00,0,286.14,302.07,0.0,0.0,0.000,676003.8,676003.8,3554,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493457362,1916031.00
04/29/2017 05:15,2,0.000,ALERT,212.16,298.47,59.981,1493457304,"274151322000054","219011344069620",0.00,2.50,0,284.94,303.28,0.0,0.0,0.000,910065.2,910065.2,3512,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493457364,1916032.00
04/29/2017 05:15,2,0.000,ALERT,213.06,300.27,59.991,1493457304,"201051344000867","219011344069620",0.00,3.00,0,286.14,302.07,0.0,0.0,0.000,672704.5,672704.5,3551,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493457365,1916033.00
04/29/2017 05:15,2,0.000,ALERT,212.61,299.37,59.991,1493457304,"201051344001093","219011344069620",0.00,2.50,0,285.84,300.57,0.0,0.0,0.000,674858.7,674858.7,3546,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493457367,1916034.00
04/29/2017 05:15,2,0.000,ALERT,212.83,300.87,60.002,1493457304,"201051344000900","219011344069620",0.00,2.00,0,286.74,301.77,0.0,0.0,0.000,694098.4,694098.4,3528,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493457369,1916035.00
04/29/2017 05:15,2,0.000,ALERT,213.29,300.57,59.996,1493457304,"201051344000648","219011344069620",0.00,1.50,0,286.14,302.07,0.0,0.0,0.000,683440.3,683440.3,3527,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493457371,1916036.00
04/29/2017 05:15,2,0.000,ALERT,212.83,301.17,59.996,1493457304,"201051344000569","219011344069620",0.00,2.50,0,287.65,302.98,0.0,0.0,0.000,696437.2,696437.2,3518,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493457373,1916037.00
04/29/2017 05:15,2,0.000,ALERT,212.83,300.87,60.007,1493457304,"201051344000983","219011344069620",0.00,2.50,0,287.05,302.37,0.0,0.0,0.000,686907.9,686907.9,3529,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493457374,1916038.00
04/29/2017 05:15,2,0.000,ALERT,213.06,300.87,60.012,1493457304,"201051344001158","219011344069620",0.00,1.00,0,286.44,301.77,0.0,0.0,0.000,672544.2,672544.2,3541,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493457376,1916039.00
04/29/2017 05:15,2,0.000,ALERT,213.29,301.17,60.002,1493457304,"201051344000576","219011344069620",0.00,2.50,0,287.35,302.37,0.0,0.0,0.000,687151.1,687151.1,3525,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493457378,1916040.00
04/29/2017 05:15,2,0.000,ALERT,212.61,297.26,60.023,1493457304,"274151322000087","219011344069620",0.00,2.50,0,283.74,302.07,0.0,0.0,0.000,882172.9,882172.9,3585,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493457380,1916041.00
04/29/2017 05:30,2,0.000,ALERT,213.29,299.97,59.970,1493458204,"201051344000645","219011344069620",0.00,3.00,0,296.66,302.07,0.0,0.0,0.000,686006.7,686006.7,3525,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493458206,1916042.00
04/29/2017 05:30,2,0.000,ALERT,212.61,297.87,59.959,1493458204,"274151322000085","219011344069620",0.00,2.00,0,295.16,302.68,0.0,0.0,0.000,907074.7,907074.7,3509,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493458207,1916043.00
04/29/2017 05:30,2,0.000,ALERT,213.51,299.97,59.965,1493458204,"201051344000633","219011344069620",0.00,1.50,0,295.16,301.47,0.0,0.0,0.000,672241.1,672241.1,3553,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493458209,1916044.00
04/29/2017 05:30,2,0.000,ALERT,213.06,300.27,59.965,1493458204,"201051344000469","219011344069620",0.00,1.50,0,295.76,301.77,0.0,0.0,0.000,675227.4,675227.4,3539,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493458211,1916045.00
04/29/2017 05:30,2,0.000,ALERT,212.38,298.77,59.959,1493458204,"201051344000646","219011344069620",0.00,1.00,0,294.86,300.27,0.0,0.0,0.000,668762.6,668762.6,3552,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493458213,1916046.00
04/29/2017 05:30,2,0.000,ALERT,212.16,298.77,59.970,1493458204,"274151322000052","219011344069620",0.00,1.50,0,294.86,303.28,0.0,0.0,0.000,940138.9,940138.9,3517,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493458215,1916047.00
04/29/2017 05:30,2,0.000,ALERT,212.83,299.07,59.954,1493458204,"201051344000585","219011344069620",0.00,2.00,0,294.86,300.57,0.0,0.0,0.000,679864.2,679864.2,3552,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493458216,1916048.00
04/29/2017 05:30,2,0.000,ALERT,212.38,299.07,59.959,1493458204,"201051344001230","219011344069620",0.00,1.50,0,295.76,300.57,0.0,0.0,0.000,673249.5,673249.5,3543,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493458218,1916049.00
04/29/2017 05:30,2,0.000,ALERT,213.29,299.97,59.970,1493458204,"201051344000582","219011344069620",0.00,1.00,0,296.36,301.47,0.0,0.0,0.000,663152.7,663152.7,3544,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493458220,1916050.00
04/29/2017 05:30,2,0.000,ALERT,212.16,298.77,59.981,1493458204,"201051344000955","219011344069620",0.00,1.50,0,295.46,300.27,0.0,0.0,0.000,681591.1,681591.1,3553,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493458222,1916051.00
04/29/2017 05:30,2,0.000,ALERT,212.16,297.57,59.959,1493458204,"274151322000094","219011344069620",0.00,1.00,0,294.86,302.07,0.0,0.0,0.000,768055.3,768055.3,3632,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493458224,1916052.00
04/29/2017 05:30,2,0.000,ALERT,212.83,300.57,59.938,1493458204,"201051344000579","219011344069620",0.00,2.00,0,297.57,302.98,0.0,0.0,0.000,692821.4,692821.4,3538,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493458225,1916053.00
04/29/2017 05:30,2,0.000,ALERT,212.38,299.37,59.949,1493458204,"201051344000890","219011344069620",0.00,2.00,0,296.06,301.47,0.0,0.0,0.000,675469.7,675469.7,3555,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493458227,1916054.00
04/29/2017 05:30,2,0.000,ALERT,212.61,298.47,59.959,1493458204,"201051344000438","219011344069620",0.00,1.00,0,295.76,300.87,0.0,0.0,0.000,678247.3,678247.3,3546,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493458229,1916055.00
04/29/2017 05:30,2,0.000,ALERT,212.83,298.47,59.954,1493458204,"201051344000417","219011344069620",0.00,1.50,0,296.66,299.97,0.0,0.0,0.000,636969.8,636969.8,3567,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493458231,1916056.00
04/29/2017 05:30,2,0.000,ALERT,212.38,298.17,59.922,1493458204,"274151322000083","219011344069620",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,930654.7,930654.7,3516,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493458233,1916057.00
04/29/2017 05:30,2,0.000,ALERT,212.83,297.57,59.949,1493458204,"274151322000076","219011344069620",0.00,2.00,0,295.46,300.27,0.0,0.0,0.000,991998.9,991998.9,3517,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493458234,1916058.00
04/29/2017 05:30,2,0.000,ALERT,212.61,300.57,59.954,1493458204,"201051344000868","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,673767.9,673767.9,3543,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493458236,1916059.00
04/29/2017 05:30,2,0.000,ALERT,212.16,298.77,59.954,1493458204,"274151322000095","219011344069620",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,982428.7,982428.7,3515,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493458238,1916060.00
04/29/2017 05:30,2,0.000,ALERT,212.38,299.67,59.996,1493458204,"201051344000988","219011344069620",0.00,2.50,0,296.06,302.07,0.0,0.0,0.000,612003.9,612003.9,3561,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493458240,1916061.00
04/29/2017 05:30,2,0.000,ALERT,212.38,297.87,59.954,1493458204,"201051344001025","219011344069620",0.00,0.50,0,296.36,301.17,0.0,0.0,0.000,677540.5,677540.5,3555,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493458242,1916062.00
04/29/2017 05:30,2,0.000,ALERT,212.61,299.67,59.954,1493458204,"201051344000458","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,685968.5,685968.5,3528,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493458243,1916063.00
04/29/2017 05:30,2,0.000,ALERT,213.06,299.67,59.954,1493458204,"201051344000853","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,686457.0,686457.0,3528,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493458245,1916064.00
04/29/2017 05:30,2,0.000,ALERT,213.06,298.77,59.954,1493458204,"201051344000685","219011344069620",0.00,1.50,0,296.96,300.27,0.0,0.0,0.000,678407.2,678407.2,3553,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493458247,1916065.00
04/29/2017 05:30,2,0.000,ALERT,212.83,298.17,59.949,1493458204,"201051344000917","219011344069620",0.00,3.00,0,295.76,299.97,0.0,0.0,0.000,675139.6,675139.6,3542,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493458249,1916066.00
04/29/2017 05:30,2,0.000,ALERT,212.83,299.07,59.959,1493458204,"201051344001145","219011344069620",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,682981.1,682981.1,3535,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493458251,1916067.00
04/29/2017 05:30,2,0.000,ALERT,212.61,297.87,59.949,1493458204,"201051344000651","219011344069620",0.00,0.00,0,296.36,299.97,0.0,0.0,0.000,671413.7,671413.7,3552,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493458253,1916068.00
04/29/2017 05:30,2,0.000,ALERT,212.16,297.26,59.991,1493458204,"274151322000088","219011344069620",0.00,2.50,0,295.46,299.67,0.0,0.0,0.000,891938.8,891938.8,3523,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493458255,1916069.00
04/29/2017 05:30,2,0.000,ALERT,212.83,297.26,59.965,1493458204,"274151322000068","219011344069620",0.00,2.50,0,295.16,298.77,0.0,0.0,0.000,768375.5,768375.5,3645,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493458256,1916070.00
04/29/2017 05:30,2,0.000,ALERT,212.38,298.77,59.959,1493458204,"201051344001135","219011344069620",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,667128.2,667128.2,3548,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493458258,1916071.00
04/29/2017 05:30,2,0.000,ALERT,212.38,300.57,59.970,1493458204,"201051344000594","219011344069620",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,687909.6,687909.6,3542,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493458260,1916072.00
04/29/2017 05:30,2,0.000,ALERT,212.61,298.47,59.959,1493458204,"201051344001203","219011344069620",0.00,1.00,0,296.96,302.37,0.0,0.0,0.000,676003.8,676003.8,3556,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493458262,1916073.00
04/29/2017 05:30,2,0.000,ALERT,212.16,297.57,59.991,1493458204,"274151322000054","219011344069620",0.00,2.50,0,295.46,299.97,0.0,0.0,0.000,910065.2,910065.2,3514,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493458264,1916074.00
04/29/2017 05:30,2,0.000,ALERT,213.06,299.67,59.954,1493458204,"201051344000867","219011344069620",0.00,3.00,0,297.87,302.68,0.0,0.0,0.000,672704.5,672704.5,3553,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493458265,1916075.00
04/29/2017 05:30,2,0.000,ALERT,212.61,298.47,59.959,1493458204,"201051344001093","219011344069620",0.00,2.50,0,297.26,300.57,0.0,0.0,0.000,674858.7,674858.7,3548,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493458267,1916076.00
04/29/2017 05:30,2,0.000,ALERT,212.61,299.97,59.965,1493458204,"201051344000900","219011344069620",0.00,2.50,0,297.87,302.68,0.0,0.0,0.000,694098.4,694098.4,3530,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493458269,1916077.00
04/29/2017 05:30,2,0.000,ALERT,212.83,299.07,59.959,1493458204,"201051344000648","219011344069620",0.00,1.00,0,297.87,302.68,0.0,0.0,0.000,683440.3,683440.3,3529,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493458271,1916078.00
04/29/2017 05:30,2,0.000,ALERT,212.61,300.57,59.959,1493458204,"201051344000569","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,696437.2,696437.2,3520,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493458273,1916079.00
04/29/2017 05:30,2,0.000,ALERT,212.61,299.97,59.959,1493458204,"201051344000983","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,686907.9,686907.9,3531,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493458274,1916080.00
04/29/2017 05:30,2,0.000,ALERT,212.83,299.67,59.959,1493458204,"201051344001158","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,672544.2,672544.2,3543,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493458276,1916081.00
04/29/2017 05:30,2,0.000,ALERT,213.29,300.27,59.970,1493458204,"201051344000576","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,687151.1,687151.1,3527,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493458278,1916082.00
04/29/2017 05:30,2,0.000,ALERT,212.16,296.96,60.002,1493458204,"274151322000087","219011344069620",0.00,2.50,0,294.56,299.07,0.0,0.0,0.000,882172.9,882172.9,3587,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493458280,1916083.00
04/29/2017 05:45,2,0.000,ALERT,213.06,299.67,59.959,1493459103,"201051344000645","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,686006.7,686006.7,3527,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493459105,1916084.00
04/29/2017 05:45,2,0.000,ALERT,212.38,297.57,59.965,1493459103,"274151322000085","219011344069620",0.00,2.00,0,295.76,299.67,0.0,0.0,0.000,907074.7,907074.7,3511,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493459106,1916085.00
04/29/2017 05:45,2,0.000,ALERT,213.51,299.97,59.970,1493459103,"201051344000633","219011344069620",0.00,1.50,0,296.36,301.77,0.0,0.0,0.000,672241.1,672241.1,3555,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493459108,1916086.00
04/29/2017 05:45,2,0.000,ALERT,212.83,299.97,59.954,1493459103,"201051344000469","219011344069620",0.00,1.50,0,296.96,301.77,0.0,0.0,0.000,675227.4,675227.4,3541,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493459110,1916087.00
04/29/2017 05:45,2,0.000,ALERT,212.38,298.77,59.949,1493459103,"201051344000646","219011344069620",0.00,1.00,0,296.36,300.27,0.0,0.0,0.000,668762.6,668762.6,3554,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493459112,1916088.00
04/29/2017 05:45,2,0.000,ALERT,211.93,297.57,59.959,1493459103,"274151322000052","219011344069620",0.00,2.00,0,295.46,299.97,0.0,0.0,0.000,940138.9,940138.9,3519,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493459114,1916089.00
04/29/2017 05:45,2,0.000,ALERT,212.61,298.77,59.970,1493459103,"201051344000585","219011344069620",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,679864.2,679864.2,3554,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493459116,1916090.00
04/29/2017 05:45,2,0.000,ALERT,212.61,299.07,59.965,1493459103,"201051344001230","219011344069620",0.00,1.50,0,297.26,300.57,0.0,0.0,0.000,673249.5,673249.5,3545,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493459118,1916091.00
04/29/2017 05:45,2,0.000,ALERT,213.29,299.67,59.986,1493459103,"201051344000582","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,663152.7,663152.7,3546,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493459119,1916092.00
04/29/2017 05:45,2,0.000,ALERT,212.16,298.77,59.938,1493459103,"201051344000955","219011344069620",0.00,1.50,0,296.66,300.27,0.0,0.0,0.000,681591.1,681591.1,3555,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493459121,1916093.00
04/29/2017 05:45,2,0.000,ALERT,212.16,297.26,59.944,1493459103,"274151322000094","219011344069620",0.00,1.00,0,295.16,298.77,0.0,0.0,0.000,768055.3,768055.3,3634,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493459123,1916094.00
04/29/2017 05:45,2,0.000,ALERT,212.83,300.57,59.965,1493459103,"201051344000579","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,692821.4,692821.4,3540,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493459125,1916095.00
04/29/2017 05:45,2,0.000,ALERT,212.38,299.07,59.954,1493459103,"201051344000890","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,675469.7,675469.7,3557,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493459126,1916096.00
04/29/2017 05:45,2,0.000,ALERT,212.83,298.77,59.965,1493459103,"201051344000438","219011344069620",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,678247.3,678247.3,3548,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493459128,1916097.00
04/29/2017 05:45,2,0.000,ALERT,213.06,298.17,59.922,1493459103,"201051344000417","219011344069620",0.00,1.50,0,296.36,299.67,0.0,0.0,0.000,636969.8,636969.8,3569,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493459130,1916098.00
04/29/2017 05:45,2,0.000,ALERT,212.16,297.57,59.949,1493459103,"274151322000083","219011344069620",0.00,2.00,0,295.16,299.97,0.0,0.0,0.000,930654.7,930654.7,3518,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493459132,1916099.00
04/29/2017 05:45,2,0.000,ALERT,212.83,297.87,59.959,1493459103,"274151322000076","219011344069620",0.00,2.00,0,295.76,299.67,0.0,0.0,0.000,991998.9,991998.9,3519,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493459134,1916100.00
04/29/2017 05:45,2,0.000,ALERT,212.61,300.27,59.954,1493459103,"201051344000868","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,673767.9,673767.9,3545,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493459136,1916101.00
04/29/2017 05:45,2,0.000,ALERT,212.16,298.77,59.949,1493459103,"274151322000095","219011344069620",0.00,1.00,0,296.96,300.27,0.0,0.0,0.000,982428.7,982428.7,3517,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493459137,1916102.00
04/29/2017 05:45,2,0.000,ALERT,212.61,299.67,59.965,1493459103,"201051344000988","219011344069620",0.00,2.00,0,295.46,301.17,0.0,0.0,0.000,612003.9,612003.9,3563,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493459139,1916103.00
04/29/2017 05:45,2,0.000,ALERT,212.38,297.87,59.949,1493459103,"201051344001025","219011344069620",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,677540.5,677540.5,3557,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493459141,1916104.00
04/29/2017 05:45,2,0.000,ALERT,212.61,299.97,59.938,1493459103,"201051344000458","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,685968.5,685968.5,3530,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493459143,1916105.00
04/29/2017 05:45,2,0.000,ALERT,213.29,299.97,59.986,1493459103,"201051344000853","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,686457.0,686457.0,3530,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493459144,1916106.00
04/29/2017 05:45,2,0.000,ALERT,213.06,298.77,59.965,1493459103,"201051344000685","219011344069620",0.00,1.50,0,296.66,300.27,0.0,0.0,0.000,678407.2,678407.2,3555,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493459146,1916107.00
04/29/2017 05:45,2,0.000,ALERT,212.83,298.47,59.965,1493459103,"201051344000917","219011344069620",0.00,3.00,0,295.16,299.67,0.0,0.0,0.000,675139.6,675139.6,3544,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493459148,1916108.00
04/29/2017 05:45,2,0.000,ALERT,213.06,299.07,59.933,1493459103,"201051344001145","219011344069620",0.00,1.50,0,297.26,300.87,0.0,0.0,0.000,682981.1,682981.1,3537,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493459150,1916109.00
04/29/2017 05:45,2,0.000,ALERT,212.61,297.87,59.959,1493459103,"201051344000651","219011344069620",0.00,0.00,0,296.36,299.67,0.0,0.0,0.000,671413.7,671413.7,3554,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493459152,1916110.00
04/29/2017 05:45,2,0.000,ALERT,211.70,297.57,59.954,1493459103,"274151322000088","219011344069620",0.00,2.50,0,295.46,299.07,0.0,0.0,0.000,891938.8,891938.8,3525,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493459153,1916111.00
04/29/2017 05:45,2,0.000,ALERT,212.83,296.96,59.965,1493459103,"274151322000068","219011344069620",0.00,3.00,0,295.16,298.47,0.0,0.0,0.000,768375.5,768375.5,3647,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493459155,1916112.00
04/29/2017 05:45,2,0.000,ALERT,212.16,298.47,59.965,1493459103,"201051344001135","219011344069620",0.00,1.50,0,296.96,300.57,0.0,0.0,0.000,667128.2,667128.2,3550,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493459157,1916113.00
04/29/2017 05:45,2,0.000,ALERT,212.38,300.57,59.965,1493459103,"201051344000594","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,687909.6,687909.6,3544,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493459159,1916114.00
04/29/2017 05:45,2,0.000,ALERT,212.83,298.47,59.959,1493459103,"201051344001203","219011344069620",0.00,1.00,0,296.66,302.07,0.0,0.0,0.000,676003.8,676003.8,3558,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493459161,1916115.00
04/29/2017 05:45,2,0.000,ALERT,211.93,297.57,59.954,1493459103,"274151322000054","219011344069620",0.00,2.50,0,295.76,299.67,0.0,0.0,0.000,910065.2,910065.2,3516,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493459162,1916116.00
04/29/2017 05:45,2,0.000,ALERT,213.06,299.37,59.938,1493459103,"201051344000867","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,672704.5,672704.5,3555,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493459164,1916117.00
04/29/2017 05:45,2,0.000,ALERT,212.61,298.77,59.975,1493459103,"201051344001093","219011344069620",0.00,2.50,0,296.66,299.97,0.0,0.0,0.000,674858.7,674858.7,3550,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493459166,1916118.00
04/29/2017 05:45,2,0.000,ALERT,212.61,299.97,59.965,1493459103,"201051344000900","219011344069620",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,694098.4,694098.4,3532,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493459168,1916119.00
04/29/2017 05:45,2,0.000,ALERT,213.06,299.37,59.959,1493459103,"201051344000648","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,683440.3,683440.3,3531,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493459170,1916120.00
04/29/2017 05:45,2,0.000,ALERT,212.83,300.27,60.002,1493459103,"201051344000569","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,696437.2,696437.2,3522,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493459172,1916121.00
04/29/2017 05:45,2,0.000,ALERT,212.83,300.27,59.965,1493459103,"201051344000983","219011344069620",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,686907.9,686907.9,3533,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493459174,1916122.00
04/29/2017 05:45,2,0.000,ALERT,212.83,299.67,59.965,1493459103,"201051344001158","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,672544.2,672544.2,3545,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493459176,1916123.00
04/29/2017 05:45,2,0.000,ALERT,213.06,300.27,59.928,1493459103,"201051344000576","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,687151.1,687151.1,3529,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493459178,1916124.00
04/29/2017 05:45,2,0.000,ALERT,212.16,296.36,59.965,1493459103,"274151322000087","219011344069620",0.00,2.50,0,294.56,298.77,0.0,0.0,0.000,882172.9,882172.9,3589,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493459179,1916125.00
04/29/2017 06:00,2,0.000,ALERT,213.29,299.67,59.981,1493460003,"201051344000645","219011344069620",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,686006.7,686006.7,3529,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493460005,1916126.00
04/29/2017 06:00,2,0.000,ALERT,212.16,297.57,60.018,1493460003,"274151322000085","219011344069620",0.00,2.00,0,296.06,299.37,0.0,0.0,0.000,907074.7,907074.7,3513,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493460007,1916127.00
04/29/2017 06:00,2,0.000,ALERT,213.51,299.97,59.981,1493460003,"201051344000633","219011344069620",0.00,1.50,0,296.66,301.47,0.0,0.0,0.000,672241.1,672241.1,3557,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493460009,1916128.00
04/29/2017 06:00,2,0.000,ALERT,213.06,299.97,59.965,1493460003,"201051344000469","219011344069620",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,675227.4,675227.4,3543,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493460010,1916129.00
04/29/2017 06:00,2,0.000,ALERT,212.16,298.47,59.975,1493460003,"201051344000646","219011344069620",0.00,1.00,0,296.36,300.27,0.0,0.0,0.000,668762.6,668762.6,3556,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493460012,1916130.00
04/29/2017 06:00,2,0.000,ALERT,211.93,298.47,59.965,1493460003,"274151322000052","219011344069620",0.00,2.00,0,295.46,299.67,0.0,0.0,0.000,940138.9,940138.9,3521,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493460014,1916131.00
04/29/2017 06:00,2,0.000,ALERT,212.61,298.77,59.975,1493460003,"201051344000585","219011344069620",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,679864.2,679864.2,3556,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493460016,1916132.00
