ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/29/2017 06:00,2,0.000,ALERT,212.61,299.07,60.012,1493460003,"201051344001230","219011344069620",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,673249.5,673249.5,3547,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493460017,1916133.00
04/29/2017 06:00,2,0.000,ALERT,213.06,299.67,59.970,1493460003,"201051344000582","219011344069620",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,663152.7,663152.7,3548,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493460019,1916134.00
04/29/2017 06:00,2,0.000,ALERT,212.16,298.77,59.970,1493460003,"201051344000955","219011344069620",0.00,1.50,0,296.66,300.27,0.0,0.0,0.000,681591.1,681591.1,3557,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493460021,1916135.00
04/29/2017 06:00,2,0.000,ALERT,212.16,297.26,59.965,1493460003,"274151322000094","219011344069620",0.00,1.00,0,295.46,298.77,0.0,0.0,0.000,768055.3,768055.3,3636,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493460023,1916136.00
04/29/2017 06:00,2,0.000,ALERT,212.83,300.57,59.986,1493460003,"201051344000579","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,692821.4,692821.4,3542,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493460025,1916137.00
04/29/2017 06:00,2,0.000,ALERT,212.16,299.07,59.970,1493460003,"201051344000890","219011344069620",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,675469.7,675469.7,3559,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493460026,1916138.00
04/29/2017 06:00,2,0.000,ALERT,212.38,298.47,59.938,1493460003,"201051344000438","219011344069620",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,678247.3,678247.3,3550,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493460028,1916139.00
04/29/2017 06:00,2,0.000,ALERT,212.61,298.17,59.970,1493460003,"201051344000417","219011344069620",0.00,1.50,0,296.36,299.97,0.0,0.0,0.000,636969.8,636969.8,3571,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493460030,1916140.00
04/29/2017 06:00,2,0.000,ALERT,211.93,297.57,59.954,1493460003,"274151322000083","219011344069620",0.00,2.00,0,296.06,299.97,0.0,0.0,0.000,930654.7,930654.7,3520,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493460032,1916141.00
04/29/2017 06:00,2,0.000,ALERT,212.61,297.57,59.928,1493460003,"274151322000076","219011344069620",0.00,2.00,0,296.06,299.67,0.0,0.0,0.000,991998.9,991998.9,3521,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493460034,1916142.00
04/29/2017 06:00,2,0.000,ALERT,212.83,300.57,59.970,1493460003,"201051344000868","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,673767.9,673767.9,3547,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493460035,1916143.00
04/29/2017 06:00,2,0.000,ALERT,211.93,298.77,60.002,1493460003,"274151322000095","219011344069620",0.00,1.00,0,296.96,300.27,0.0,0.0,0.000,982428.7,982428.7,3519,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493460037,1916144.00
04/29/2017 06:00,2,0.000,ALERT,212.61,299.67,59.981,1493460003,"201051344000988","219011344069620",0.00,2.00,0,295.46,301.77,0.0,0.0,0.000,612003.9,612003.9,3565,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493460039,1916145.00
04/29/2017 06:00,2,0.000,ALERT,212.16,297.57,59.959,1493460003,"201051344001025","219011344069620",0.00,0.50,0,295.76,300.87,0.0,0.0,0.000,677540.5,677540.5,3559,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493460041,1916146.00
04/29/2017 06:00,2,0.000,ALERT,212.61,299.97,59.970,1493460003,"201051344000458","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,685968.5,685968.5,3532,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493460043,1916147.00
04/29/2017 06:00,2,0.000,ALERT,213.29,299.97,59.970,1493460003,"201051344000853","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,686457.0,686457.0,3532,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493460044,1916148.00
04/29/2017 06:00,2,0.000,ALERT,212.83,298.77,59.959,1493460003,"201051344000685","219011344069620",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,678407.2,678407.2,3557,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493460046,1916149.00
04/29/2017 06:00,2,0.000,ALERT,212.38,297.87,59.986,1493460003,"201051344000917","219011344069620",0.00,3.00,0,295.46,299.67,0.0,0.0,0.000,675139.6,675139.6,3546,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493460048,1916150.00
04/29/2017 06:00,2,0.000,ALERT,212.61,298.47,59.954,1493460003,"201051344001145","219011344069620",0.00,1.50,0,297.26,300.87,0.0,0.0,0.000,682981.1,682981.1,3539,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493460050,1916151.00
04/29/2017 06:00,2,0.000,ALERT,212.38,297.87,59.959,1493460003,"201051344000651","219011344069620",0.00,0.00,0,296.36,299.97,0.0,0.0,0.000,671413.7,671413.7,3556,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493460052,1916152.00
04/29/2017 06:00,2,0.000,ALERT,211.70,296.96,59.954,1493460003,"274151322000088","219011344069620",0.00,2.50,0,295.46,299.07,0.0,0.0,0.000,891938.8,891938.8,3527,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493460054,1916153.00
04/29/2017 06:00,2,0.000,ALERT,212.83,296.66,59.954,1493460003,"274151322000068","219011344069620",0.00,3.00,0,295.16,298.47,0.0,0.0,0.000,768375.5,768375.5,3649,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493460055,1916154.00
04/29/2017 06:00,2,0.000,ALERT,212.16,298.47,59.917,1493460003,"201051344001135","219011344069620",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,667128.2,667128.2,3552,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493460057,1916155.00
04/29/2017 06:00,2,0.000,ALERT,212.38,300.57,59.954,1493460003,"201051344000594","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,687909.6,687909.6,3546,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493460059,1916156.00
04/29/2017 06:00,2,0.000,ALERT,212.61,298.47,60.007,1493460003,"201051344001203","219011344069620",0.00,1.00,0,296.36,302.07,0.0,0.0,0.000,676003.8,676003.8,3560,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493460061,1916157.00
04/29/2017 06:00,2,0.000,ALERT,211.70,297.87,59.975,1493460003,"274151322000054","219011344069620",0.00,2.50,0,295.76,299.67,0.0,0.0,0.000,910065.2,910065.2,3518,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493460063,1916158.00
04/29/2017 06:00,2,0.000,ALERT,213.06,299.37,59.959,1493460003,"201051344000867","219011344069620",0.00,2.50,0,297.26,302.07,0.0,0.0,0.000,672704.5,672704.5,3557,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493460064,1916159.00
04/29/2017 06:00,2,0.000,ALERT,212.38,298.47,59.959,1493460003,"201051344001093","219011344069620",0.00,2.50,0,296.66,300.27,0.0,0.0,0.000,674858.7,674858.7,3552,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493460066,1916160.00
04/29/2017 06:00,2,0.000,ALERT,212.61,299.67,59.954,1493460003,"201051344000900","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,694098.4,694098.4,3534,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493460068,1916161.00
04/29/2017 06:00,2,0.000,ALERT,213.06,299.07,59.965,1493460003,"201051344000648","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,683440.3,683440.3,3533,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493460070,1916162.00
04/29/2017 06:00,2,0.000,ALERT,212.83,300.27,59.959,1493460003,"201051344000569","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,696437.2,696437.2,3524,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493460072,1916163.00
04/29/2017 06:00,2,0.000,ALERT,212.61,299.67,59.949,1493460003,"201051344000983","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,686907.9,686907.9,3535,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493460074,1916164.00
04/29/2017 06:00,2,0.000,ALERT,212.83,299.67,59.959,1493460003,"201051344001158","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,672544.2,672544.2,3547,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493460075,1916165.00
04/29/2017 06:00,2,0.000,ALERT,213.29,300.27,59.922,1493460003,"201051344000576","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,687151.1,687151.1,3531,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493460077,1916166.00
04/29/2017 06:00,2,0.000,ALERT,211.93,296.36,59.954,1493460003,"274151322000087","219011344069620",0.00,3.00,0,294.56,298.77,0.0,0.0,0.000,882172.9,882172.9,3591,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493460079,1916167.00
04/29/2017 06:15,2,0.000,ALERT,213.06,299.37,60.034,1493460903,"201051344000645","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,686006.7,686006.7,3531,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493460905,1916168.00
04/29/2017 06:15,2,0.000,ALERT,212.16,296.96,59.954,1493460903,"274151322000085","219011344069620",0.00,2.00,0,295.16,299.07,0.0,0.0,0.000,907074.7,907074.7,3515,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493460907,1916169.00
04/29/2017 06:15,2,0.000,ALERT,213.29,298.77,60.002,1493460903,"201051344000633","219011344069620",0.00,1.00,0,295.76,301.17,0.0,0.0,0.000,672241.1,672241.1,3559,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493460909,1916170.00
04/29/2017 06:15,2,0.000,ALERT,212.61,299.37,60.002,1493460903,"201051344000469","219011344069620",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,675227.4,675227.4,3545,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493460910,1916171.00
04/29/2017 06:15,2,0.000,ALERT,211.93,298.17,60.002,1493460903,"201051344000646","219011344069620",0.00,1.00,0,296.36,299.97,0.0,0.0,0.000,668762.6,668762.6,3558,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493460912,1916172.00
04/29/2017 06:15,2,0.000,ALERT,211.93,296.66,60.007,1493460903,"274151322000052","219011344069620",0.00,2.00,0,294.86,299.07,0.0,0.0,0.000,940138.9,940138.9,3523,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493460914,1916173.00
04/29/2017 06:15,2,0.000,ALERT,212.16,298.47,59.996,1493460903,"201051344000585","219011344069620",0.00,1.50,0,296.36,299.97,0.0,0.0,0.000,679864.2,679864.2,3558,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493460916,1916174.00
04/29/2017 06:15,2,0.000,ALERT,212.16,298.77,60.007,1493460903,"201051344001230","219011344069620",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,673249.5,673249.5,3549,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493460918,1916175.00
04/29/2017 06:15,2,0.000,ALERT,212.61,299.07,60.002,1493460903,"201051344000582","219011344069620",0.00,0.50,0,297.57,300.87,0.0,0.0,0.000,663152.7,663152.7,3550,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493460919,1916176.00
04/29/2017 06:15,2,0.000,ALERT,211.70,298.17,60.002,1493460903,"201051344000955","219011344069620",0.00,1.50,0,296.66,299.97,0.0,0.0,0.000,681591.1,681591.1,3559,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493460921,1916177.00
04/29/2017 06:15,2,0.000,ALERT,212.16,296.36,59.991,1493460903,"274151322000094","219011344069620",0.00,1.00,0,294.56,298.17,0.0,0.0,0.000,768055.3,768055.3,3638,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493460923,1916178.00
04/29/2017 06:15,2,0.000,ALERT,212.61,299.97,59.996,1493460903,"201051344000579","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,692821.4,692821.4,3544,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493460925,1916179.00
04/29/2017 06:15,2,0.000,ALERT,211.93,298.77,59.954,1493460903,"201051344000890","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,675469.7,675469.7,3561,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493460927,1916180.00
04/29/2017 06:15,2,0.000,ALERT,212.16,298.17,59.996,1493460903,"201051344000438","219011344069620",0.00,0.50,0,296.96,300.27,0.0,0.0,0.000,678247.3,678247.3,3552,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493460929,1916181.00
04/29/2017 06:15,2,0.000,ALERT,212.38,297.87,59.991,1493460903,"201051344000417","219011344069620",0.00,1.50,0,296.06,299.97,0.0,0.0,0.000,636969.8,636969.8,3573,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493460930,1916182.00
04/29/2017 06:15,2,0.000,ALERT,211.93,296.96,59.986,1493460903,"274151322000083","219011344069620",0.00,2.00,0,295.46,299.37,0.0,0.0,0.000,930654.7,930654.7,3522,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493460932,1916183.00
04/29/2017 06:15,2,0.000,ALERT,212.38,296.96,59.991,1493460903,"274151322000076","219011344069620",0.00,2.00,0,295.16,299.37,0.0,0.0,0.000,991998.9,991998.9,3523,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493460934,1916184.00
04/29/2017 06:15,2,0.000,ALERT,212.38,299.67,59.991,1493460903,"201051344000868","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,673767.9,673767.9,3549,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493460936,1916185.00
04/29/2017 06:15,2,0.000,ALERT,211.93,298.17,59.986,1493460903,"274151322000095","219011344069620",0.00,1.00,0,296.06,299.97,0.0,0.0,0.000,982428.7,982428.7,3521,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493460938,1916186.00
04/29/2017 06:15,2,0.000,ALERT,212.38,298.77,60.002,1493460903,"201051344000988","219011344069620",0.00,2.00,0,294.86,301.47,0.0,0.0,0.000,612003.9,612003.9,3567,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493460940,1916187.00
04/29/2017 06:15,2,0.000,ALERT,211.70,297.26,59.981,1493460903,"201051344001025","219011344069620",0.00,0.50,0,295.76,300.57,0.0,0.0,0.000,677540.5,677540.5,3561,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493460942,1916188.00
04/29/2017 06:15,2,0.000,ALERT,212.38,299.07,59.949,1493460903,"201051344000458","219011344069620",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,685968.5,685968.5,3534,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493460943,1916189.00
04/29/2017 06:15,2,0.000,ALERT,213.06,299.07,59.996,1493460903,"201051344000853","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,686457.0,686457.0,3534,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493460945,1916190.00
04/29/2017 06:15,2,0.000,ALERT,212.38,298.17,60.002,1493460903,"201051344000685","219011344069620",0.00,1.50,0,296.36,299.97,0.0,0.0,0.000,678407.2,678407.2,3559,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493460947,1916191.00
04/29/2017 06:15,2,0.000,ALERT,212.16,297.57,59.996,1493460903,"201051344000917","219011344069620",0.00,2.50,0,295.16,299.37,0.0,0.0,0.000,675139.6,675139.6,3548,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493460949,1916192.00
04/29/2017 06:15,2,0.000,ALERT,212.38,298.47,59.996,1493460903,"201051344001145","219011344069620",0.00,1.50,0,296.96,300.57,0.0,0.0,0.000,682981.1,682981.1,3541,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493460951,1916193.00
04/29/2017 06:15,2,0.000,ALERT,212.16,297.26,59.965,1493460903,"201051344000651","219011344069620",0.00,0.00,0,296.06,299.67,0.0,0.0,0.000,671413.7,671413.7,3558,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493460952,1916194.00
04/29/2017 06:15,2,0.000,ALERT,211.70,296.36,59.986,1493460903,"274151322000088","219011344069620",0.00,2.50,0,294.86,298.47,0.0,0.0,0.000,891938.8,891938.8,3529,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493460954,1916195.00
04/29/2017 06:15,2,0.000,ALERT,212.61,295.76,59.986,1493460903,"274151322000068","219011344069620",0.00,3.00,0,294.56,297.87,0.0,0.0,0.000,768375.5,768375.5,3651,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493460956,1916196.00
04/29/2017 06:15,2,0.000,ALERT,211.70,298.17,60.007,1493460903,"201051344001135","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,667128.2,667128.2,3554,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493460958,1916197.00
04/29/2017 06:15,2,0.000,ALERT,212.16,299.67,59.991,1493460903,"201051344000594","219011344069620",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,687909.6,687909.6,3548,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493460960,1916198.00
04/29/2017 06:15,2,0.000,ALERT,212.16,297.87,59.991,1493460903,"201051344001203","219011344069620",0.00,1.00,0,296.66,301.77,0.0,0.0,0.000,676003.8,676003.8,3562,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493460962,1916199.00
04/29/2017 06:15,2,0.000,ALERT,211.93,297.57,59.986,1493460903,"274151322000054","219011344069620",0.00,2.50,0,295.16,299.07,0.0,0.0,0.000,910065.2,910065.2,3520,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493460964,1916200.00
04/29/2017 06:15,2,0.000,ALERT,212.83,298.47,59.991,1493460903,"201051344000867","219011344069620",0.00,2.50,0,296.66,301.77,0.0,0.0,0.000,672704.5,672704.5,3559,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493460965,1916201.00
04/29/2017 06:15,2,0.000,ALERT,212.16,298.17,59.981,1493460903,"201051344001093","219011344069620",0.00,2.50,0,296.66,299.97,0.0,0.0,0.000,674858.7,674858.7,3554,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493460967,1916202.00
04/29/2017 06:15,2,0.000,ALERT,212.38,299.07,60.002,1493460903,"201051344000900","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,694098.4,694098.4,3536,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493460969,1916203.00
04/29/2017 06:15,2,0.000,ALERT,212.61,298.17,59.986,1493460903,"201051344000648","219011344069620",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,683440.3,683440.3,3535,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493460971,1916204.00
04/29/2017 06:15,2,0.000,ALERT,212.38,299.37,59.991,1493460903,"201051344000569","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,696437.2,696437.2,3526,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493460972,1916205.00
04/29/2017 06:15,2,0.000,ALERT,212.61,299.07,59.996,1493460903,"201051344000983","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,686907.9,686907.9,3537,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493460974,1916206.00
04/29/2017 06:15,2,0.000,ALERT,212.61,298.77,59.991,1493460903,"201051344001158","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,672544.2,672544.2,3549,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493460976,1916207.00
04/29/2017 06:15,2,0.000,ALERT,212.83,299.37,59.970,1493460903,"201051344000576","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,687151.1,687151.1,3533,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493460978,1916208.00
04/29/2017 06:15,2,0.000,ALERT,212.16,295.76,59.986,1493460903,"274151322000087","219011344069620",0.00,2.50,0,293.96,298.17,0.0,0.0,0.000,882172.9,882172.9,3593,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493460980,1916209.00
04/29/2017 06:30,2,0.000,ALERT,213.29,299.97,59.981,1493461803,"201051344000645","219011344069620",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,686006.7,686006.7,3533,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493461805,1916210.00
04/29/2017 06:30,2,0.000,ALERT,212.38,297.57,59.970,1493461803,"274151322000085","219011344069620",0.00,2.00,0,294.56,299.67,0.0,0.0,0.000,907074.7,907074.7,3517,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493461807,1916211.00
04/29/2017 06:30,2,0.000,ALERT,213.51,299.37,59.986,1493461803,"201051344000633","219011344069620",0.00,1.00,0,295.46,300.87,0.0,0.0,0.000,672241.1,672241.1,3561,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493461809,1916212.00
04/29/2017 06:30,2,0.000,ALERT,213.06,299.67,60.007,1493461803,"201051344000469","219011344069620",0.00,0.50,0,296.36,301.17,0.0,0.0,0.000,675227.4,675227.4,3547,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493461811,1916213.00
04/29/2017 06:30,2,0.000,ALERT,212.38,298.77,60.007,1493461803,"201051344000646","219011344069620",0.00,1.00,0,295.76,300.27,0.0,0.0,0.000,668762.6,668762.6,3560,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493461812,1916214.00
04/29/2017 06:30,2,0.000,ALERT,212.16,297.87,59.981,1493461803,"274151322000052","219011344069620",0.00,2.00,0,294.56,300.27,0.0,0.0,0.000,940138.9,940138.9,3525,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493461814,1916215.00
04/29/2017 06:30,2,0.000,ALERT,212.83,299.07,59.970,1493461803,"201051344000585","219011344069620",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,679864.2,679864.2,3560,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493461816,1916216.00
04/29/2017 06:30,2,0.000,ALERT,212.61,299.37,59.986,1493461803,"201051344001230","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,673249.5,673249.5,3551,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493461818,1916217.00
04/29/2017 06:30,2,0.000,ALERT,213.29,299.97,59.996,1493461803,"201051344000582","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,663152.7,663152.7,3552,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493461820,1916218.00
04/29/2017 06:30,2,0.000,ALERT,212.38,299.07,59.944,1493461803,"201051344000955","219011344069620",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,681591.1,681591.1,3561,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493461821,1916219.00
04/29/2017 06:30,2,0.000,ALERT,212.16,297.26,59.970,1493461803,"274151322000094","219011344069620",0.00,1.00,0,294.26,299.07,0.0,0.0,0.000,768055.3,768055.3,3640,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493461823,1916220.00
04/29/2017 06:30,2,0.000,ALERT,212.83,300.27,59.975,1493461803,"201051344000579","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,692821.4,692821.4,3546,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493461825,1916221.00
04/29/2017 06:30,2,0.000,ALERT,212.61,299.37,59.975,1493461803,"201051344000890","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,675469.7,675469.7,3563,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493461827,1916222.00
04/29/2017 06:30,2,0.000,ALERT,212.83,298.47,59.986,1493461803,"201051344000438","219011344069620",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,678247.3,678247.3,3554,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493461829,1916223.00
04/29/2017 06:30,2,0.000,ALERT,213.06,298.17,59.986,1493461803,"201051344000417","219011344069620",0.00,1.00,0,296.06,299.67,0.0,0.0,0.000,636969.8,636969.8,3575,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493461831,1916224.00
04/29/2017 06:30,2,0.000,ALERT,212.38,298.77,59.970,1493461803,"274151322000083","219011344069620",0.00,1.50,0,295.16,300.27,0.0,0.0,0.000,930654.7,930654.7,3524,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493461832,1916225.00
04/29/2017 06:30,2,0.000,ALERT,213.06,297.26,60.002,1493461803,"274151322000076","219011344069620",0.00,2.00,0,294.56,299.97,0.0,0.0,0.000,991998.9,991998.9,3525,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493461834,1916226.00
04/29/2017 06:30,2,0.000,ALERT,212.83,300.27,60.023,1493461803,"201051344000868","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,673767.9,673767.9,3551,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493461836,1916227.00
04/29/2017 06:30,2,0.000,ALERT,212.16,298.77,59.933,1493461803,"274151322000095","219011344069620",0.00,1.00,0,295.76,300.57,0.0,0.0,0.000,982428.7,982428.7,3523,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493461838,1916228.00
04/29/2017 06:30,2,0.000,ALERT,212.61,299.67,59.965,1493461803,"201051344000988","219011344069620",0.00,1.50,0,294.56,301.17,0.0,0.0,0.000,612003.9,612003.9,3569,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493461839,1916229.00
04/29/2017 06:30,2,0.000,ALERT,212.61,297.87,59.981,1493461803,"201051344001025","219011344069620",0.00,0.50,0,295.76,300.87,0.0,0.0,0.000,677540.5,677540.5,3563,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493461841,1916230.00
04/29/2017 06:30,2,0.000,ALERT,212.83,299.67,59.970,1493461803,"201051344000458","219011344069620",0.00,3.30,0,297.26,302.07,0.0,0.0,0.000,685968.5,685968.5,3536,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493461843,1916231.00
04/29/2017 06:30,2,0.000,ALERT,213.29,299.67,59.981,1493461803,"201051344000853","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,686457.0,686457.0,3536,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493461845,1916232.00
04/29/2017 06:30,2,0.000,ALERT,213.06,299.07,59.981,1493461803,"201051344000685","219011344069620",0.00,1.50,0,295.76,300.27,0.0,0.0,0.000,678407.2,678407.2,3561,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493461847,1916233.00
04/29/2017 06:30,2,0.000,ALERT,213.06,298.17,59.970,1493461803,"201051344000917","219011344069620",0.00,2.50,0,294.86,299.97,0.0,0.0,0.000,675139.6,675139.6,3550,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493461848,1916234.00
04/29/2017 06:30,2,0.000,ALERT,213.06,299.07,59.975,1493461803,"201051344001145","219011344069620",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,682981.1,682981.1,3543,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493461850,1916235.00
04/29/2017 06:30,2,0.000,ALERT,213.06,298.17,59.970,1493461803,"201051344000651","219011344069620",0.00,-0.50,0,295.76,299.97,0.0,0.0,0.000,671413.7,671413.7,3560,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493461852,1916236.00
04/29/2017 06:30,2,0.000,ALERT,211.93,297.26,59.959,1493461803,"274151322000088","219011344069620",0.00,2.50,0,294.56,299.37,0.0,0.0,0.000,891938.8,891938.8,3531,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493461854,1916237.00
04/29/2017 06:30,2,0.000,ALERT,212.83,296.96,60.023,1493461803,"274151322000068","219011344069620",0.00,3.00,0,294.26,298.77,0.0,0.0,0.000,768375.5,768375.5,3653,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493461855,1916238.00
04/29/2017 06:30,2,0.000,ALERT,212.61,298.77,59.975,1493461803,"201051344001135","219011344069620",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,667128.2,667128.2,3556,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493461857,1916239.00
04/29/2017 06:30,2,0.000,ALERT,212.61,300.57,59.970,1493461803,"201051344000594","219011344069620",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,687909.6,687909.6,3550,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493461859,1916240.00
04/29/2017 06:30,2,0.000,ALERT,213.06,298.47,59.970,1493461803,"201051344001203","219011344069620",0.00,0.50,0,296.06,302.07,0.0,0.0,0.000,676003.8,676003.8,3564,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493461861,1916241.00
04/29/2017 06:30,2,0.000,ALERT,212.16,297.87,59.965,1493461803,"274151322000054","219011344069620",0.00,2.50,0,294.86,299.97,0.0,0.0,0.000,910065.2,910065.2,3522,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493461863,1916242.00
04/29/2017 06:30,2,0.000,ALERT,213.06,299.37,59.970,1493461803,"201051344000867","219011344069620",0.00,2.50,0,296.36,301.47,0.0,0.0,0.000,672704.5,672704.5,3561,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493461865,1916243.00
04/29/2017 06:30,2,0.000,ALERT,212.83,298.77,59.970,1493461803,"201051344001093","219011344069620",0.00,2.00,0,296.36,300.27,0.0,0.0,0.000,674858.7,674858.7,3556,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493461866,1916244.00
04/29/2017 06:30,2,0.000,ALERT,212.83,299.97,59.917,1493461803,"201051344000900","219011344069620",0.00,2.00,0,296.96,301.47,0.0,0.0,0.000,694098.4,694098.4,3538,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493461868,1916245.00
04/29/2017 06:30,2,0.000,ALERT,213.06,299.07,59.975,1493461803,"201051344000648","219011344069620",0.00,1.00,0,296.36,301.47,0.0,0.0,0.000,683440.3,683440.3,3537,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493461870,1916246.00
04/29/2017 06:30,2,0.000,ALERT,212.83,300.27,59.970,1493461803,"201051344000569","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,696437.2,696437.2,3528,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493461872,1916247.00
04/29/2017 06:30,2,0.000,ALERT,212.83,299.97,59.975,1493461803,"201051344000983","219011344069620",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,686907.9,686907.9,3539,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493461874,1916248.00
04/29/2017 06:30,2,0.000,ALERT,213.06,299.67,59.975,1493461803,"201051344001158","219011344069620",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,672544.2,672544.2,3551,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493461876,1916249.00
04/29/2017 06:30,2,0.000,ALERT,213.29,300.27,59.965,1493461803,"201051344000576","219011344069620",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,687151.1,687151.1,3535,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493461877,1916250.00
04/29/2017 06:30,2,0.000,ALERT,212.16,297.26,59.959,1493461803,"274151322000087","219011344069620",0.00,2.50,0,293.96,299.07,0.0,0.0,0.000,882172.9,882172.9,3595,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493461879,1916251.00
04/29/2017 06:45,2,0.143,ALERT,213.29,300.27,60.023,1493462703,"201051344000645","219011344069620",23.00,2.00,0,297.87,301.77,3.3,1.3,0.000,686006.7,686006.7,3535,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1493462705,1916252.00
04/29/2017 06:45,2,0.070,ALERT,211.93,298.17,59.996,1493462703,"274151322000085","219011344069620",22.88,1.50,0,295.76,299.97,1.6,0.0,0.000,907074.7,907074.7,3519,0,0,0,L,1151911521,0,122.23,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1493462707,1916253.00
04/29/2017 06:45,2,0.160,ALERT,213.51,300.27,60.002,1493462703,"201051344000633","219011344069620",22.19,1.00,0,296.06,301.17,3.6,1.6,0.000,672241.2,672241.2,3563,0,0,0,L,1122011218,0,122.01,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1493462709,1916254.00
04/29/2017 06:45,2,0.188,ALERT,213.06,300.87,60.028,1493462703,"201051344000469","219011344069620",22.62,0.50,0,297.26,301.47,4.3,2.3,0.000,675227.5,675227.5,3549,0,0,0,L,1122011218,0,121.10,122.68,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1493462711,1916255.00
04/29/2017 06:45,2,0.162,ALERT,212.38,299.37,60.007,1493462703,"201051344000646","219011344069620",21.09,0.50,0,296.36,300.27,3.4,1.4,0.000,668762.7,668762.7,3562,0,0,0,L,1122011218,0,122.01,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1493462712,1916256.00
04/29/2017 06:45,2,0.098,ALERT,211.70,297.57,59.996,1493462703,"274151322000052","219011344069620",22.38,2.00,0,295.76,300.27,2.2,0.2,0.000,940138.9,940138.9,3527,0,0,0,L,1151911521,0,121.10,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1493462714,1916257.00
04/29/2017 06:45,2,0.148,ALERT,212.83,299.67,60.023,1493462703,"201051344000585","219011344069620",21.97,1.00,0,296.66,300.57,3.4,1.3,0.000,679864.3,679864.3,3562,0,0,0,L,1122011218,0,121.55,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1493462716,1916258.00
04/29/2017 06:45,2,0.156,ALERT,212.61,299.97,60.012,1493462703,"201051344001230","219011344069620",20.20,1.00,0,297.26,300.87,3.2,1.2,0.000,673249.5,673249.5,3553,0,0,0,L,1122011218,0,122.23,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1493462718,1916259.00
04/29/2017 06:45,2,0.170,ALERT,213.06,300.27,60.018,1493462703,"201051344000582","219011344069620",22.52,0.00,0,298.17,301.47,3.9,1.8,0.000,663152.8,663152.8,3554,0,0,0,L,1122011218,0,122.01,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1493462720,1916260.00
04/29/2017 06:45,2,0.186,ALERT,212.16,299.37,59.975,1493462703,"201051344000955","219011344069620",21.95,1.00,0,296.96,300.57,4.2,2.1,0.000,681591.2,681591.2,3563,0,0,0,L,1122011218,0,121.55,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1493462721,1916261.00
04/29/2017 06:45,2,0.000,ALERT,212.16,297.57,60.002,1493462703,"274151322000094","219011344069620",42.24,1.00,0,296.06,402.77,0.0,0.0,0.000,768055.3,768055.3,3642,0,0,0,L,1151911521,0,121.33,122.68,0002,-1,0,0,0,0,0,0,7,1020,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1493462723,1916262.00
04/29/2017 06:45,2,0.191,ALERT,212.83,301.17,60.007,1493462703,"201051344000579","219011344069620",22.62,1.00,0,298.47,302.37,4.4,2.3,0.000,692821.6,692821.6,3548,0,0,0,L,1122011218,0,121.33,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1493462725,1916263.00
04/29/2017 06:45,2,0.178,ALERT,212.38,299.97,60.028,1493462703,"201051344000890","219011344069620",22.56,1.50,0,296.96,301.47,4.1,2.0,0.000,675469.8,675469.8,3565,0,0,0,L,1122011218,0,122.23,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1493462727,1916264.00
04/29/2017 06:45,2,0.186,ALERT,212.83,299.37,60.002,1493462703,"201051344000438","219011344069620",22.48,0.50,0,296.96,300.87,4.3,2.2,0.000,678247.4,678247.4,3556,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1493462729,1916265.00
04/29/2017 06:45,2,0.205,ALERT,212.83,299.07,60.002,1493462703,"201051344000417","219011344069620",18.98,1.00,0,296.36,299.97,4.0,1.9,0.000,636970.0,636970.0,3577,0,0,0,L,1122011218,0,121.78,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1493462730,1916266.00
04/29/2017 06:45,2,0.072,ALERT,211.93,298.77,59.996,1493462703,"274151322000083","219011344069620",22.50,1.50,0,296.36,300.57,1.6,0.0,0.000,930654.7,930654.7,3526,0,0,0,L,1151911521,0,121.55,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1493462732,1916267.00
04/29/2017 06:45,2,0.074,ALERT,212.61,297.87,60.023,1493462703,"274151322000076","219011344069620",23.26,2.00,0,296.06,300.27,1.8,0.0,0.000,991998.9,991998.9,3527,0,0,0,L,1151911521,0,121.78,122.68,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1493462734,1916268.00
04/29/2017 06:45,2,0.164,ALERT,212.83,301.17,60.012,1493462703,"201051344000868","219011344069620",19.02,1.50,0,298.17,302.68,3.2,1.1,0.000,673768.0,673768.0,3553,0,0,0,L,1122011218,0,121.33,122.68,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1493462736,1916269.00
04/29/2017 06:45,2,0.066,ALERT,211.93,299.07,60.007,1493462703,"274151322000095","219011344069620",22.92,1.00,0,296.96,300.87,1.6,0.0,0.000,982428.7,982428.7,3525,0,0,0,L,1151911521,0,121.78,122.01,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1493462738,1916270.00
04/29/2017 06:45,2,0.143,ALERT,212.61,300.57,60.028,1493462703,"201051344000988","219011344069620",18.21,1.50,0,295.46,301.47,2.6,0.6,0.000,612003.9,612003.9,3571,0,0,0,L,1122011218,0,121.10,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1493462740,1916271.00
04/29/2017 06:45,2,0.154,ALERT,212.38,298.77,59.996,1493462703,"201051344001025","219011344069620",23.26,0.00,0,296.06,300.87,3.6,1.6,0.000,677540.6,677540.6,3565,0,0,0,L,1122011218,0,121.55,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1493462742,1916272.00
04/29/2017 06:45,2,0.168,ALERT,212.83,301.17,60.007,1493462703,"201051344000458","219011344069620",22.74,3.00,0,298.17,302.68,3.9,1.8,0.000,685968.6,685968.6,3538,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1493462744,1916273.00
04/29/2017 06:45,2,0.150,ALERT,213.51,300.87,60.034,1493462703,"201051344000853","219011344069620",21.53,1.50,0,297.87,302.07,3.3,1.2,0.000,686457.1,686457.1,3538,0,0,0,L,1122011218,0,122.23,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1493462745,1916274.00
04/29/2017 06:45,2,0.166,ALERT,213.06,299.37,60.034,1493462703,"201051344000685","219011344069620",21.25,1.00,0,296.66,300.57,3.6,1.5,0.000,678407.3,678407.3,3563,0,0,0,L,1122011218,0,122.91,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1493462747,1916275.00
04/29/2017 06:45,2,0.146,ALERT,212.83,299.07,60.012,1493462703,"201051344000917","219011344069620",21.27,2.50,0,295.76,299.97,3.2,1.1,0.000,675139.7,675139.7,3552,0,0,0,L,1122011218,0,122.01,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1493462749,1916276.00
04/29/2017 06:45,2,0.141,ALERT,212.83,299.97,59.986,1493462703,"201051344001145","219011344069620",21.87,1.00,0,296.96,301.17,3.1,1.1,0.000,682981.2,682981.2,3545,0,0,0,L,1122011218,0,122.01,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1493462751,1916277.00
