ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/29/2017 06:45,2,0.199,ALERT,212.61,298.77,60.012,1493462703,"201051344000651","219011344069620",21.33,-0.50,0,296.36,299.97,4.3,2.2,0.000,671413.8,671413.8,3562,0,0,0,L,1122011218,0,122.46,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1493462752,1916278.00
04/29/2017 06:45,2,0.061,ALERT,211.70,297.57,60.007,1493462703,"274151322000088","219011344069620",22.94,2.00,0,295.76,299.67,1.4,0.0,0.000,891938.8,891938.8,3533,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1493462754,1916279.00
04/29/2017 06:45,2,0.008,ALERT,212.83,297.87,60.012,1493462703,"274151322000068","219011344069620",42.64,3.00,0,295.76,406.67,0.0,0.0,0.000,768375.5,768375.5,3655,0,0,0,L,1151911521,0,122.01,122.91,0002,2,0,0,0,0,0,0,30,1025,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1493462756,1916280.00
04/29/2017 06:45,2,0.145,ALERT,212.38,299.37,60.007,1493462703,"201051344001135","219011344069620",22.92,0.50,0,296.96,301.17,3.4,1.3,0.000,667128.3,667128.3,3558,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1493462758,1916281.00
04/29/2017 06:45,2,0.164,ALERT,212.61,301.47,60.007,1493462703,"201051344000594","219011344069620",23.04,1.00,0,297.57,302.07,3.9,1.8,0.000,687909.7,687909.7,3552,0,0,0,L,1122011218,0,121.33,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1493462760,1916282.00
04/29/2017 06:45,2,0.154,ALERT,212.83,299.07,60.018,1493462703,"201051344001203","219011344069620",22.11,0.50,0,296.96,302.37,3.5,1.4,0.000,676003.9,676003.9,3566,0,0,0,L,1122011218,0,122.46,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1493462761,1916283.00
04/29/2017 06:45,2,0.072,ALERT,212.16,298.17,60.002,1493462703,"274151322000054","219011344069620",23.12,2.50,0,295.76,300.27,1.7,0.0,0.000,910065.2,910065.2,3524,0,0,0,L,1151911521,0,121.78,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1493462763,1916284.00
04/29/2017 06:45,2,0.152,ALERT,213.29,300.27,60.012,1493462703,"201051344000867","219011344069620",23.00,2.00,0,297.26,302.07,3.6,1.5,0.000,672704.6,672704.6,3563,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1493462765,1916285.00
04/29/2017 06:45,2,0.207,ALERT,212.61,299.67,59.970,1493462703,"201051344001093","219011344069620",21.77,2.00,0,296.96,300.57,4.6,2.5,0.000,674858.9,674858.9,3558,0,0,0,L,1122011218,0,122.01,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1493462767,1916286.00
04/29/2017 06:45,2,0.094,ALERT,212.83,300.87,59.996,1493462703,"201051344000900","219011344069620",22.44,1.50,0,297.87,301.77,2.1,0.1,0.000,694098.4,694098.4,3540,0,0,0,L,1122011218,0,121.78,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1493462769,1916287.00
04/29/2017 06:45,2,0.176,ALERT,213.06,300.27,60.007,1493462703,"201051344000648","219011344069620",23.04,0.50,0,297.26,301.77,4.1,2.1,0.000,683440.4,683440.4,3539,0,0,0,L,1122011218,0,121.33,122.68,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1493462771,1916288.00
04/29/2017 06:45,2,0.172,ALERT,213.06,301.47,59.949,1493462703,"201051344000569","219011344069620",23.02,2.00,0,298.47,302.68,4.0,2.0,0.000,696437.4,696437.4,3530,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1493462772,1916289.00
04/29/2017 06:45,2,0.148,ALERT,212.83,300.87,59.996,1493462703,"201051344000983","219011344069620",22.94,2.00,0,298.17,302.37,3.5,1.4,0.000,686908.0,686908.0,3541,0,0,0,L,1122011218,0,121.78,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1493462774,1916290.00
04/29/2017 06:45,2,0.146,ALERT,213.06,300.87,59.996,1493462703,"201051344001158","219011344069620",23.06,0.50,0,297.57,301.47,3.5,1.4,0.000,672544.2,672544.2,3553,0,0,0,L,1122011218,0,121.55,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1493462776,1916291.00
04/29/2017 06:45,2,0.176,ALERT,213.51,301.47,60.002,1493462703,"201051344000576","219011344069620",22.48,2.00,0,298.17,302.07,4.0,2.0,0.000,687151.3,687151.3,3537,0,0,0,L,1122011218,0,121.78,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1493462778,1916292.00
04/29/2017 06:45,2,0.084,ALERT,212.38,298.17,60.012,1493462703,"274151322000087","219011344069620",22.17,2.50,0,294.86,299.37,1.9,0.0,0.000,882172.9,882172.9,3597,0,0,0,L,1151911521,0,122.01,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1493462780,1916293.00
04/29/2017 07:00,2,0.219,ACTIVE,213.51,337.54,59.996,1493463603,"201051344000645","219011344069620",28.84,3.00,0,298.77,350.17,6.4,4.3,0.013,686007.4,686007.4,3537,0,0,0,L,1122011218,0,122.23,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493463604,1916294.00
04/29/2017 07:00,2,0.135,ACTIVE,212.61,337.24,59.986,1493463603,"274151322000085","219011344069620",26.78,3.00,0,296.36,355.28,3.7,1.6,0.013,907074.9,907074.9,3521,0,0,0,L,1151911521,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493463605,1916295.00
04/29/2017 07:00,2,0.252,ACTIVE,213.74,339.34,59.986,1493463603,"201051344000633","219011344069620",27.75,2.00,0,297.26,351.07,7.1,4.9,0.018,672242.0,672242.0,3565,0,0,0,L,1122011218,0,122.46,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493463606,1916296.00
04/29/2017 07:00,2,0.268,ACTIVE,213.29,337.24,59.996,1493463603,"201051344000469","219011344069620",27.79,1.50,0,297.87,350.17,7.6,5.4,0.013,675228.5,675228.5,3551,0,0,0,L,1122011218,0,121.33,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493463607,1916297.00
04/29/2017 07:00,2,0.236,ACTIVE,212.61,336.04,59.949,1493463603,"201051344000646","219011344069620",27.41,1.50,0,296.96,349.86,6.6,4.4,0.013,668763.4,668763.4,3564,0,0,0,L,1122011218,0,122.23,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493463608,1916298.00
04/29/2017 07:00,2,0.162,ACTIVE,212.16,336.04,59.986,1493463603,"274151322000052","219011344069620",27.79,3.30,0,296.36,343.25,4.6,2.5,0.018,940139.2,940139.2,3529,0,0,0,L,1151911521,0,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493463609,1916299.00
04/29/2017 07:00,2,0.213,ACTIVE,213.06,336.64,60.012,1493463603,"201051344000585","219011344069620",29.40,2.00,0,297.26,348.36,6.4,4.2,0.004,679865.0,679865.0,3564,0,0,0,L,1122011218,0,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493463610,1916300.00
04/29/2017 07:00,2,0.238,ACTIVE,212.61,335.14,59.965,1493463603,"201051344001230","219011344069620",24.29,1.50,0,297.87,347.16,5.9,3.8,0.013,673250.1,673250.1,3555,0,0,0,L,1122011218,0,122.23,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493463611,1916301.00
04/29/2017 07:00,2,0.248,ACTIVE,213.29,336.34,60.007,1493463603,"201051344000582","219011344069620",27.47,1.00,0,298.77,345.96,6.9,4.7,0.013,663153.6,663153.6,3556,0,0,0,L,1122011218,0,122.46,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493463612,1916302.00
04/29/2017 07:00,2,0.271,ACTIVE,212.38,335.14,60.002,1493463603,"201051344000955","219011344069620",27.10,1.50,0,297.87,350.77,7.5,5.3,0.009,681592.2,681592.2,3565,0,0,0,L,1122011218,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493463612,1916303.00
04/29/2017 07:00,2,0.072,ALERT,212.38,336.64,60.002,1493463603,"274151322000094","219011344069620",29.10,2.00,0,295.76,414.19,2.1,0.1,0.004,768055.3,768055.3,3644,0,0,0,L,1151911521,0,121.78,122.68,0002,-1,0,0,0,0,0,0,233,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493463614,1916304.00
04/29/2017 07:00,2,0.275,ACTIVE,213.29,337.24,60.007,1493463603,"201051344000579","219011344069620",27.93,2.50,0,299.67,348.96,7.8,5.6,0.013,692822.6,692822.6,3550,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493463615,1916305.00
04/29/2017 07:00,2,0.236,ACTIVE,212.61,334.84,60.002,1493463603,"201051344000890","219011344069620",29.44,2.50,0,298.47,347.76,7.1,4.9,0.009,675470.7,675470.7,3567,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493463616,1916306.00
04/29/2017 07:00,2,0.240,ACTIVE,212.83,335.74,60.007,1493463603,"201051344000438","219011344069620",29.78,1.50,0,298.17,347.16,7.3,5.1,0.009,678248.4,678248.4,3558,0,0,0,L,1122011218,0,122.46,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493463617,1916307.00
04/29/2017 07:00,2,0.215,ACTIVE,213.06,299.07,60.012,1493463603,"201051344000417","219011344069620",21.41,1.00,0,297.26,300.87,4.7,2.6,0.000,636970.6,636970.6,3579,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493463618,1916308.00
04/29/2017 07:00,2,0.139,ACTIVE,212.38,335.74,59.996,1493463603,"274151322000083","219011344069620",27.21,3.00,0,296.96,345.96,3.8,1.8,0.009,930654.9,930654.9,3528,0,0,0,L,1151911521,0,121.78,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493463619,1916309.00
04/29/2017 07:00,2,0.145,ACTIVE,213.06,336.94,59.996,1493463603,"274151322000076","219011344069620",27.79,3.30,0,296.66,347.76,4.1,2.0,0.009,991999.1,991999.1,3529,0,0,0,L,1151911521,0,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493463620,1916310.00
04/29/2017 07:00,2,0.227,ACTIVE,213.06,337.24,59.996,1493463603,"201051344000868","219011344069620",27.63,2.50,0,299.07,357.68,6.3,4.2,0.013,673768.7,673768.7,3555,0,0,0,L,1122011218,0,121.78,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493463621,1916311.00
04/29/2017 07:00,2,0.131,ACTIVE,212.61,335.74,59.970,1493463603,"274151322000095","219011344069620",27.79,2.50,0,297.87,345.36,3.7,1.6,0.009,982428.8,982428.8,3527,0,0,0,L,1151911521,0,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493463622,1916312.00
04/29/2017 07:00,2,0.209,ALERT,212.83,337.84,59.996,1493463603,"201051344000988","219011344069620",18.92,2.50,0,296.36,353.47,4.0,2.0,0.009,612004.2,612004.2,3573,0,0,0,L,1122011218,0,121.33,122.23,0002,-0,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493463623,1916313.00
04/29/2017 07:00,2,0.238,ACTIVE,212.61,334.84,60.007,1493463603,"201051344001025","219011344069620",26.62,1.00,0,297.26,347.46,6.5,4.3,0.013,677541.4,677541.4,3567,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493463624,1916314.00
04/29/2017 07:00,2,0.250,ACTIVE,212.83,336.34,59.970,1493463603,"201051344000458","219011344069620",27.93,3.70,0,299.37,354.67,7.1,4.9,0.013,685969.4,685969.4,3540,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493463625,1916315.00
04/29/2017 07:00,2,0.246,ACTIVE,213.74,338.14,59.991,1493463603,"201051344000853","219011344069620",24.97,2.50,0,299.07,351.67,6.3,4.1,0.013,686457.8,686457.8,3540,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493463626,1916316.00
04/29/2017 07:00,2,0.244,ACTIVE,213.06,336.94,59.996,1493463603,"201051344000685","219011344069620",26.82,2.00,0,297.57,351.37,6.7,4.5,0.009,678408.0,678408.0,3565,0,0,0,L,1122011218,0,122.91,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493463627,1916317.00
04/29/2017 07:00,2,0.229,ACTIVE,212.83,336.34,59.991,1493463603,"201051344000917","219011344069620",25.37,3.00,0,296.36,351.67,5.9,3.8,0.009,675140.2,675140.2,3554,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493463628,1916318.00
04/29/2017 07:00,2,0.211,ACTIVE,213.06,335.74,60.002,1493463603,"201051344001145","219011344069620",26.20,2.00,0,298.17,357.68,5.6,3.5,0.009,682981.7,682981.7,3547,0,0,0,L,1122011218,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493463629,1916319.00
04/29/2017 07:00,2,0.262,ACTIVE,212.83,335.44,59.996,1493463603,"201051344000651","219011344069620",27.31,0.50,0,297.26,348.36,7.3,5.1,0.013,671414.7,671414.7,3564,0,0,0,L,1122011218,0,122.46,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493463630,1916320.00
04/29/2017 07:00,2,0.125,ACTIVE,212.16,335.14,59.991,1493463603,"274151322000088","219011344069620",26.86,3.30,0,296.66,345.06,3.4,1.4,0.004,891938.9,891938.9,3535,0,0,0,L,1151911521,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493463631,1916321.00
04/29/2017 07:00,2,0.092,ALERT,213.06,336.64,59.991,1493463603,"274151322000068","219011344069620",29.32,3.30,0,296.36,419.90,2.8,0.7,0.000,768375.5,768375.5,3657,0,0,0,L,1151911521,0,122.23,122.68,0002,2,0,0,0,0,0,0,205,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493463632,1916322.00
04/29/2017 07:00,2,0.201,ACTIVE,212.38,334.54,59.991,1493463603,"201051344001135","219011344069620",29.74,1.50,0,297.87,347.76,6.1,4.0,0.013,667128.9,667128.9,3560,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493463633,1916323.00
04/29/2017 07:00,2,0.248,ACTIVE,212.83,336.94,60.002,1493463603,"201051344000594","219011344069620",28.05,2.00,0,299.07,350.17,7.0,4.9,0.018,687910.5,687910.5,3554,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493463634,1916324.00
04/29/2017 07:00,2,0.240,ACTIVE,212.83,335.14,60.002,1493463603,"201051344001203","219011344069620",26.60,1.50,0,297.87,353.17,6.5,4.3,0.009,676004.6,676004.6,3568,0,0,0,L,1122011218,0,122.68,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493463635,1916325.00
04/29/2017 07:00,2,0.133,ACTIVE,212.16,336.64,59.981,1493463603,"274151322000054","219011344069620",27.79,3.70,0,297.26,346.26,3.8,1.7,0.018,910065.3,910065.3,3526,0,0,0,L,1151911521,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493463636,1916326.00
04/29/2017 07:00,2,0.230,ACTIVE,213.29,336.34,59.991,1493463603,"201051344000867","219011344069620",27.95,3.30,0,298.47,347.46,6.5,4.4,0.009,672705.3,672705.3,3565,0,0,0,L,1122011218,0,122.01,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493463637,1916327.00
04/29/2017 07:00,2,0.273,ACTIVE,212.83,336.04,59.996,1493463603,"201051344001093","219011344069620",27.23,3.00,0,297.57,349.56,7.5,5.4,0.013,674859.9,674859.9,3560,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493463638,1916328.00
04/29/2017 07:00,2,0.166,ACTIVE,212.83,336.94,59.986,1493463603,"201051344000900","219011344069620",27.35,2.50,0,299.07,350.17,4.6,2.5,0.009,694098.7,694098.7,3542,0,0,0,L,1122011218,0,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493463639,1916329.00
04/29/2017 07:00,2,0.248,ACTIVE,213.29,336.94,59.986,1493463603,"201051344000648","219011344069620",28.65,2.00,0,298.47,349.56,7.2,5.0,0.013,683441.3,683441.3,3541,0,0,0,L,1122011218,0,121.33,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493463640,1916330.00
04/29/2017 07:00,2,0.242,ACTIVE,213.06,336.64,59.996,1493463603,"201051344000569","219011344069620",28.77,3.00,0,299.67,348.96,7.1,4.9,0.013,696438.2,696438.2,3532,0,0,0,L,1122011218,0,121.33,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493463641,1916331.00
04/29/2017 07:00,2,0.227,ACTIVE,213.06,335.74,59.991,1493463603,"201051344000983","219011344069620",27.93,3.00,0,299.67,348.96,6.4,4.3,0.009,686908.7,686908.7,3543,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493463641,1916332.00
04/29/2017 07:00,2,0.223,ACTIVE,213.06,336.64,59.991,1493463603,"201051344001158","219011344069620",28.03,1.50,0,299.07,349.56,6.3,4.2,0.013,672544.9,672544.9,3555,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493463642,1916333.00
04/29/2017 07:00,2,0.266,ACTIVE,213.51,338.14,59.996,1493463603,"201051344000576","219011344069620",26.38,2.50,0,299.37,353.47,7.1,4.9,0.013,687152.1,687152.1,3539,0,0,0,L,1122011218,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493463643,1916334.00
04/29/2017 07:00,2,0.143,ALERT,212.38,336.34,59.991,1493463603,"274151322000087","219011344069620",27.51,3.30,0,296.06,345.06,4.0,1.9,0.000,882173.0,882173.0,3599,0,0,0,L,1151911521,0,122.23,122.23,0002,3,0,0,0,0,0,0,75,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493463645,1916335.00
04/29/2017 07:15,2,0.293,ACTIVE,213.06,337.54,59.996,1493464503,"201051344000645","219011344069620",30.36,3.70,0,323.72,350.47,9.1,6.8,0.035,686008.8,686008.8,3538,0,0,0,L,1122011218,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493464504,1916336.00
04/29/2017 07:15,2,0.219,ACTIVE,212.16,336.04,59.991,1493464503,"274151322000085","219011344069620",28.05,4.00,0,333.33,339.04,6.2,4.0,0.022,907075.6,907075.6,3522,0,0,0,L,1151911521,0,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493464505,1916337.00
04/29/2017 07:15,2,0.316,ACTIVE,213.51,339.65,60.002,1493464503,"201051344000633","219011344069620",30.40,3.00,0,309.89,360.69,9.8,7.6,0.040,672243.6,672243.6,3566,0,0,0,L,1122011218,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493464506,1916338.00
04/29/2017 07:15,2,0.324,ACTIVE,212.83,337.24,60.002,1493464503,"201051344000469","219011344069620",30.06,2.50,0,318.00,351.67,9.9,7.7,0.040,675230.1,675230.1,3552,0,0,0,L,1122011218,0,121.10,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493464507,1916339.00
04/29/2017 07:15,2,0.309,ACTIVE,212.38,336.64,60.007,1493464503,"201051344000646","219011344069620",29.14,2.50,0,312.29,354.97,9.2,6.9,0.031,668764.8,668764.8,3565,0,0,0,L,1122011218,0,122.23,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493464508,1916340.00
04/29/2017 07:15,2,0.248,ACTIVE,211.93,334.84,59.996,1493464503,"274151322000052","219011344069620",28.98,4.00,0,331.83,340.25,7.3,5.1,0.027,940140.1,940140.1,3530,0,0,0,L,1151911521,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493464509,1916341.00
04/29/2017 07:15,2,0.244,ACTIVE,212.83,349.86,59.996,1493464503,"201051344000585","219011344069620",32.42,3.00,0,322.21,351.67,8.1,5.8,0.022,679866.3,679866.3,3565,0,0,0,L,1122011218,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493464510,1916342.00
04/29/2017 07:15,2,0.305,ALERT,212.61,336.04,60.007,1493464503,"201051344001230","219011344069620",30.73,3.00,0,297.26,340.55,9.5,7.2,0.035,673251.4,673251.4,3556,0,0,0,L,1122011218,0,122.23,121.33,0002,-0,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493464511,1916343.00
04/29/2017 07:15,2,0.305,ACTIVE,213.06,336.94,60.007,1493464503,"201051344000582","219011344069620",30.95,2.00,0,318.61,348.66,9.6,7.3,0.035,663155.1,663155.1,3557,0,0,0,L,1122011218,0,122.23,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493464512,1916344.00
04/29/2017 07:15,2,0.354,ACTIVE,212.16,349.56,59.996,1493464503,"201051344000955","219011344069620",32.38,2.50,0,317.40,354.37,11.6,9.3,0.049,681593.9,681593.9,3566,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493464513,1916345.00
04/29/2017 07:15,2,0.137,ACTIVE,211.93,335.44,60.007,1493464503,"274151322000094","219011344069620",30.63,3.00,0,296.06,419.00,4.2,2.2,0.013,768055.6,768055.6,3646,0,0,0,L,1151911521,0,121.78,122.46,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493464514,1916346.00
04/29/2017 07:15,2,0.332,ACTIVE,212.83,337.24,59.996,1493464503,"201051344000579","219011344069620",31.11,3.70,0,330.93,343.55,10.5,8.2,0.040,692824.3,692824.3,3551,0,0,0,L,1122011218,0,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493464515,1916347.00
04/29/2017 07:15,2,0.336,ACTIVE,212.38,348.06,59.981,1493464503,"201051344000890","219011344069620",32.24,3.00,0,314.10,353.47,11.0,8.7,0.040,675472.3,675472.3,3568,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493464516,1916348.00
04/29/2017 07:15,2,0.361,ACTIVE,212.83,337.84,60.012,1493464503,"201051344000438","219011344069620",31.13,2.50,0,320.71,349.26,11.4,9.1,0.044,678250.0,678250.0,3559,0,0,0,L,1122011218,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493464517,1916349.00
04/29/2017 07:15,2,0.377,ALERT,212.83,336.04,59.991,1493464503,"201051344000417","219011344069620",20.67,2.00,0,296.66,339.04,7.9,5.7,0.018,636971.4,636971.4,3580,0,0,0,L,1122011218,0,121.78,121.55,0002,-0,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493464519,1916350.00
04/29/2017 07:15,2,0.221,ACTIVE,212.16,336.04,59.986,1493464503,"274151322000083","219011344069620",28.71,3.70,0,330.33,342.35,6.5,4.3,0.027,930655.6,930655.6,3529,0,0,0,L,1151911521,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493464519,1916351.00
04/29/2017 07:15,2,0.232,ACTIVE,212.61,336.64,59.986,1493464503,"274151322000076","219011344069620",29.58,4.00,0,333.93,339.95,7.0,4.8,0.031,992000.0,992000.0,3530,0,0,0,L,1151911521,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493464520,1916352.00
04/29/2017 07:15,2,0.303,ACTIVE,212.61,336.64,60.002,1493464503,"201051344000868","219011344069620",29.84,3.30,0,319.51,351.97,9.2,6.9,0.035,673770.1,673770.1,3556,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493464521,1916353.00
04/29/2017 07:15,2,0.219,ACTIVE,211.93,336.64,60.023,1493464503,"274151322000095","219011344069620",29.24,3.30,0,332.13,338.74,6.5,4.3,0.031,982429.6,982429.6,3528,0,0,0,L,1151911521,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493464522,1916354.00
04/29/2017 07:15,2,0.297,ACTIVE,212.61,337.84,59.996,1493464503,"201051344000988","219011344069620",19.48,3.30,0,295.76,341.15,5.9,3.8,0.027,612004.9,612004.9,3575,0,0,0,L,1122011218,0,121.10,122.01,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493464523,1916355.00
04/29/2017 07:15,2,0.287,ACTIVE,212.61,345.66,60.002,1493464503,"201051344001025","219011344069620",32.03,2.00,0,323.41,351.97,9.4,7.1,0.031,677542.8,677542.8,3568,0,0,0,L,1122011218,0,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493464524,1916356.00
04/29/2017 07:15,2,0.318,ACTIVE,212.61,336.34,59.991,1493464503,"201051344000458","219011344069620",30.10,4.50,0,324.92,347.16,9.8,7.5,0.035,685971.0,685971.0,3541,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493464525,1916357.00
04/29/2017 07:15,2,0.303,ACTIVE,213.29,338.44,60.002,1493464503,"201051344000853","219011344069620",30.49,3.30,0,318.00,355.58,9.4,7.1,0.035,686459.2,686459.2,3541,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493464526,1916358.00
04/29/2017 07:15,2,0.305,ALERT,212.83,343.25,59.991,1493464503,"201051344000685","219011344069620",31.71,3.00,0,296.66,347.16,9.8,7.6,0.040,678409.5,678409.5,3566,0,0,0,L,1122011218,0,122.68,121.33,0002,0,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493464528,1916359.00
04/29/2017 07:15,2,0.281,ALERT,212.83,337.24,60.002,1493464503,"201051344000917","219011344069620",30.12,3.70,0,296.06,340.55,8.6,6.4,0.031,675141.5,675141.5,3555,0,0,0,L,1122011218,0,122.01,122.01,0002,0,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493464530,1916360.00
04/29/2017 07:15,2,0.277,ALERT,212.83,336.94,60.018,1493464503,"201051344001145","219011344069620",30.06,3.00,0,297.26,341.15,8.5,6.3,0.035,682982.9,682982.9,3548,0,0,0,L,1122011218,0,122.01,121.55,0002,2,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493464531,1916361.00
04/29/2017 07:15,2,0.330,ACTIVE,212.61,336.64,59.991,1493464503,"201051344000651","219011344069620",30.65,1.00,0,317.10,350.77,10.3,8.0,0.040,671416.3,671416.3,3565,0,0,0,L,1122011218,0,122.23,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493464532,1916362.00
04/29/2017 07:15,2,0.217,ACTIVE,211.48,335.44,60.018,1493464503,"274151322000088","219011344069620",27.71,4.50,0,332.13,339.34,6.1,4.0,0.031,891939.6,891939.6,3536,0,0,0,L,1151911521,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493464533,1916363.00
04/29/2017 07:15,2,0.156,ALERT,212.61,336.64,59.996,1493464503,"274151322000068","219011344069620",31.01,4.50,0,296.96,419.60,4.9,2.8,0.018,768375.9,768375.9,3659,0,0,0,L,1151911521,0,122.01,122.46,0002,3,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493464535,1916364.00
04/29/2017 07:15,2,0.234,ACTIVE,212.38,357.68,59.996,1493464503,"201051344001135","219011344069620",33.32,2.50,0,327.62,360.08,7.9,5.7,0.027,667130.2,667130.2,3561,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493464536,1916365.00
04/29/2017 07:15,2,0.307,ACTIVE,212.38,342.05,59.996,1493464503,"201051344000594","219011344069620",31.61,3.00,0,326.42,347.76,9.8,7.6,0.035,687912.1,687912.1,3555,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493464537,1916366.00
04/29/2017 07:15,2,0.322,ACTIVE,212.61,339.04,59.965,1493464503,"201051344001203","219011344069620",31.39,2.50,0,319.21,350.77,10.2,8.0,0.049,676006.0,676006.0,3569,0,0,0,L,1122011218,0,122.46,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493464538,1916367.00
04/29/2017 07:15,2,0.219,ACTIVE,211.93,335.44,59.986,1493464503,"274151322000054","219011344069620",28.15,5.00,0,331.83,339.34,6.2,4.1,0.031,910066.1,910066.1,3527,0,0,0,L,1151911521,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493464539,1916368.00
04/29/2017 07:15,2,0.301,ACTIVE,213.06,336.04,60.028,1493464503,"201051344000867","219011344069620",30.49,3.70,0,317.10,352.87,9.3,7.1,0.031,672706.7,672706.7,3566,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493464540,1916369.00
04/29/2017 07:15,2,0.363,ACTIVE,212.61,348.06,59.996,1493464503,"201051344001093","219011344069620",32.16,3.70,0,309.89,355.88,11.9,9.5,0.044,674861.6,674861.6,3561,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493464541,1916370.00
04/29/2017 07:15,2,0.242,ACTIVE,212.61,336.94,59.986,1493464503,"201051344000900","219011344069620",29.64,3.30,0,319.51,351.37,7.3,5.1,0.035,694099.6,694099.6,3543,0,0,0,L,1122011218,0,121.55,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493464542,1916371.00
04/29/2017 07:15,2,0.336,ACTIVE,213.06,337.24,59.986,1493464503,"201051344000648","219011344069620",29.02,2.50,0,326.42,346.26,9.9,7.6,0.040,683442.9,683442.9,3542,0,0,0,L,1122011218,0,121.10,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493464542,1916372.00
04/29/2017 07:15,2,0.314,ACTIVE,212.83,336.34,60.012,1493464503,"201051344000569","219011344069620",30.49,3.70,0,331.23,342.65,9.8,7.5,0.035,696439.8,696439.8,3533,0,0,0,L,1122011218,0,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493464543,1916373.00
04/29/2017 07:15,2,0.295,ACTIVE,212.83,336.34,59.975,1493464503,"201051344000983","219011344069620",30.26,3.70,0,326.12,345.36,9.1,6.9,0.040,686910.1,686910.1,3544,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493464544,1916374.00
04/29/2017 07:15,2,0.295,ACTIVE,212.83,337.24,59.996,1493464503,"201051344001158","219011344069620",30.40,2.50,0,326.42,346.56,9.1,6.9,0.044,672546.3,672546.3,3556,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493464545,1916375.00
04/29/2017 07:15,2,0.324,ACTIVE,213.29,338.14,59.991,1493464503,"201051344000576","219011344069620",30.20,3.30,0,315.30,355.88,9.9,7.7,0.035,687153.7,687153.7,3540,0,0,0,L,1122011218,0,121.78,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493464546,1916376.00
04/29/2017 07:15,2,0.230,ALERT,212.16,334.54,59.981,1493464503,"274151322000087","219011344069620",28.59,5.50,0,296.06,339.65,6.7,4.6,0.013,882173.8,882173.8,3601,0,0,0,L,1151911521,0,122.23,122.01,0002,3,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493464548,1916377.00
04/29/2017 07:30,2,0.445,ACTIVE,213.29,339.34,59.996,1493465404,"201051344000645","219011344069620",30.20,4.50,0,332.13,346.86,13.6,11.2,0.075,686010.9,686010.9,3539,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493465405,1916378.00
04/29/2017 07:30,2,0.344,ACTIVE,211.70,336.64,59.996,1493465404,"274151322000085","219011344069620",29.54,5.00,0,332.43,340.85,10.3,8.0,0.057,907077.0,907077.0,3523,0,0,0,L,1151911521,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493465406,1916379.00
04/29/2017 07:30,2,0.480,ACTIVE,213.06,345.96,59.996,1493465404,"201051344000633","219011344069620",31.79,3.70,0,331.23,356.78,15.6,13.1,0.093,672246.0,672246.0,3567,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493465407,1916380.00
04/29/2017 07:30,2,0.479,ACTIVE,212.83,339.34,60.007,1493465404,"201051344000469","219011344069620",30.42,3.70,0,330.63,345.36,14.8,12.4,0.080,675232.5,675232.5,3553,0,0,0,L,1122011218,0,121.10,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493465408,1916381.00
04/29/2017 07:30,2,0.459,ACTIVE,212.38,353.77,60.007,1493465404,"201051344000646","219011344069620",32.64,4.00,0,329.43,371.21,15.1,12.7,0.084,668767.1,668767.1,3566,0,0,0,L,1122011218,0,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493465409,1916382.00
04/29/2017 07:30,2,0.377,ACTIVE,211.25,342.65,59.981,1493465404,"274151322000052","219011344069620",31.75,5.50,0,331.83,349.56,12.1,9.8,0.057,940141.9,940141.9,3531,0,0,0,L,1151911521,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493465410,1916383.00
04/29/2017 07:30,2,0.545,ACTIVE,212.61,343.25,59.986,1493465404,"201051344000585","219011344069620",31.47,4.00,0,331.83,362.49,17.4,14.9,0.106,679868.7,679868.7,3566,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493465411,1916384.00
04/29/2017 07:30,2,0.539,ACTIVE,212.38,337.54,59.991,1493465404,"201051344001230","219011344069620",30.67,4.00,0,330.33,366.40,16.8,14.2,0.102,673253.9,673253.9,3558,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493465412,1916385.00
04/29/2017 07:30,2,0.576,ACTIVE,212.83,346.26,59.981,1493465404,"201051344000582","219011344069620",31.83,3.30,0,330.93,361.89,18.6,16.0,0.115,663157.9,663157.9,3558,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493465413,1916386.00
04/29/2017 07:30,2,0.670,ACTIVE,212.16,348.06,59.991,1493465404,"201051344000955","219011344069620",31.95,3.70,0,330.63,361.59,21.7,19.0,0.141,681597.4,681597.4,3567,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493465414,1916387.00
04/29/2017 07:30,2,0.229,ACTIVE,211.70,439.74,59.981,1493465404,"274151322000094","219011344069620",41.93,5.00,0,333.03,442.74,9.7,7.4,0.049,768056.6,768056.6,3647,0,0,0,L,1151911521,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493465414,1916388.00
04/29/2017 07:30,2,0.498,ACTIVE,212.83,353.17,59.986,1493465404,"201051344000579","219011344069620",32.60,5.00,0,332.13,362.79,16.4,14.0,0.084,692827.0,692827.0,3552,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493465415,1916389.00
04/29/2017 07:30,2,0.643,ACTIVE,212.16,350.47,59.986,1493465404,"201051344000890","219011344069620",32.18,4.50,0,330.63,366.40,21.0,18.3,0.133,675475.6,675475.6,3569,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493465416,1916390.00
04/29/2017 07:30,2,0.654,ACTIVE,212.61,346.86,60.018,1493465404,"201051344000438","219011344069620",31.77,3.70,0,331.53,363.39,21.1,18.4,0.128,678253.4,678253.4,3560,0,0,0,L,1122011218,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493465417,1916391.00
04/29/2017 07:30,2,0.689,ACTIVE,212.61,338.44,60.018,1493465404,"201051344000417","219011344069620",20.48,3.00,0,329.73,343.85,14.3,11.9,0.088,636973.6,636973.6,3582,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493465418,1916392.00
04/29/2017 07:30,2,0.334,ACTIVE,211.70,338.44,59.986,1493465404,"274151322000083","219011344069620",31.09,4.50,0,332.43,345.66,10.5,8.2,0.062,930657.1,930657.1,3530,0,0,0,L,1151911521,0,121.55,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493465419,1916393.00
04/29/2017 07:30,2,0.406,ACTIVE,212.38,343.85,59.981,1493465404,"274151322000076","219011344069620",31.61,5.50,0,333.33,353.47,13.1,10.7,0.075,992001.8,992001.8,3531,0,0,0,L,1151911521,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493465420,1916394.00
04/29/2017 07:30,2,0.461,ACTIVE,212.61,339.04,59.991,1493465404,"201051344000868","219011344069620",30.20,4.00,0,330.93,353.17,14.1,11.7,0.071,673772.3,673772.3,3557,0,0,0,L,1122011218,0,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493465421,1916395.00
04/29/2017 07:30,2,0.357,ACTIVE,211.70,339.95,59.986,1493465404,"274151322000095","219011344069620",31.47,4.50,0,331.83,348.06,11.4,9.1,0.057,982431.1,982431.1,3529,0,0,0,L,1151911521,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493465422,1916396.00
04/29/2017 07:30,2,0.434,ACTIVE,212.61,339.04,60.039,1493465404,"201051344000988","219011344069620",20.83,4.00,0,330.33,345.06,9.2,6.9,0.049,612006.2,612006.2,3576,0,0,0,L,1122011218,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493465423,1916397.00
04/29/2017 07:30,2,0.600,ACTIVE,212.38,342.95,59.996,1493465404,"201051344001025","219011344069620",31.53,3.30,0,330.93,358.58,19.2,16.6,0.124,677545.7,677545.7,3569,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493465424,1916398.00
04/29/2017 07:30,2,0.453,ACTIVE,212.61,338.44,60.002,1493465404,"201051344000458","219011344069620",30.02,6.00,0,331.23,346.26,13.8,11.4,0.071,685973.2,685973.2,3542,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493465425,1916399.00
04/29/2017 07:30,2,0.408,ACTIVE,213.29,344.76,59.986,1493465404,"201051344000853","219011344069620",31.81,4.50,0,332.43,352.57,13.2,10.8,0.071,686461.4,686461.4,3542,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493465426,1916400.00
04/29/2017 07:30,2,0.582,ACTIVE,212.83,349.26,59.996,1493465404,"201051344000685","219011344069620",32.08,3.70,0,332.73,367.60,18.9,16.3,0.119,678412.2,678412.2,3568,0,0,0,L,1122011218,0,122.68,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493465426,1916401.00
04/29/2017 07:30,2,0.453,ACTIVE,212.61,359.48,59.986,1493465404,"201051344000917","219011344069620",33.24,5.00,0,329.73,365.49,15.3,12.8,0.088,675143.6,675143.6,3557,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493465427,1916402.00
04/29/2017 07:30,2,0.471,ACTIVE,212.61,339.04,59.996,1493465404,"201051344001145","219011344069620",30.73,3.70,0,331.53,364.59,14.7,12.2,0.088,682985.1,682985.1,3550,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493465428,1916403.00
04/29/2017 07:30,2,0.621,ACTIVE,212.61,342.95,59.996,1493465404,"201051344000651","219011344069620",31.41,2.50,0,331.23,359.48,19.8,17.2,0.124,671419.4,671419.4,3566,0,0,0,L,1122011218,0,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493465429,1916404.00
04/29/2017 07:30,2,0.383,ACTIVE,211.48,335.14,59.986,1493465404,"274151322000088","219011344069620",30.65,5.50,0,330.93,341.15,11.9,9.6,0.062,891941.2,891941.2,3537,0,0,0,L,1151911521,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493465430,1916405.00
04/29/2017 07:30,2,0.262,ACTIVE,212.38,428.91,60.002,1493465404,"274151322000068","219011344069620",40.59,7.00,0,334.24,440.64,10.7,8.4,0.044,768377.2,768377.2,3661,0,0,0,L,1151911521,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493465431,1916406.00
04/29/2017 07:30,2,0.244,ACTIVE,212.16,376.92,59.991,1493465404,"201051344001135","219011344069620",35.29,3.70,0,330.63,379.32,8.8,6.6,0.027,667131.7,667131.7,3562,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493465432,1916407.00
04/29/2017 07:30,2,0.498,ACTIVE,212.38,343.55,59.991,1493465404,"201051344000594","219011344069620",31.59,4.00,0,331.83,361.59,15.9,13.5,0.084,687914.6,687914.6,3556,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493465433,1916408.00
04/29/2017 07:30,2,0.615,ACTIVE,212.83,348.96,59.970,1493465404,"201051344001203","219011344069620",32.14,3.30,0,331.53,363.09,20.1,17.5,0.137,676009.1,676009.1,3570,0,0,0,L,1122011218,0,122.68,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493465434,1916409.00
04/29/2017 07:30,2,0.350,ACTIVE,211.48,336.94,59.991,1493465404,"274151322000054","219011344069620",29.50,6.30,0,331.23,340.85,10.5,8.2,0.062,910067.6,910067.6,3528,0,0,0,L,1151911521,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493465435,1916410.00
04/29/2017 07:30,2,0.482,ACTIVE,212.83,339.65,59.996,1493465404,"201051344000867","219011344069620",21.69,5.00,0,330.93,354.37,10.9,8.6,0.071,672709.0,672709.0,3567,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493465436,1916411.00
04/29/2017 07:30,2,0.609,ACTIVE,212.61,358.88,59.986,1493465404,"201051344001093","219011344069620",33.12,4.50,0,331.53,370.30,20.4,17.8,0.119,674864.7,674864.7,3562,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493465437,1916412.00
04/29/2017 07:30,2,0.396,ACTIVE,212.61,339.04,59.996,1493465404,"201051344000900","219011344069620",30.10,4.00,0,330.93,344.45,12.1,9.7,0.080,694101.4,694101.4,3544,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493465438,1916413.00
04/29/2017 07:30,2,0.443,ACTIVE,212.61,338.74,59.996,1493465404,"201051344000648","219011344069620",30.75,3.30,0,331.83,351.37,13.8,11.4,0.071,683445.2,683445.2,3543,0,0,0,L,1122011218,0,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493465439,1916414.00
04/29/2017 07:30,2,0.451,ACTIVE,212.83,339.34,59.996,1493465404,"201051344000569","219011344069620",30.51,5.00,0,330.93,351.37,13.9,11.5,0.071,696442.0,696442.0,3534,0,0,0,L,1122011218,0,120.88,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493465440,1916415.00
04/29/2017 07:30,2,0.436,ACTIVE,212.61,338.44,60.002,1493465404,"201051344000983","219011344069620",29.76,4.50,0,330.63,345.96,13.2,10.8,0.075,686912.1,686912.1,3545,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493465441,1916416.00
04/29/2017 07:30,2,0.453,ACTIVE,212.83,348.96,59.996,1493465404,"201051344001158","219011344069620",32.18,3.70,0,330.93,358.58,14.8,12.4,0.084,672548.6,672548.6,3557,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493465442,1916417.00
04/29/2017 07:30,2,0.480,ACTIVE,213.29,340.85,60.002,1493465404,"201051344000576","219011344069620",29.62,3.70,0,330.63,345.36,14.4,12.0,0.071,687156.0,687156.0,3541,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493465443,1916418.00
04/29/2017 07:30,2,0.363,ACTIVE,211.48,337.24,59.996,1493465404,"274151322000087","219011344069620",31.03,6.70,0,331.53,343.25,11.4,9.1,0.053,882175.4,882175.4,3603,0,0,0,L,1151911521,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493465444,1916419.00
04/29/2017 07:45,2,0.744,ACTIVE,213.29,342.35,60.002,1493466303,"201051344000645","219011344069620",31.11,5.50,0,332.73,354.07,23.5,20.7,0.164,686014.8,686014.8,3540,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493466304,1916420.00
04/29/2017 07:45,2,0.648,ACTIVE,211.93,342.05,59.996,1493466303,"274151322000085","219011344069620",31.41,6.30,0,329.73,348.66,20.6,18.0,0.128,907080.1,907080.1,3524,0,0,0,L,1151911521,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493466305,1916421.00
