ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/29/2017 07:45,2,0.793,ACTIVE,213.51,353.77,59.954,1493466303,"201051344000633","219011344069620",32.28,5.00,0,333.33,368.50,26.0,23.2,0.186,672250.5,672250.5,3568,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493466306,1916422.00
04/29/2017 07:45,2,0.760,ACTIVE,213.06,350.17,59.996,1493466303,"201051344000469","219011344069620",31.97,5.00,0,330.33,364.29,24.6,21.8,0.172,675236.7,675236.7,3554,0,0,0,L,1122011218,0,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493466307,1916423.00
04/29/2017 07:45,2,0.926,ACTIVE,212.61,357.68,59.996,1493466303,"201051344000646","219011344069620",32.62,5.50,0,331.83,373.61,30.6,27.6,0.239,668772.1,668772.1,3567,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493466308,1916424.00
04/29/2017 07:45,2,0.703,ACTIVE,211.48,358.28,59.996,1493466303,"274151322000052","219011344069620",32.92,7.00,0,332.13,366.10,23.4,20.7,0.150,940145.6,940145.6,3532,0,0,0,L,1151911521,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493466308,1916425.00
04/29/2017 07:45,2,0.900,ACTIVE,213.06,345.66,60.028,1493466303,"201051344000585","219011344069620",31.41,6.30,0,331.83,363.69,28.7,25.8,0.212,679873.8,679873.8,3567,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493466309,1916426.00
04/29/2017 07:45,2,0.869,ACTIVE,212.61,360.69,59.996,1493466303,"201051344001230","219011344069620",32.98,6.70,0,328.82,375.11,29.1,26.1,0.217,673258.9,673258.9,3559,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493466310,1916427.00
04/29/2017 07:45,2,0.900,ACTIVE,213.29,355.28,59.991,1493466303,"201051344000582","219011344069620",32.38,4.50,0,332.43,369.40,29.6,26.6,0.212,663163.1,663163.1,3559,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493466311,1916428.00
04/29/2017 07:45,2,0.949,ACTIVE,212.38,362.19,59.944,1493466303,"201051344000955","219011344069620",33.10,6.00,0,330.03,375.71,31.9,28.8,0.239,681603.4,681603.4,3568,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493466312,1916429.00
04/29/2017 07:45,2,0.486,ACTIVE,211.70,442.14,59.986,1493466303,"274151322000094","219011344069620",41.91,7.00,0,333.33,457.77,20.7,18.0,0.128,768059.7,768059.7,3648,0,0,0,L,1151911521,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493466313,1916430.00
04/29/2017 07:45,2,0.805,ACTIVE,213.06,357.98,59.991,1493466303,"201051344000579","219011344069620",32.82,6.30,0,332.43,370.00,26.8,23.9,0.181,692831.6,692831.6,3553,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493466314,1916431.00
04/29/2017 07:45,2,0.994,ACTIVE,212.61,356.48,59.975,1493466303,"201051344000890","219011344069620",32.50,6.30,0,331.23,370.00,32.9,29.8,0.234,675481.5,675481.5,3570,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493466315,1916432.00
04/29/2017 07:45,2,0.961,ACTIVE,212.83,360.69,59.986,1493466303,"201051344000438","219011344069620",32.94,5.00,0,331.23,374.51,32.0,29.0,0.230,678259.3,678259.3,3561,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493466316,1916433.00
04/29/2017 07:45,2,1.066,ACTIVE,212.83,341.75,59.986,1493466303,"201051344000417","219011344069620",20.54,5.00,0,330.33,350.77,22.2,19.6,0.159,636977.5,636977.5,3583,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493466317,1916434.00
04/29/2017 07:45,2,0.598,ACTIVE,211.70,358.28,59.991,1493466303,"274151322000083","219011344069620",33.10,6.00,0,333.03,367.30,19.9,17.3,0.128,930660.2,930660.2,3531,0,0,0,L,1151911521,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493466317,1916435.00
04/29/2017 07:45,2,0.803,ACTIVE,212.38,358.88,59.996,1493466303,"274151322000076","219011344069620",33.16,7.30,0,330.93,369.40,26.9,24.1,0.172,992006.0,992006.0,3532,0,0,0,L,1151911521,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493466318,1916436.00
04/29/2017 07:45,2,0.773,ACTIVE,212.83,341.75,60.018,1493466303,"201051344000868","219011344069620",30.85,4.50,0,331.83,355.58,24.2,21.4,0.172,673776.3,673776.3,3558,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493466319,1916437.00
04/29/2017 07:45,2,0.695,ACTIVE,211.93,360.69,59.975,1493466303,"274151322000095","219011344069620",33.30,6.00,0,332.73,370.00,23.5,20.7,0.150,982434.8,982434.8,3530,0,0,0,L,1151911521,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493466320,1916438.00
04/29/2017 07:45,2,0.764,ACTIVE,212.83,341.75,59.986,1493466303,"201051344000988","219011344069620",20.44,5.50,0,330.63,348.96,15.8,13.3,0.106,612008.6,612008.6,3577,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493466321,1916439.00
04/29/2017 07:45,2,0.938,ACTIVE,212.61,353.47,59.981,1493466303,"201051344001025","219011344069620",32.20,5.00,0,331.23,369.10,30.7,27.7,0.225,677551.2,677551.2,3570,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493466322,1916440.00
04/29/2017 07:45,2,0.721,ACTIVE,212.83,341.45,59.949,1493466303,"201051344000458","219011344069620",31.15,6.70,0,332.13,354.37,22.8,20.1,0.159,685977.0,685977.0,3543,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493466323,1916441.00
04/29/2017 07:45,2,0.707,ACTIVE,213.51,345.66,59.991,1493466303,"201051344000853","219011344069620",31.61,5.50,0,333.93,359.78,22.6,19.9,0.159,686465.1,686465.1,3543,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493466324,1916442.00
04/29/2017 07:45,2,0.908,ACTIVE,213.06,357.38,59.981,1493466303,"201051344000685","219011344069620",32.62,5.50,0,332.43,371.21,30.0,27.0,0.234,678417.6,678417.6,3569,0,0,0,L,1122011218,0,122.68,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493466325,1916443.00
04/29/2017 07:45,2,0.803,ACTIVE,213.06,357.98,59.996,1493466303,"201051344000917","219011344069620",32.78,6.70,0,332.13,371.21,26.7,23.8,0.186,675148.1,675148.1,3558,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493466326,1916444.00
04/29/2017 07:45,2,0.771,ACTIVE,213.06,362.79,59.996,1493466303,"201051344001145","219011344069620",33.38,5.50,0,331.23,375.11,26.1,23.3,0.186,682989.5,682989.5,3551,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493466326,1916445.00
04/29/2017 07:45,2,0.969,ACTIVE,212.83,352.27,59.991,1493466303,"201051344000651","219011344069620",32.12,4.00,0,331.83,367.60,31.6,28.5,0.230,671425.0,671425.0,3567,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493466327,1916446.00
04/29/2017 07:45,2,0.744,ACTIVE,211.48,352.87,59.981,1493466303,"274151322000088","219011344069620",32.30,7.00,0,331.83,360.69,24.4,21.6,0.159,891945.0,891945.0,3538,0,0,0,L,1151911521,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493466328,1916447.00
04/29/2017 07:45,2,0.465,ACTIVE,212.61,448.45,59.991,1493466303,"274151322000068","219011344069620",42.62,9.30,0,333.93,467.99,20.0,17.4,0.110,768380.4,768380.4,3662,0,0,0,L,1151911521,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493466329,1916448.00
04/29/2017 07:45,2,0.949,ACTIVE,212.61,352.27,60.012,1493466303,"201051344001135","219011344069620",32.07,5.50,0,332.13,397.05,30.9,27.9,0.234,667137.2,667137.2,3563,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493466330,1916449.00
04/29/2017 07:45,2,0.814,ACTIVE,212.61,352.27,59.986,1493466303,"201051344000594","219011344069620",32.10,5.50,0,331.53,370.30,26.5,23.7,0.181,687919.1,687919.1,3557,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493466331,1916450.00
04/29/2017 07:45,2,0.969,ACTIVE,212.83,354.37,59.986,1493466303,"201051344001203","219011344069620",32.36,5.00,0,332.13,369.40,31.8,28.7,0.243,676014.8,676014.8,3571,0,0,0,L,1122011218,0,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493466332,1916451.00
04/29/2017 07:45,2,0.678,ACTIVE,211.48,340.55,59.975,1493466303,"274151322000054","219011344069620",30.65,7.70,0,328.52,348.06,21.1,18.5,0.124,910070.8,910070.8,3529,0,0,0,L,1151911521,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493466333,1916452.00
04/29/2017 07:45,2,0.781,ACTIVE,213.06,344.45,59.986,1493466303,"201051344000867","219011344069620",31.47,6.00,0,329.43,360.08,24.9,22.1,0.177,672713.2,672713.2,3568,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493466334,1916453.00
04/29/2017 07:45,2,1.004,ACTIVE,212.83,351.67,59.981,1493466303,"201051344001093","219011344069620",31.97,6.30,0,332.13,370.60,32.6,29.5,0.234,674870.6,674870.6,3563,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493466335,1916454.00
04/29/2017 07:45,2,0.703,ACTIVE,212.83,344.45,59.981,1493466303,"201051344000900","219011344069620",31.35,5.00,0,331.23,359.78,22.4,19.7,0.172,694104.9,694104.9,3545,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493466336,1916455.00
04/29/2017 07:45,2,0.762,ACTIVE,213.06,342.65,59.975,1493466303,"201051344000648","219011344069620",31.21,4.00,0,332.13,360.08,24.1,21.3,0.168,683449.1,683449.1,3544,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493466337,1916456.00
04/29/2017 07:45,2,0.746,ACTIVE,213.06,342.35,59.981,1493466303,"201051344000569","219011344069620",30.73,6.00,0,332.43,356.48,23.2,20.5,0.164,696445.9,696445.9,3535,0,0,0,L,1122011218,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493466337,1916457.00
04/29/2017 07:45,2,0.719,ACTIVE,212.83,341.75,59.981,1493466303,"201051344000983","219011344069620",30.95,6.00,0,330.93,357.08,22.6,19.8,0.164,686915.8,686915.8,3546,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493466338,1916458.00
04/29/2017 07:45,2,0.781,ACTIVE,213.06,348.96,59.981,1493466303,"201051344001158","219011344069620",31.91,5.50,0,333.03,366.70,25.2,22.4,0.186,672552.8,672552.8,3558,0,0,0,L,1122011218,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493466339,1916459.00
04/29/2017 07:45,2,0.748,ACTIVE,213.51,346.86,59.975,1493466303,"201051344000576","219011344069620",31.69,4.50,0,332.73,355.28,24.1,21.3,0.168,687160.1,687160.1,3542,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493466340,1916460.00
04/29/2017 07:45,2,0.660,ACTIVE,211.70,353.47,59.970,1493466303,"274151322000087","219011344069620",32.64,9.00,0,332.73,362.79,21.8,19.1,0.119,882178.8,882178.8,3604,0,0,0,L,1151911521,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493466341,1916461.00
04/29/2017 08:00,2,1.180,ACTIVE,213.51,347.16,59.996,1493467203,"201051344000645","219011344069620",31.33,6.70,0,333.63,365.49,37.5,34.3,0.287,686021.6,686021.6,3541,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493467204,1916462.00
04/29/2017 08:00,2,1.057,ACTIVE,211.70,342.35,60.002,1493467203,"274151322000085","219011344069620",30.79,7.70,0,329.13,353.77,32.9,29.9,0.217,907086.1,907086.1,3525,0,0,0,L,1151911521,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493467205,1916463.00
04/29/2017 08:00,2,1.170,ACTIVE,213.51,348.96,60.002,1493467203,"201051344000633","219011344069620",31.53,6.30,0,333.63,369.70,37.4,34.2,0.301,672257.6,672257.6,3569,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493467206,1916464.00
04/29/2017 08:00,2,1.211,ACTIVE,213.29,349.26,60.034,1493467203,"201051344000469","219011344069620",31.53,6.30,0,333.33,369.40,38.7,35.5,0.309,675243.8,675243.8,3555,0,0,0,L,1122011218,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493467206,1916465.00
04/29/2017 08:00,2,1.186,ACTIVE,212.83,345.96,59.986,1493467203,"201051344000646","219011344069620",30.95,7.30,0,333.33,376.62,37.2,34.0,0.296,668780.0,668780.0,3568,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493467208,1916466.00
04/29/2017 08:00,2,1.104,ACTIVE,211.48,342.65,59.991,1493467203,"274151322000052","219011344069620",31.29,9.00,0,329.13,368.20,35.0,31.9,0.243,940152.2,940152.2,3533,0,0,0,L,1151911521,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493467208,1916467.00
04/29/2017 08:00,2,1.086,ACTIVE,213.29,348.96,60.007,1493467203,"201051344000585","219011344069620",31.61,8.50,0,332.73,375.11,34.8,31.7,0.265,679881.3,679881.3,3568,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493467209,1916468.00
04/29/2017 08:00,2,1.229,ACTIVE,212.83,346.56,60.007,1493467203,"201051344001230","219011344069620",31.21,9.30,0,333.03,373.61,38.9,35.6,0.309,673266.6,673266.6,3560,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493467210,1916469.00
04/29/2017 08:00,2,1.164,ACTIVE,213.51,346.86,59.996,1493467203,"201051344000582","219011344069620",31.27,6.70,0,334.54,375.11,36.9,33.7,0.283,663170.8,663170.8,3560,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493467212,1916470.00
04/29/2017 08:00,2,1.287,ACTIVE,212.61,348.66,60.023,1493467203,"201051344000955","219011344069620",31.45,7.30,0,333.03,378.12,41.0,37.6,0.323,681611.6,681611.6,3569,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493467213,1916471.00
04/29/2017 08:00,2,0.738,ACTIVE,211.70,434.33,59.996,1493467203,"274151322000094","219011344069620",40.73,9.30,0,330.03,460.78,30.4,27.4,0.199,768065.4,768065.4,3649,0,0,0,L,1151911521,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493467214,1916472.00
04/29/2017 08:00,2,1.182,ACTIVE,213.51,349.86,59.996,1493467203,"201051344000579","219011344069620",31.65,7.70,0,333.63,369.70,38.0,34.7,0.287,692838.8,692838.8,3554,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493467215,1916473.00
04/29/2017 08:00,2,1.258,ACTIVE,212.83,349.56,59.949,1493467203,"201051344000890","219011344069620",31.63,8.50,0,332.73,376.62,40.3,37.0,0.305,675489.8,675489.8,3571,0,0,0,L,1122011218,0,122.23,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493467216,1916474.00
04/29/2017 08:00,2,1.234,ACTIVE,213.06,351.67,60.012,1493467203,"201051344000438","219011344069620",31.81,7.30,0,332.13,380.52,39.8,36.5,0.309,678267.5,678267.5,3562,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493467217,1916475.00
04/29/2017 08:00,2,1.246,ACTIVE,213.06,343.25,60.002,1493467203,"201051344000417","219011344069620",20.63,7.00,0,331.83,353.47,26.0,23.2,0.199,636982.9,636982.9,3584,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493467217,1916476.00
04/29/2017 08:00,2,0.973,ACTIVE,211.48,348.96,59.996,1493467203,"274151322000083","219011344069620",31.71,7.30,0,329.13,367.60,31.3,28.3,0.208,930665.9,930665.9,3532,0,0,0,L,1151911521,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493467218,1916477.00
04/29/2017 08:00,2,1.133,ACTIVE,212.38,358.28,59.986,1493467203,"274151322000076","219011344069620",32.14,9.30,0,332.73,372.41,36.9,33.7,0.256,992013.4,992013.4,3533,0,0,0,L,1151911521,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493467219,1916478.00
04/29/2017 08:00,2,1.197,ACTIVE,213.06,346.86,60.007,1493467203,"201051344000868","219011344069620",31.33,6.30,0,331.23,367.60,38.0,34.8,0.292,673783.2,673783.2,3559,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493467220,1916479.00
04/29/2017 08:00,2,1.037,ACTIVE,211.70,352.27,59.991,1493467203,"274151322000095","219011344069620",31.85,7.70,0,329.73,373.61,33.5,30.4,0.217,982441.3,982441.3,3531,0,0,0,L,1151911521,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493467221,1916480.00
04/29/2017 08:00,2,1.217,ACTIVE,213.06,345.36,59.959,1493467203,"201051344000988","219011344069620",20.46,7.00,0,331.83,355.88,25.2,22.4,0.199,612013.0,612013.0,3578,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493467222,1916481.00
04/29/2017 08:00,2,1.172,ACTIVE,213.06,348.06,60.007,1493467203,"201051344001025","219011344069620",31.49,7.30,0,332.73,374.21,37.4,34.2,0.292,677559.1,677559.1,3571,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493467223,1916482.00
04/29/2017 08:00,2,1.152,ACTIVE,213.06,345.96,59.996,1493467203,"201051344000458","219011344069620",30.87,7.70,0,332.43,365.19,36.0,32.9,0.287,685983.5,685983.5,3544,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493467224,1916483.00
04/29/2017 08:00,2,1.133,ACTIVE,213.74,350.47,60.002,1493467203,"201051344000853","219011344069620",31.79,6.70,0,335.14,365.19,36.5,33.3,0.287,686471.7,686471.7,3544,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493467225,1916484.00
04/29/2017 08:00,2,1.191,ACTIVE,213.06,347.46,59.996,1493467203,"201051344000685","219011344069620",31.33,7.30,0,334.24,376.01,37.8,34.6,0.305,678425.3,678425.3,3570,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493467226,1916485.00
04/29/2017 08:00,2,1.164,ACTIVE,213.06,346.56,60.002,1493467203,"201051344000917","219011344069620",30.97,8.00,0,333.93,371.51,36.6,33.4,0.283,675155.3,675155.3,3559,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493467226,1916486.00
04/29/2017 08:00,2,1.133,ACTIVE,213.06,350.17,59.996,1493467203,"201051344001145","219011344069620",31.79,7.70,0,333.93,376.31,36.5,33.3,0.274,682996.6,682996.6,3552,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493467227,1916487.00
04/29/2017 08:00,2,1.199,ACTIVE,213.06,347.76,60.002,1493467203,"201051344000651","219011344069620",31.39,6.30,0,333.63,378.12,38.2,34.9,0.296,671433.0,671433.0,3568,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493467228,1916488.00
04/29/2017 08:00,2,1.086,ACTIVE,211.25,341.45,60.023,1493467203,"274151322000088","219011344069620",31.03,8.50,0,329.43,377.22,34.1,31.0,0.225,891951.6,891951.6,3539,0,0,0,L,1151911521,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493467229,1916489.00
04/29/2017 08:00,2,0.736,ACTIVE,212.38,442.14,59.996,1493467203,"274151322000068","219011344069620",41.39,12.00,0,330.63,472.50,30.9,27.9,0.190,768386.1,768386.1,3663,0,0,0,L,1151911521,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493467230,1916490.00
04/29/2017 08:00,2,1.184,ACTIVE,212.83,346.26,60.002,1493467203,"201051344001135","219011344069620",31.29,7.30,0,333.33,378.12,37.5,34.3,0.292,667144.9,667144.9,3564,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493467231,1916491.00
04/29/2017 08:00,2,1.197,ACTIVE,212.61,347.46,60.039,1493467203,"201051344000594","219011344069620",31.31,6.70,0,332.43,369.10,38.0,34.8,0.287,687926.3,687926.3,3558,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493467232,1916492.00
04/29/2017 08:00,2,1.230,ACTIVE,213.29,349.26,59.991,1493467203,"201051344001203","219011344069620",31.59,7.00,0,334.24,375.71,39.4,36.1,0.314,676022.9,676022.9,3572,0,0,0,L,1122011218,0,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493467233,1916493.00
04/29/2017 08:00,2,1.053,ACTIVE,211.93,343.25,60.007,1493467203,"274151322000054","219011344069620",31.19,9.70,0,328.52,356.18,33.2,30.1,0.212,910076.8,910076.8,3530,0,0,0,L,1151911521,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493467234,1916494.00
04/29/2017 08:00,2,1.197,ACTIVE,213.29,347.46,59.996,1493467203,"201051344000867","219011344069620",31.39,7.30,0,333.03,366.40,38.1,34.8,0.292,672720.3,672720.3,3569,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493467235,1916495.00
04/29/2017 08:00,2,1.355,ACTIVE,213.06,349.26,59.996,1493467203,"201051344001093","219011344069620",31.37,8.00,0,331.53,371.51,43.1,39.7,0.323,674879.1,674879.1,3564,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493467236,1916496.00
04/29/2017 08:00,2,1.146,ACTIVE,213.06,350.77,60.002,1493467203,"201051344000900","219011344069620",31.67,6.00,0,334.24,367.60,36.9,33.6,0.296,694111.5,694111.5,3546,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493467236,1916497.00
04/29/2017 08:00,2,1.189,ACTIVE,213.29,346.56,59.996,1493467203,"201051344000648","219011344069620",31.19,5.50,0,332.73,367.60,37.6,34.4,0.292,683456.0,683456.0,3545,0,0,0,L,1122011218,0,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493467237,1916498.00
04/29/2017 08:00,2,1.172,ACTIVE,213.51,346.56,60.060,1493467203,"201051344000569","219011344069620",31.09,7.00,0,332.43,367.60,36.9,33.7,0.283,696452.6,696452.6,3536,0,0,0,L,1122011218,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493467238,1916499.00
04/29/2017 08:00,2,1.143,ACTIVE,213.29,347.16,60.018,1493467203,"201051344000983","219011344069620",31.29,7.00,0,332.43,366.40,36.2,33.0,0.287,686922.4,686922.4,3547,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493467239,1916500.00
04/29/2017 08:00,2,1.178,ACTIVE,213.51,347.16,59.996,1493467203,"201051344001158","219011344069620",31.23,6.70,0,334.54,366.10,37.3,34.0,0.296,672559.7,672559.7,3559,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493467240,1916501.00
04/29/2017 08:00,2,1.189,ACTIVE,213.74,348.96,59.944,1493467203,"201051344000576","219011344069620",31.35,6.30,0,333.93,367.00,37.8,34.5,0.292,687167.0,687167.0,3543,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493467241,1916502.00
04/29/2017 08:00,2,1.045,ACTIVE,211.93,345.06,59.991,1493467203,"274151322000087","219011344069620",31.09,11.30,0,328.22,364.29,32.9,29.8,0.199,882185.0,882185.0,3605,0,0,0,L,1151911521,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493467242,1916503.00
04/29/2017 08:15,2,1.695,ACTIVE,213.96,352.87,60.023,1493468103,"201051344000645","219011344069620",31.31,8.00,0,333.93,374.51,53.8,50.0,0.429,686032.1,686032.1,3542,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493468105,1916504.00
04/29/2017 08:15,2,1.543,ACTIVE,211.70,351.67,60.002,1493468103,"274151322000085","219011344069620",30.71,9.30,0,331.23,360.38,47.9,44.3,0.331,907095.3,907095.3,3526,0,0,0,L,1151911521,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493468105,1916505.00
04/29/2017 08:15,2,1.703,ACTIVE,213.74,354.07,60.002,1493468103,"201051344000633","219011344069620",31.29,8.00,0,334.24,375.71,54.0,50.2,0.451,672268.0,672268.0,3570,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493468106,1916506.00
04/29/2017 08:15,2,1.746,ACTIVE,213.74,353.47,60.002,1493468103,"201051344000469","219011344069620",30.97,7.70,0,333.03,376.62,54.8,51.0,0.446,675254.6,675254.6,3556,0,0,0,L,1122011218,0,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493468107,1916507.00
04/29/2017 08:15,2,1.660,ACTIVE,212.38,351.07,60.012,1493468103,"201051344000646","219011344069620",31.25,9.30,0,330.63,375.71,52.5,48.8,0.438,668790.2,668790.2,3569,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493468108,1916508.00
04/29/2017 08:15,2,1.580,ACTIVE,211.70,348.36,60.002,1493468103,"274151322000052","219011344069620",31.01,10.70,0,331.23,363.99,49.6,45.9,0.345,940161.8,940161.8,3534,0,0,0,L,1151911521,0,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493468109,1916509.00
04/29/2017 08:15,2,1.564,ACTIVE,213.06,354.07,60.023,1493468103,"201051344000585","219011344069620",31.67,10.30,0,332.73,374.21,50.2,46.6,0.407,679891.0,679891.0,3569,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493468110,1916510.00
04/29/2017 08:15,2,1.746,ACTIVE,212.38,350.47,59.996,1493468103,"201051344001230","219011344069620",31.19,11.70,0,331.83,376.62,55.2,51.3,0.451,673277.4,673277.4,3561,0,0,0,L,1122011218,0,122.01,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493468111,1916511.00
04/29/2017 08:15,2,1.658,ACTIVE,213.29,350.17,60.007,1493468103,"201051344000582","219011344069620",31.13,8.50,0,332.43,375.11,52.3,48.6,0.420,663181.0,663181.0,3561,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493468112,1916512.00
04/29/2017 08:15,2,1.797,ACTIVE,212.38,354.37,60.012,1493468103,"201051344000955","219011344069620",31.53,9.70,0,332.13,379.32,57.4,53.5,0.477,681622.9,681622.9,3570,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493468113,1916513.00
04/29/2017 08:15,2,1.057,ACTIVE,211.70,439.74,59.996,1493468103,"274151322000094","219011344069620",41.07,11.30,0,330.63,470.39,43.9,40.4,0.287,768073.8,768073.8,3650,0,0,0,L,1151911521,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493468114,1916514.00
04/29/2017 08:15,2,1.715,ACTIVE,213.74,353.17,60.007,1493468103,"201051344000579","219011344069620",31.27,9.30,0,333.93,376.92,54.3,50.5,0.433,692849.4,692849.4,3555,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493468114,1916515.00
04/29/2017 08:15,2,1.770,ACTIVE,212.38,353.47,60.012,1493468103,"201051344000890","219011344069620",31.53,10.70,0,332.13,377.52,56.5,52.6,0.446,675500.9,675500.9,3572,0,0,0,L,1122011218,0,122.01,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493468115,1916516.00
04/29/2017 08:15,2,1.760,ACTIVE,212.83,351.97,60.060,1493468103,"201051344000438","219011344069620",31.41,9.00,0,333.33,380.82,56.0,52.1,0.460,678278.4,678278.4,3563,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493468116,1916517.00
04/29/2017 08:15,2,1.729,ACTIVE,212.83,345.96,60.002,1493468103,"201051344000417","219011344069620",20.63,9.00,0,332.43,359.78,36.2,33.0,0.292,636989.8,636989.8,3585,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493468117,1916518.00
04/29/2017 08:15,2,1.447,ACTIVE,211.70,353.77,60.023,1493468103,"274151322000083","219011344069620",31.31,9.30,0,331.83,362.79,45.9,42.4,0.318,930674.6,930674.6,3533,0,0,0,L,1151911521,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493468118,1916519.00
04/29/2017 08:15,2,1.697,ACTIVE,212.16,358.88,60.002,1493468103,"274151322000076","219011344069620",31.87,11.30,0,332.73,373.91,54.8,50.9,0.384,992023.9,992023.9,3534,0,0,0,L,1151911521,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493468119,1916520.00
04/29/2017 08:15,2,1.723,ACTIVE,213.06,352.27,60.007,1493468103,"201051344000868","219011344069620",31.13,7.70,0,333.03,373.61,54.4,50.5,0.433,673793.9,673793.9,3560,0,0,0,L,1122011218,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493468120,1916521.00
04/29/2017 08:15,2,1.580,ACTIVE,211.48,351.07,59.981,1493468103,"274151322000095","219011344069620",32.08,9.70,0,331.83,371.51,51.4,47.7,0.345,982451.0,982451.0,3532,0,0,0,L,1151911521,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493468121,1916522.00
04/29/2017 08:15,2,1.752,ACTIVE,213.51,349.26,60.007,1493468103,"201051344000988","219011344069620",20.34,8.50,0,332.73,363.99,36.0,32.9,0.292,612019.9,612019.9,3579,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493468122,1916523.00
04/29/2017 08:15,2,1.664,ACTIVE,212.61,352.57,60.002,1493468103,"201051344001025","219011344069620",31.49,9.70,0,332.13,377.22,53.1,49.3,0.424,677569.4,677569.4,3572,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493468122,1916524.00
04/29/2017 08:15,2,1.627,ACTIVE,213.74,351.67,59.996,1493468103,"201051344000458","219011344069620",31.47,10.00,0,333.63,374.51,51.9,48.2,0.429,685993.6,685993.6,3545,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493468123,1916525.00
04/29/2017 08:15,2,1.652,ACTIVE,214.19,353.47,59.965,1493468103,"201051344000853","219011344069620",31.41,8.50,0,336.34,375.71,52.5,48.8,0.424,686481.9,686481.9,3545,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493468124,1916526.00
04/29/2017 08:15,2,1.701,ACTIVE,212.83,351.97,60.018,1493468103,"201051344000685","219011344069620",31.37,9.30,0,331.83,376.62,54.0,50.2,0.464,678435.9,678435.9,3571,0,0,0,L,1122011218,0,122.68,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493468125,1916527.00
04/29/2017 08:15,2,1.668,ACTIVE,212.83,351.07,60.002,1493468103,"201051344000917","219011344069620",31.23,10.30,0,331.83,376.62,52.8,49.0,0.429,675165.5,675165.5,3560,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493468126,1916528.00
04/29/2017 08:15,2,1.641,ACTIVE,212.61,352.57,60.007,1493468103,"201051344001145","219011344069620",31.53,9.70,0,333.33,376.01,52.4,48.7,0.429,683006.8,683006.8,3553,0,0,0,L,1122011218,0,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493468127,1916529.00
04/29/2017 08:15,2,1.691,ACTIVE,212.83,352.27,60.002,1493468103,"201051344000651","219011344069620",31.45,8.00,0,333.33,377.52,54.0,50.2,0.433,671443.6,671443.6,3569,0,0,0,L,1122011218,0,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493468128,1916530.00
04/29/2017 08:15,2,1.525,ACTIVE,211.48,344.15,59.991,1493468103,"274151322000088","219011344069620",31.25,10.30,0,330.33,361.89,48.3,44.7,0.327,891961.0,891961.0,3540,0,0,0,L,1151911521,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493468129,1916531.00
04/29/2017 08:15,2,1.002,ACTIVE,212.38,452.66,60.012,1493468103,"274151322000068","219011344069620",42.58,13.70,0,331.23,467.39,43.8,40.3,0.292,768394.5,768394.5,3664,0,0,0,L,1151911521,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493468130,1916532.00
04/29/2017 08:15,2,1.670,ACTIVE,212.38,349.86,59.991,1493468103,"201051344001135","219011344069620",31.27,9.30,0,332.13,376.01,52.9,49.2,0.438,667155.3,667155.3,3565,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493468131,1916533.00
04/29/2017 08:15,2,1.699,ACTIVE,213.06,355.58,59.996,1493468103,"201051344000594","219011344069620",31.69,8.50,0,331.83,378.12,54.5,50.7,0.438,687937.0,687937.0,3559,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493468132,1916534.00
04/29/2017 08:15,2,1.766,ACTIVE,213.06,351.07,60.012,1493468103,"201051344001203","219011344069620",31.25,9.30,0,333.33,379.32,55.9,52.0,0.460,676033.9,676033.9,3573,0,0,0,L,1122011218,0,122.68,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493468133,1916535.00
04/29/2017 08:15,2,1.549,ACTIVE,211.48,340.55,60.023,1493468103,"274151322000054","219011344069620",30.79,11.70,0,330.63,362.49,48.4,44.8,0.318,910086.1,910086.1,3531,0,0,0,L,1151911521,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493468134,1916536.00
04/29/2017 08:15,2,1.725,ACTIVE,213.51,352.27,59.991,1493468103,"201051344000867","219011344069620",31.09,9.30,0,333.03,375.41,54.3,50.5,0.429,672730.9,672730.9,3570,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493468135,1916537.00
04/29/2017 08:15,2,1.879,ACTIVE,212.83,351.97,59.991,1493468103,"201051344001093","219011344069620",31.23,10.00,0,332.73,379.92,59.5,55.5,0.464,674890.9,674890.9,3565,0,0,0,L,1122011218,0,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493468136,1916538.00
04/29/2017 08:15,2,1.689,ACTIVE,213.51,353.47,59.986,1493468103,"201051344000900","219011344069620",31.41,7.70,0,334.54,376.31,53.7,49.9,0.438,694121.9,694121.9,3547,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493468137,1916539.00
04/29/2017 08:15,2,1.680,ACTIVE,213.51,352.57,60.007,1493468103,"201051344000648","219011344069620",31.49,7.30,0,334.54,375.71,53.6,49.8,0.438,683466.5,683466.5,3546,0,0,0,L,1122011218,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493468138,1916540.00
04/29/2017 08:15,2,1.662,ACTIVE,213.74,352.27,60.002,1493468103,"201051344000569","219011344069620",31.37,8.50,0,334.24,376.01,52.8,49.1,0.429,696462.9,696462.9,3537,0,0,0,L,1122011218,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493468138,1916541.00
04/29/2017 08:15,2,1.635,ACTIVE,213.74,354.07,60.012,1493468103,"201051344000983","219011344069620",31.63,9.00,0,334.24,376.01,52.4,48.6,0.442,686932.5,686932.5,3548,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493468139,1916542.00
04/29/2017 08:15,2,1.705,ACTIVE,213.96,352.87,59.991,1493468103,"201051344001158","219011344069620",31.11,8.50,0,332.73,374.81,53.7,49.9,0.442,672570.2,672570.2,3560,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493468140,1916543.00
04/29/2017 08:15,2,1.711,ACTIVE,214.19,353.47,59.954,1493468103,"201051344000576","219011344069620",31.03,7.70,0,333.63,376.31,53.8,50.0,0.429,687177.5,687177.5,3544,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493468141,1916544.00
04/29/2017 08:15,2,1.520,ACTIVE,211.93,344.45,59.981,1493468103,"274151322000087","219011344069620",30.69,14.70,0,331.83,358.88,47.3,43.7,0.296,882194.1,882194.1,3606,0,0,0,L,1151911521,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493468142,1916545.00
04/29/2017 08:30,2,2.273,ACTIVE,214.19,358.58,59.986,1493469003,"201051344000645","219011344069620",31.09,10.30,0,334.84,386.23,71.6,67.2,0.579,686046.7,686046.7,3543,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469005,1916546.00
04/29/2017 08:30,2,2.078,ACTIVE,211.48,357.98,59.975,1493469003,"274151322000085","219011344069620",30.65,11.30,0,329.43,369.10,64.5,60.3,0.446,907108.3,907108.3,3527,0,0,0,L,1151911521,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469005,1916547.00
04/29/2017 08:30,2,2.248,ACTIVE,213.96,359.18,60.018,1493469003,"201051344000633","219011344069620",31.31,10.00,0,333.63,386.23,71.3,66.9,0.610,672282.6,672282.6,3571,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469006,1916548.00
04/29/2017 08:30,2,2.316,ACTIVE,213.96,359.18,59.981,1493469003,"201051344000469","219011344069620",30.81,10.00,0,333.33,386.23,72.3,67.9,0.597,675269.4,675269.4,3557,0,0,0,L,1122011218,0,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469007,1916549.00
04/29/2017 08:30,2,2.189,ACTIVE,212.83,356.18,60.039,1493469003,"201051344000646","219011344069620",31.21,11.00,0,330.33,389.54,69.2,64.9,0.588,668804.4,668804.4,3570,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469008,1916550.00
04/29/2017 08:30,2,2.111,ACTIVE,211.25,345.36,60.002,1493469003,"274151322000052","219011344069620",31.17,12.30,0,332.43,371.51,66.7,62.4,0.460,940175.3,940175.3,3535,0,0,0,L,1151911521,0,120.88,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469009,1916551.00
04/29/2017 08:30,2,2.133,ACTIVE,213.51,355.88,60.023,1493469003,"201051344000585","219011344069620",31.17,12.70,0,334.54,384.13,67.3,63.1,0.552,679904.7,679904.7,3570,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469010,1916552.00
04/29/2017 08:30,2,2.264,ACTIVE,212.83,356.78,59.981,1493469003,"201051344001230","219011344069620",31.35,13.70,0,330.03,388.04,71.9,67.5,0.597,673292.2,673292.2,3562,0,0,0,L,1122011218,0,122.23,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469011,1916553.00
04/29/2017 08:30,2,2.174,ACTIVE,213.96,357.08,59.944,1493469003,"201051344000582","219011344069620",31.31,10.00,0,331.83,384.13,69.0,64.7,0.552,663195.1,663195.1,3562,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469012,1916554.00
04/29/2017 08:30,2,2.340,ACTIVE,212.83,357.08,59.981,1493469003,"201051344000955","219011344069620",31.39,11.30,0,325.22,389.24,74.3,69.8,0.623,681638.3,681638.3,3571,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469013,1916555.00
04/29/2017 08:30,2,1.361,ACTIVE,211.70,455.67,59.986,1493469003,"274151322000094","219011344069620",42.46,13.00,0,331.53,477.31,58.8,54.8,0.402,768085.6,768085.6,3651,0,0,0,L,1151911521,0,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469014,1916556.00
04/29/2017 08:30,2,2.271,ACTIVE,213.96,357.98,59.981,1493469003,"201051344000579","219011344069620",31.17,11.00,0,334.54,385.63,71.7,67.3,0.588,692864.1,692864.1,3556,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469015,1916557.00
04/29/2017 08:30,2,2.301,ACTIVE,212.83,357.38,60.039,1493469003,"201051344000890","219011344069620",31.37,12.70,0,333.63,386.83,73.1,68.7,0.592,675516.1,675516.1,3573,0,0,0,L,1122011218,0,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469015,1916558.00
04/29/2017 08:30,2,2.277,ACTIVE,213.29,358.28,59.981,1493469003,"201051344000438","219011344069620",31.59,10.70,0,334.54,390.44,72.9,68.4,0.601,678293.5,678293.5,3564,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469016,1916559.00
04/29/2017 08:30,2,2.289,ACTIVE,213.29,350.17,59.981,1493469003,"201051344000417","219011344069620",20.24,11.00,0,331.83,368.80,47.0,43.4,0.389,636999.4,636999.4,3586,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469017,1916560.00
04/29/2017 08:30,2,1.986,ACTIVE,211.48,347.16,59.986,1493469003,"274151322000083","219011344069620",31.29,11.00,0,332.13,370.90,63.0,58.9,0.451,930687.2,930687.2,3534,0,0,0,L,1151911521,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469018,1916561.00
04/29/2017 08:30,2,2.291,ACTIVE,212.16,366.70,59.996,1493469003,"274151322000076","219011344069620",31.71,13.00,0,336.94,381.42,73.5,69.0,0.517,992038.8,992038.8,3535,0,0,0,L,1151911521,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469019,1916562.00
04/29/2017 08:30,2,2.268,ACTIVE,213.51,357.08,59.965,1493469003,"201051344000868","219011344069620",31.29,9.70,0,333.33,385.33,71.9,67.5,0.583,673808.6,673808.6,3561,0,0,0,L,1122011218,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469020,1916563.00
04/29/2017 08:30,2,2.164,ACTIVE,211.48,361.59,59.981,1493469003,"274151322000095","219011344069620",31.87,11.70,0,336.64,379.02,69.8,65.5,0.482,982465.0,982465.0,3533,0,0,0,L,1151911521,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469021,1916564.00
04/29/2017 08:30,2,2.348,ACTIVE,213.96,353.47,60.012,1493469003,"201051344000988","219011344069620",20.10,10.30,0,333.63,372.71,47.8,44.2,0.398,612029.5,612029.5,3580,0,0,0,L,1122011218,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469022,1916565.00
