ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/29/2017 08:30,2,2.236,ACTIVE,213.06,354.97,59.975,1493469003,"201051344001025","219011344069620",30.97,11.70,0,329.43,387.14,70.1,65.8,0.566,677583.9,677583.9,3573,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469023,1916566.00
04/29/2017 08:30,2,2.199,ACTIVE,213.96,357.68,59.949,1493469003,"201051344000458","219011344069620",31.17,11.70,0,334.84,384.13,69.5,65.1,0.588,686007.8,686007.8,3546,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469024,1916567.00
04/29/2017 08:30,2,2.215,ACTIVE,214.41,358.88,59.944,1493469003,"201051344000853","219011344069620",31.35,10.00,0,336.04,386.83,70.3,65.9,0.588,686496.2,686496.2,3546,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469025,1916568.00
04/29/2017 08:30,2,2.248,ACTIVE,213.06,356.78,59.970,1493469003,"201051344000685","219011344069620",31.27,11.00,0,332.43,386.23,71.1,66.7,0.605,678450.5,678450.5,3572,0,0,0,L,1122011218,0,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469026,1916569.00
04/29/2017 08:30,2,2.219,ACTIVE,213.51,356.48,59.996,1493469003,"201051344000917","219011344069620",30.93,11.70,0,332.13,384.73,69.6,65.2,0.575,675179.7,675179.7,3561,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469026,1916570.00
04/29/2017 08:30,2,2.186,ACTIVE,213.06,356.18,60.034,1493469003,"201051344001145","219011344069620",31.33,11.30,0,334.84,385.63,69.3,65.0,0.570,683021.0,683021.0,3554,0,0,0,L,1122011218,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469027,1916571.00
04/29/2017 08:30,2,2.232,ACTIVE,213.51,357.08,59.965,1493469003,"201051344000651","219011344069620",31.47,10.00,0,323.11,391.34,71.2,66.7,0.579,671458.2,671458.2,3570,0,0,0,L,1122011218,0,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469028,1916572.00
04/29/2017 08:30,2,2.082,ACTIVE,211.25,345.36,59.965,1493469003,"274151322000088","219011344069620",30.91,12.30,0,330.33,369.10,65.2,61.0,0.446,891974.2,891974.2,3541,0,0,0,L,1151911521,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469029,1916573.00
04/29/2017 08:30,2,1.473,ACTIVE,212.61,434.93,59.965,1493469003,"274151322000068","219011344069620",39.84,15.30,0,332.43,477.01,59.4,55.4,0.402,768406.4,768406.4,3665,0,0,0,L,1151911521,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469030,1916574.00
04/29/2017 08:30,2,2.195,ACTIVE,213.06,355.58,59.975,1493469003,"201051344001135","219011344069620",31.29,11.00,0,332.73,385.33,69.6,65.3,0.575,667169.5,667169.5,3566,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469031,1916575.00
04/29/2017 08:30,2,2.283,ACTIVE,213.06,357.08,59.928,1493469003,"201051344000594","219011344069620",31.27,10.30,0,333.63,387.14,72.4,68.0,0.579,687951.7,687951.7,3560,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469032,1916576.00
04/29/2017 08:30,2,2.326,ACTIVE,213.29,357.08,59.975,1493469003,"201051344001203","219011344069620",31.05,11.00,0,329.13,387.44,73.2,68.7,0.605,676048.9,676048.9,3574,0,0,0,L,1122011218,0,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469033,1916577.00
04/29/2017 08:30,2,2.100,ACTIVE,211.48,356.48,59.944,1493469003,"274151322000054","219011344069620",30.67,13.30,0,331.53,370.00,65.2,61.0,0.433,910099.3,910099.3,3532,0,0,0,L,1151911521,0,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469034,1916578.00
04/29/2017 08:30,2,2.275,ACTIVE,213.74,357.38,59.981,1493469003,"201051344000867","219011344069620",31.15,11.00,0,333.03,385.03,71.8,67.4,0.583,672745.6,672745.6,3571,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469035,1916579.00
04/29/2017 08:30,2,2.375,ACTIVE,213.29,360.69,60.034,1493469003,"201051344001093","219011344069620",31.65,11.70,0,333.63,388.94,76.0,71.5,0.605,674906.8,674906.8,3566,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469036,1916580.00
04/29/2017 08:30,2,2.260,ACTIVE,213.74,358.28,59.975,1493469003,"201051344000900","219011344069620",31.35,9.30,0,333.63,388.34,71.8,67.4,0.592,694136.5,694136.5,3548,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469036,1916581.00
04/29/2017 08:30,2,2.262,ACTIVE,213.96,357.68,60.007,1493469003,"201051344000648","219011344069620",31.05,9.30,0,336.04,385.93,71.2,66.7,0.588,683481.0,683481.0,3547,0,0,0,L,1122011218,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469037,1916582.00
04/29/2017 08:30,2,2.221,ACTIVE,213.96,356.48,59.933,1493469003,"201051344000569","219011344069620",31.33,9.70,0,333.93,386.83,70.5,66.1,0.583,696477.3,696477.3,3538,0,0,0,L,1122011218,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469038,1916583.00
04/29/2017 08:30,2,2.193,ACTIVE,213.96,357.08,60.012,1493469003,"201051344000983","219011344069620",31.45,10.30,0,335.14,385.93,69.9,65.5,0.592,686946.8,686946.8,3549,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469039,1916584.00
04/29/2017 08:30,2,2.289,ACTIVE,214.19,358.28,60.034,1493469003,"201051344001158","219011344069620",30.71,10.30,0,334.84,385.93,71.2,66.8,0.592,672584.7,672584.7,3561,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469040,1916585.00
04/29/2017 08:30,2,2.256,ACTIVE,214.41,359.18,59.954,1493469003,"201051344000576","219011344069620",31.27,9.30,0,333.93,386.53,71.5,67.0,0.583,687192.1,687192.1,3545,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469041,1916586.00
04/29/2017 08:30,2,2.059,ACTIVE,211.70,352.87,59.954,1493469003,"274151322000087","219011344069620",30.81,17.80,0,330.33,367.00,64.2,60.0,0.407,882207.0,882207.0,3607,0,0,0,L,1151911521,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469042,1916587.00
04/29/2017 08:45,2,2.863,ACTIVE,215.09,347.76,59.965,1493469904,"201051344000645","219011344069620",30.87,13.30,0,335.14,391.64,89.5,84.5,0.407,686065.6,686065.6,3544,0,0,0,L,1122011218,0,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469905,1916588.00
04/29/2017 08:45,2,2.652,ACTIVE,212.16,343.25,59.928,1493469904,"274151322000085","219011344069620",30.20,14.00,0,332.43,376.92,81.1,76.4,0.309,907125.4,907125.4,3528,0,0,0,L,1151911521,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469906,1916589.00
04/29/2017 08:45,2,2.836,ACTIVE,215.09,350.47,59.986,1493469904,"201051344000633","219011344069620",30.99,13.70,0,333.63,392.25,89.0,84.0,0.415,672301.5,672301.5,3572,0,0,0,L,1122011218,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469906,1916590.00
04/29/2017 08:45,2,2.861,ACTIVE,215.09,349.26,59.954,1493469904,"201051344000469","219011344069620",31.03,12.70,0,334.24,392.55,90.0,85.0,0.420,675288.5,675288.5,3558,0,0,0,L,1122011218,0,122.23,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469907,1916591.00
04/29/2017 08:45,2,2.697,ACTIVE,213.51,348.66,59.954,1493469904,"201051344000646","219011344069620",31.39,13.70,0,332.13,391.34,85.8,80.9,0.402,668822.6,668822.6,3571,0,0,0,L,1122011218,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469908,1916592.00
04/29/2017 08:45,2,2.686,ACTIVE,211.93,347.16,59.938,1493469904,"274151322000052","219011344069620",30.83,15.80,0,331.83,377.22,83.9,79.0,0.323,940193.0,940193.0,3536,0,0,0,L,1151911521,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469909,1916593.00
04/29/2017 08:45,2,2.689,ACTIVE,214.19,346.86,59.959,1493469904,"201051344000585","219011344069620",30.87,14.70,0,332.73,391.34,84.1,79.3,0.380,679922.5,679922.5,3571,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469911,1916594.00
04/29/2017 08:45,2,2.799,ACTIVE,213.51,346.56,59.975,1493469904,"201051344001230","219011344069620",31.25,17.00,0,330.33,390.44,88.6,83.6,0.415,673311.1,673311.1,3563,0,0,0,L,1122011218,0,122.68,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469912,1916595.00
04/29/2017 08:45,2,2.727,ACTIVE,214.64,347.76,59.965,1493469904,"201051344000582","219011344069620",30.97,13.00,0,333.63,390.14,85.6,80.7,0.393,663213.3,663213.3,3563,0,0,0,L,1122011218,0,122.91,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469912,1916596.00
04/29/2017 08:45,2,2.871,ACTIVE,213.51,347.16,59.949,1493469904,"201051344000955","219011344069620",31.29,14.70,0,331.83,392.55,91.0,85.9,0.429,681657.7,681657.7,3572,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469913,1916597.00
04/29/2017 08:45,2,1.750,ACTIVE,212.16,458.07,59.959,1493469904,"274151322000094","219011344069620",42.00,15.00,0,415.69,480.31,75.0,70.4,0.517,768101.2,768101.2,3652,0,0,0,L,1151911521,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469914,1916598.00
04/29/2017 08:45,2,2.842,ACTIVE,215.09,349.26,59.949,1493469904,"201051344000579","219011344069620",31.13,13.70,0,334.84,391.94,89.6,84.6,0.411,692883.1,692883.1,3557,0,0,0,L,1122011218,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469915,1916599.00
04/29/2017 08:45,2,2.877,ACTIVE,213.51,346.26,59.959,1493469904,"201051344000890","219011344069620",30.89,15.80,0,331.53,391.94,90.1,85.0,0.407,675535.4,675535.4,3574,0,0,0,L,1122011218,0,122.68,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469916,1916600.00
04/29/2017 08:45,2,2.816,ACTIVE,214.19,349.86,59.965,1493469904,"201051344000438","219011344069620",31.53,14.00,0,334.24,394.65,90.0,84.9,0.415,678312.7,678312.7,3565,0,0,0,L,1122011218,0,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469917,1916601.00
04/29/2017 08:45,2,2.795,ACTIVE,213.96,351.97,59.954,1493469904,"201051344000417","219011344069620",20.38,12.70,0,333.03,374.51,57.7,53.8,0.491,637011.5,637011.5,3587,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469918,1916602.00
04/29/2017 08:45,2,2.555,ACTIVE,212.16,344.45,59.959,1493469904,"274151322000083","219011344069620",30.97,13.30,0,331.83,377.22,80.1,75.4,0.314,930704.0,930704.0,3535,0,0,0,L,1151911521,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469919,1916603.00
04/29/2017 08:45,2,2.883,ACTIVE,213.06,346.56,59.959,1493469904,"274151322000076","219011344069620",31.61,17.50,0,336.04,384.13,92.3,87.1,0.362,992058.4,992058.4,3536,0,0,0,L,1151911521,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469920,1916604.00
04/29/2017 08:45,2,2.900,ACTIVE,214.41,347.76,59.965,1493469904,"201051344000868","219011344069620",30.47,13.30,0,334.24,390.44,89.6,84.5,0.411,673827.6,673827.6,3562,0,0,0,L,1122011218,0,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469921,1916605.00
04/29/2017 08:45,2,2.775,ACTIVE,212.16,345.66,59.959,1493469904,"274151322000095","219011344069620",31.53,16.00,0,335.74,383.53,88.6,83.6,0.336,982483.7,982483.7,3534,0,0,0,L,1151911521,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469922,1916606.00
04/29/2017 08:45,2,2.920,ACTIVE,215.09,355.28,59.970,1493469904,"201051344000988","219011344069620",20.12,12.00,0,334.54,378.72,59.5,55.5,0.495,612042.0,612042.0,3581,0,0,0,L,1122011218,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469923,1916607.00
04/29/2017 08:45,2,2.777,ACTIVE,213.96,346.26,59.991,1493469904,"201051344001025","219011344069620",31.01,15.00,0,333.63,391.64,87.3,82.3,0.398,677602.4,677602.4,3574,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469923,1916608.00
04/29/2017 08:45,2,2.795,ACTIVE,215.09,348.66,59.965,1493469904,"201051344000458","219011344069620",30.81,15.00,0,334.54,390.14,87.2,82.3,0.407,686026.2,686026.2,3547,0,0,0,L,1122011218,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469924,1916609.00
04/29/2017 08:45,2,2.797,ACTIVE,215.77,350.47,59.970,1493469904,"201051344000853","219011344069620",31.09,13.30,0,335.44,394.95,88.1,83.1,0.407,686514.9,686514.9,3547,0,0,0,L,1122011218,0,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469925,1916610.00
04/29/2017 08:45,2,2.770,ACTIVE,213.74,347.76,59.965,1493469904,"201051344000685","219011344069620",31.35,13.70,0,333.03,391.34,88.0,83.0,0.429,678469.2,678469.2,3573,0,0,0,L,1122011218,0,123.14,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469926,1916611.00
04/29/2017 08:45,2,2.744,ACTIVE,214.19,347.16,59.970,1493469904,"201051344000917","219011344069620",31.13,14.70,0,333.33,390.14,86.6,81.6,0.411,675198.1,675198.1,3562,0,0,0,L,1122011218,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469927,1916612.00
04/29/2017 08:45,2,2.760,ACTIVE,213.96,347.46,59.970,1493469904,"201051344001145","219011344069620",30.81,14.00,0,333.33,391.34,86.2,81.2,0.393,683039.2,683039.2,3555,0,0,0,L,1122011218,0,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469928,1916613.00
04/29/2017 08:45,2,2.779,ACTIVE,214.19,346.86,59.965,1493469904,"201051344000651","219011344069620",31.23,13.30,0,334.24,389.84,87.9,82.9,0.402,671476.9,671476.9,3571,0,0,0,L,1122011218,0,123.14,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469929,1916614.00
04/29/2017 08:45,2,2.633,ACTIVE,211.93,350.47,59.986,1493469904,"274151322000088","219011344069620",30.77,14.70,0,331.23,376.92,82.1,77.3,0.305,891991.4,891991.4,3542,0,0,0,L,1151911521,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469930,1916615.00
04/29/2017 08:45,2,1.766,ACTIVE,213.29,456.87,59.970,1493469904,"274151322000068","219011344069620",41.55,17.00,0,412.68,483.32,74.4,69.9,0.508,768421.9,768421.9,3666,0,0,0,L,1151911521,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469931,1916616.00
04/29/2017 08:45,2,2.732,ACTIVE,213.96,346.26,59.970,1493469904,"201051344001135","219011344069620",31.15,13.30,0,333.33,390.14,86.2,81.3,0.398,667187.9,667187.9,3567,0,0,0,L,1122011218,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469932,1916617.00
04/29/2017 08:45,2,2.861,ACTIVE,214.19,347.46,59.970,1493469904,"201051344000594","219011344069620",31.11,13.30,0,332.73,391.04,90.2,85.2,0.411,687970.9,687970.9,3561,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469933,1916618.00
04/29/2017 08:45,2,2.830,ACTIVE,214.19,347.76,59.959,1493469904,"201051344001203","219011344069620",31.41,15.00,0,333.93,391.34,89.9,84.9,0.420,676068.1,676068.1,3575,0,0,0,L,1122011218,0,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469934,1916619.00
04/29/2017 08:45,2,2.656,ACTIVE,212.16,348.96,59.970,1493469904,"274151322000054","219011344069620",30.49,16.30,0,331.23,377.52,82.0,77.2,0.309,910116.6,910116.6,3533,0,0,0,L,1151911521,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469935,1916620.00
04/29/2017 08:45,2,2.850,ACTIVE,214.87,348.66,59.970,1493469904,"201051344000867","219011344069620",30.99,15.30,0,333.33,390.44,89.5,84.4,0.407,672764.5,672764.5,3572,0,0,0,L,1122011218,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469936,1916621.00
04/29/2017 08:45,2,2.941,ACTIVE,213.96,347.16,59.975,1493469904,"201051344001093","219011344069620",31.15,15.00,0,334.24,390.74,92.8,87.7,0.424,674926.7,674926.7,3567,0,0,0,L,1122011218,0,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469937,1916622.00
04/29/2017 08:45,2,2.838,ACTIVE,214.87,349.86,59.970,1493469904,"201051344000900","219011344069620",31.33,12.30,0,334.24,391.94,90.0,85.0,0.420,694155.6,694155.6,3549,0,0,0,L,1122011218,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469937,1916623.00
04/29/2017 08:45,2,2.832,ACTIVE,214.87,347.46,59.981,1493469904,"201051344000648","219011344069620",30.97,13.30,0,334.84,391.04,88.9,83.9,0.411,683499.8,683499.8,3548,0,0,0,L,1122011218,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469938,1916624.00
04/29/2017 08:45,2,2.797,ACTIVE,214.87,348.96,59.970,1493469904,"201051344000569","219011344069620",31.09,12.30,0,334.24,391.04,88.1,83.1,0.411,696495.9,696495.9,3539,0,0,0,L,1122011218,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469939,1916625.00
04/29/2017 08:45,2,2.789,ACTIVE,215.09,348.96,59.938,1493469904,"201051344000983","219011344069620",31.11,13.70,0,333.63,391.64,87.9,82.9,0.407,686965.3,686965.3,3550,0,0,0,L,1122011218,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469940,1916626.00
04/29/2017 08:45,2,2.854,ACTIVE,215.09,349.26,59.970,1493469904,"201051344001158","219011344069620",30.79,13.00,0,334.54,391.34,89.0,84.0,0.415,672603.6,672603.6,3562,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469941,1916627.00
04/29/2017 08:45,2,2.854,ACTIVE,215.09,350.47,59.965,1493469904,"201051344000576","219011344069620",30.87,12.70,0,334.54,391.64,89.2,84.2,0.415,687211.0,687211.0,3546,0,0,0,L,1122011218,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469942,1916628.00
04/29/2017 08:45,2,2.615,ACTIVE,212.16,342.95,59.970,1493469904,"274151322000087","219011344069620",30.67,22.00,0,331.83,374.81,81.2,76.4,0.278,882224.0,882224.0,3608,0,0,0,L,1151911521,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493469943,1916629.00
04/29/2017 09:00,2,3.445,ACTIVE,215.77,351.67,59.996,1493470803,"201051344000645","219011344069620",30.57,16.00,0,335.14,375.41,106.6,101.0,0.482,686088.8,686088.8,3545,0,0,0,L,1122011218,0,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493470804,1916630.00
04/29/2017 09:00,2,3.236,ACTIVE,212.38,345.96,59.981,1493470803,"274151322000085","219011344069620",29.44,18.70,0,330.33,360.99,96.5,91.2,0.362,907146.3,907146.3,3529,0,0,0,L,1151911521,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493470805,1916631.00
04/29/2017 09:00,2,3.424,ACTIVE,215.32,351.07,59.981,1493470803,"201051344000633","219011344069620",30.47,17.30,0,334.24,375.71,105.7,100.1,0.508,672324.5,672324.5,3573,0,0,0,L,1122011218,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493470806,1916632.00
04/29/2017 09:00,2,3.422,ACTIVE,216.00,351.97,59.991,1493470803,"201051344000469","219011344069620",30.69,16.00,0,333.33,375.11,106.4,100.8,0.499,675311.7,675311.7,3559,0,0,0,L,1122011218,0,122.46,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493470807,1916633.00
04/29/2017 09:00,2,3.275,ACTIVE,214.19,348.66,59.959,1493470803,"201051344000646","219011344069620",30.45,17.50,0,333.03,373.91,101.1,95.6,0.482,668844.6,668844.6,3572,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493470808,1916634.00
04/29/2017 09:00,2,3.242,ACTIVE,212.16,346.86,60.002,1493470803,"274151322000052","219011344069620",30.43,21.00,0,330.33,361.89,99.9,94.5,0.393,940214.6,940214.6,3537,0,0,0,L,1151911521,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493470809,1916635.00
04/29/2017 09:00,2,3.227,ACTIVE,215.09,349.26,59.996,1493470803,"201051344000585","219011344069620",30.55,19.30,0,333.93,372.71,99.8,94.4,0.451,679944.2,679944.2,3572,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493470809,1916636.00
04/29/2017 09:00,2,3.352,ACTIVE,214.19,347.76,60.023,1493470803,"201051344001230","219011344069620",30.67,21.50,0,333.33,373.01,104.0,98.5,0.486,673333.8,673333.8,3564,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493470810,1916637.00
04/29/2017 09:00,2,3.303,ACTIVE,215.32,350.47,59.986,1493470803,"201051344000582","219011344069620",30.12,15.80,0,317.40,388.34,100.8,95.4,0.468,663235.3,663235.3,3564,0,0,0,L,1122011218,0,123.14,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493470811,1916638.00
04/29/2017 09:00,2,3.408,ACTIVE,214.19,349.86,60.007,1493470803,"201051344000955","219011344069620",30.69,18.00,0,333.93,374.21,106.0,100.4,0.495,681681.0,681681.0,3573,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493470812,1916639.00
04/29/2017 09:00,2,2.166,ACTIVE,212.16,440.34,59.986,1493470803,"274151322000094","219011344069620",41.41,21.50,0,415.39,477.01,89.8,84.8,0.336,768120.5,768120.5,3653,0,0,0,L,1151911521,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493470813,1916640.00
04/29/2017 09:00,2,3.414,ACTIVE,215.77,351.67,59.986,1493470803,"201051344000579","219011344069620",30.61,17.50,0,334.84,374.81,105.9,100.3,0.491,692906.1,692906.1,3558,0,0,0,L,1122011218,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493470814,1916641.00
04/29/2017 09:00,2,3.369,ACTIVE,214.19,348.06,59.981,1493470803,"201051344000890","219011344069620",30.71,20.30,0,316.80,381.42,104.8,99.3,0.464,675558.3,675558.3,3575,0,0,0,L,1122011218,0,123.14,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493470815,1916642.00
04/29/2017 09:00,2,3.391,ACTIVE,214.64,348.36,59.991,1493470803,"201051344000438","219011344069620",30.55,17.80,0,317.40,392.85,105.0,99.4,0.486,678335.6,678335.6,3566,0,0,0,L,1122011218,0,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493470816,1916643.00
04/29/2017 09:00,2,3.326,ACTIVE,214.41,355.28,60.002,1493470803,"201051344000417","219011344069620",19.96,16.30,0,331.83,381.73,67.3,63.0,0.566,637026.1,637026.1,3588,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493470817,1916644.00
04/29/2017 09:00,2,3.111,ACTIVE,212.16,350.77,59.991,1493470803,"274151322000083","219011344069620",30.51,19.30,0,330.63,360.99,96.2,90.9,0.384,930724.7,930724.7,3536,0,0,0,L,1151911521,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493470818,1916645.00
04/29/2017 09:00,2,3.488,ACTIVE,213.06,340.55,59.986,1493470803,"274151322000076","219011344069620",30.89,21.50,0,333.63,367.90,109.1,103.4,0.424,992082.1,992082.1,3537,0,0,0,L,1151911521,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493470818,1916646.00
04/29/2017 09:00,2,3.438,ACTIVE,214.87,350.47,60.018,1493470803,"201051344000868","219011344069620",30.53,15.80,0,333.93,375.11,106.4,100.7,0.495,673850.6,673850.6,3563,0,0,0,L,1122011218,0,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493470819,1916647.00
04/29/2017 09:00,2,3.383,ACTIVE,212.16,342.65,60.007,1493470803,"274151322000095","219011344069620",30.83,21.30,0,332.13,365.19,105.6,100.0,0.402,982506.5,982506.5,3535,0,0,0,L,1151911521,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493470820,1916648.00
04/29/2017 09:00,2,3.500,ACTIVE,215.54,358.28,59.996,1493470803,"201051344000988","219011344069620",19.76,15.30,0,333.33,385.93,70.0,65.7,0.592,612057.1,612057.1,3582,0,0,0,L,1122011218,0,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493470821,1916649.00
04/29/2017 09:00,2,3.322,ACTIVE,214.64,348.06,59.986,1493470803,"201051344001025","219011344069620",30.63,19.00,0,333.63,373.91,103.0,97.5,0.473,677624.7,677624.7,3575,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493470822,1916650.00
04/29/2017 09:00,2,3.385,ACTIVE,215.54,350.77,59.986,1493470803,"201051344000458","219011344069620",30.36,19.00,0,333.03,382.03,104.0,98.5,0.495,686048.7,686048.7,3548,0,0,0,L,1122011218,0,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493470823,1916651.00
04/29/2017 09:00,2,3.381,ACTIVE,216.22,352.87,59.986,1493470803,"201051344000853","219011344069620",30.71,16.30,0,333.03,375.41,105.2,99.6,0.491,686537.6,686537.6,3548,0,0,0,L,1122011218,0,123.36,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493470824,1916652.00
04/29/2017 09:00,2,3.359,ACTIVE,214.41,351.67,59.991,1493470803,"201051344000685","219011344069620",30.34,17.80,0,333.33,373.61,103.3,97.8,0.504,678491.7,678491.7,3574,0,0,0,L,1122011218,0,123.36,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493470825,1916653.00
04/29/2017 09:00,2,3.312,ACTIVE,214.87,349.56,59.986,1493470803,"201051344000917","219011344069620",30.42,17.50,0,320.71,392.85,102.1,96.6,0.482,675220.3,675220.3,3563,0,0,0,L,1122011218,0,122.91,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493470826,1916654.00
04/29/2017 09:00,2,3.270,ACTIVE,214.19,349.26,59.981,1493470803,"201051344001145","219011344069620",30.75,17.80,0,334.24,373.31,101.8,96.3,0.468,683061.4,683061.4,3556,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493470827,1916655.00
04/29/2017 09:00,2,3.332,ACTIVE,215.09,350.17,59.991,1493470803,"201051344000651","219011344069620",30.65,16.30,0,334.24,373.31,103.5,98.0,0.482,671499.4,671499.4,3572,0,0,0,L,1122011218,0,123.59,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493470828,1916656.00
04/29/2017 09:00,2,3.221,ACTIVE,212.16,341.15,59.981,1493470803,"274151322000088","219011344069620",30.06,19.50,0,330.63,361.29,98.0,92.7,0.362,892012.6,892012.6,3543,0,0,0,L,1151911521,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493470829,1916657.00
04/29/2017 09:00,2,2.121,ACTIVE,213.06,446.65,59.986,1493470803,"274151322000068","219011344069620",41.79,23.30,0,418.09,481.82,89.8,84.7,0.340,768441.0,768441.0,3667,0,0,0,L,1151911521,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493470829,1916658.00
04/29/2017 09:00,2,3.291,ACTIVE,214.64,349.56,59.965,1493470803,"201051344001135","219011344069620",30.53,17.30,0,333.63,373.31,101.7,96.3,0.473,667210.0,667210.0,3568,0,0,0,L,1122011218,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493470831,1916659.00
04/29/2017 09:00,2,3.449,ACTIVE,214.41,349.26,59.986,1493470803,"201051344000594","219011344069620",30.57,17.30,0,333.63,375.71,106.8,101.2,0.473,687994.1,687994.1,3562,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493470832,1916660.00
04/29/2017 09:00,2,3.416,ACTIVE,215.09,349.56,59.975,1493470803,"201051344001203","219011344069620",30.51,18.30,0,334.24,375.11,105.7,100.0,0.508,676091.2,676091.2,3576,0,0,0,L,1122011218,0,123.59,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493470833,1916661.00
04/29/2017 09:00,2,3.232,ACTIVE,212.38,343.55,59.975,1493470803,"274151322000054","219011344069620",29.72,21.80,0,331.53,361.29,97.2,91.9,0.371,910137.6,910137.6,3534,0,0,0,L,1151911521,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493470833,1916662.00
04/29/2017 09:00,2,3.447,ACTIVE,215.09,348.66,59.949,1493470803,"201051344000867","219011344069620",30.36,18.30,0,334.54,374.51,106.0,100.4,0.486,672787.6,672787.6,3573,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493470834,1916663.00
04/29/2017 09:00,2,3.451,ACTIVE,214.64,348.66,59.986,1493470803,"201051344001093","219011344069620",30.93,18.70,0,315.60,390.44,108.1,102.4,0.495,674950.4,674950.4,3568,0,0,0,L,1122011218,0,123.14,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493470835,1916664.00
04/29/2017 09:00,2,3.486,ACTIVE,215.32,351.97,60.007,1493470803,"201051344000900","219011344069620",30.45,15.50,0,334.24,375.41,107.6,101.9,0.499,694178.9,694178.9,3550,0,0,0,L,1122011218,0,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493470836,1916665.00
04/29/2017 09:00,2,3.434,ACTIVE,215.54,351.97,60.012,1493470803,"201051344000648","219011344069620",30.38,16.30,0,334.54,374.81,105.5,100.0,0.491,683522.7,683522.7,3549,0,0,0,L,1122011218,0,122.23,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493470837,1916666.00
04/29/2017 09:00,2,3.383,ACTIVE,215.32,350.47,59.959,1493470803,"201051344000569","219011344069620",30.67,15.50,0,331.23,380.22,105.1,99.5,0.486,696518.7,696518.7,3540,0,0,0,L,1122011218,0,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493470838,1916667.00
04/29/2017 09:00,2,3.395,ACTIVE,215.54,351.07,59.970,1493470803,"201051344000983","219011344069620",30.51,16.70,0,323.41,378.72,104.9,99.3,0.495,686988.1,686988.1,3551,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493470839,1916668.00
04/29/2017 09:00,2,3.430,ACTIVE,215.77,351.97,59.981,1493470803,"201051344001158","219011344069620",30.32,17.30,0,334.24,375.11,105.3,99.7,0.495,672626.5,672626.5,3563,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493470840,1916669.00
04/29/2017 09:00,2,3.436,ACTIVE,215.77,352.27,59.986,1493470803,"201051344000576","219011344069620",30.49,15.80,0,334.84,376.01,106.1,100.5,0.495,687234.0,687234.0,3547,0,0,0,L,1122011218,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493470841,1916670.00
04/29/2017 09:00,2,3.189,ACTIVE,212.38,347.76,59.970,1493470803,"274151322000087","219011344069620",30.04,29.50,0,332.13,361.29,97.0,91.7,0.349,882245.0,882245.0,3609,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493470842,1916671.00
04/29/2017 09:15,2,4.039,ACTIVE,216.45,354.37,59.986,1493471703,"201051344000645","219011344069620",30.36,17.80,0,336.04,381.42,124.2,118.0,0.566,686116.1,686116.1,3546,0,0,0,L,1122011218,0,123.36,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493471704,1916672.00
04/29/2017 09:15,2,3.773,ACTIVE,212.83,355.58,59.965,1493471703,"274151322000085","219011344069620",29.14,22.00,0,333.03,365.49,111.3,105.5,0.420,907170.8,907170.8,3530,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493471705,1916673.00
04/29/2017 09:15,2,4.002,ACTIVE,216.00,354.97,60.012,1493471703,"201051344000633","219011344069620",30.22,20.00,0,334.24,381.12,122.5,116.3,0.588,672351.5,672351.5,3574,0,0,0,L,1122011218,0,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493471706,1916674.00
04/29/2017 09:15,2,3.998,ACTIVE,216.45,353.77,59.965,1493471703,"201051344000469","219011344069620",30.55,18.00,0,333.33,381.73,123.7,117.5,0.583,675338.9,675338.9,3560,0,0,0,L,1122011218,0,122.68,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493471706,1916675.00
04/29/2017 09:15,2,3.787,ACTIVE,214.64,352.87,59.970,1493471703,"201051344000646","219011344069620",30.34,21.80,0,333.33,378.72,116.3,110.4,0.561,668870.3,668870.3,3573,0,0,0,L,1122011218,0,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493471707,1916676.00
04/29/2017 09:15,2,3.754,ACTIVE,212.61,343.85,59.944,1493471703,"274151322000052","219011344069620",30.40,25.00,0,331.53,366.10,115.5,109.6,0.446,940240.1,940240.1,3538,0,0,0,L,1151911521,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493471708,1916677.00
04/29/2017 09:15,2,3.758,ACTIVE,215.32,352.57,59.965,1493471703,"201051344000585","219011344069620",30.42,22.80,0,333.33,377.22,115.8,109.9,0.544,679969.6,679969.6,3573,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493471709,1916678.00
04/29/2017 09:15,2,3.875,ACTIVE,214.19,350.47,59.975,1493471703,"201051344001230","219011344069620",30.51,24.80,0,333.03,379.62,119.9,113.8,0.566,673360.3,673360.3,3565,0,0,0,L,1122011218,0,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493471710,1916679.00
04/29/2017 09:15,2,3.789,ACTIVE,215.54,353.17,59.975,1493471703,"201051344000582","219011344069620",30.43,18.30,0,333.63,378.72,116.8,110.8,0.530,663261.0,663261.0,3565,0,0,0,L,1122011218,0,123.36,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493471711,1916680.00
04/29/2017 09:15,2,3.904,ACTIVE,214.41,351.67,59.975,1493471703,"201051344000955","219011344069620",30.57,21.80,0,329.73,379.62,121.0,114.8,0.575,681707.8,681707.8,3574,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493471712,1916681.00
04/29/2017 09:15,2,2.502,ACTIVE,212.61,439.43,59.965,1493471703,"274151322000094","219011344069620",41.49,26.00,0,410.58,466.49,104.2,98.7,0.402,768143.4,768143.4,3654,0,0,0,L,1151911521,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493471713,1916682.00
04/29/2017 09:15,2,4.000,ACTIVE,216.45,353.77,59.975,1493471703,"201051344000579","219011344069620",30.30,19.80,0,332.73,391.34,122.8,116.6,0.570,692933.1,692933.1,3559,0,0,0,L,1122011218,0,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493471714,1916683.00
04/29/2017 09:15,2,3.920,ACTIVE,214.41,350.77,59.965,1493471703,"201051344000890","219011344069620",30.30,24.30,0,333.93,379.92,120.3,114.2,0.557,675584.9,675584.9,3576,0,0,0,L,1122011218,0,123.36,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493471715,1916684.00
04/29/2017 09:15,2,3.914,ACTIVE,215.09,352.87,59.970,1493471703,"201051344000438","219011344069620",30.30,20.70,0,332.13,379.62,120.1,114.0,0.557,678362.2,678362.2,3567,0,0,0,L,1122011218,0,123.59,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493471715,1916685.00
04/29/2017 09:15,2,3.873,ACTIVE,214.87,358.28,59.996,1493471703,"201051344000417","219011344069620",19.60,20.30,0,332.13,388.64,76.8,72.3,0.654,637042.9,637042.9,3589,0,0,0,L,1122011218,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493471716,1916686.00
04/29/2017 09:15,2,3.670,ACTIVE,212.61,346.56,59.965,1493471703,"274151322000083","219011344069620",30.30,22.50,0,331.83,365.49,112.5,106.7,0.446,930749.4,930749.4,3537,0,0,0,L,1151911521,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493471717,1916687.00
04/29/2017 09:15,2,4.051,ACTIVE,213.51,359.78,59.954,1493471703,"274151322000076","219011344069620",30.71,25.80,0,333.93,371.51,126.0,119.7,0.486,992109.9,992109.9,3538,0,0,0,L,1151911521,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493471718,1916688.00
04/29/2017 09:15,2,4.012,ACTIVE,215.54,352.57,59.959,1493471703,"201051344000868","219011344069620",30.38,18.00,0,333.33,382.63,123.5,117.2,0.570,673877.8,673877.8,3564,0,0,0,L,1122011218,0,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493471719,1916689.00
04/29/2017 09:15,2,3.980,ACTIVE,212.38,352.57,59.970,1493471703,"274151322000095","219011344069620",30.45,25.30,0,330.63,367.60,122.9,116.7,0.468,982533.6,982533.6,3536,0,0,0,L,1151911521,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493471720,1916690.00
04/29/2017 09:15,2,4.098,ACTIVE,216.45,351.07,59.933,1493471703,"201051344000988","219011344069620",19.64,17.80,0,333.93,393.15,81.5,76.8,0.371,612074.8,612074.8,3583,0,0,0,L,1122011218,0,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493471721,1916691.00
04/29/2017 09:15,2,3.871,ACTIVE,215.09,351.37,59.970,1493471703,"201051344001025","219011344069620",30.34,22.80,0,333.63,379.02,118.9,112.8,0.557,677650.9,677650.9,3576,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493471722,1916692.00
04/29/2017 09:15,2,3.951,ACTIVE,216.22,352.87,59.970,1493471703,"201051344000458","219011344069620",30.36,20.00,0,335.14,380.52,121.5,115.3,0.575,686075.3,686075.3,3549,0,0,0,L,1122011218,0,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493471723,1916693.00
04/29/2017 09:15,2,3.906,ACTIVE,216.90,354.97,59.975,1493471703,"201051344000853","219011344069620",31.09,17.80,0,338.74,383.83,122.9,116.7,0.575,686564.6,686564.6,3549,0,0,0,L,1122011218,0,123.59,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493471724,1916694.00
04/29/2017 09:15,2,3.902,ACTIVE,214.64,351.97,59.981,1493471703,"201051344000685","219011344069620",29.98,21.50,0,330.63,382.03,118.5,112.5,0.579,678517.9,678517.9,3575,0,0,0,L,1122011218,0,123.81,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493471725,1916695.00
04/29/2017 09:15,2,3.797,ACTIVE,215.32,352.27,59.965,1493471703,"201051344000917","219011344069620",30.69,19.80,0,332.43,378.72,118.0,112.0,0.557,675246.2,675246.2,3564,0,0,0,L,1122011218,0,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493471725,1916696.00
04/29/2017 09:15,2,3.822,ACTIVE,214.64,351.07,59.975,1493471703,"201051344001145","219011344069620",30.40,20.70,0,333.63,378.42,117.7,111.6,0.544,683087.3,683087.3,3557,0,0,0,L,1122011218,0,123.14,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493471726,1916697.00
04/29/2017 09:15,2,3.867,ACTIVE,215.54,352.27,59.981,1493471703,"201051344000651","219011344069620",30.42,18.70,0,333.33,378.72,119.0,113.0,0.544,671525.7,671525.7,3573,0,0,0,L,1122011218,0,123.81,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493471727,1916698.00
04/29/2017 09:15,2,3.764,ACTIVE,212.38,354.97,59.944,1493471703,"274151322000088","219011344069620",29.86,23.00,0,332.13,366.10,113.8,107.9,0.420,892037.6,892037.6,3544,0,0,0,L,1151911521,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493471728,1916699.00
04/29/2017 09:15,2,2.518,ACTIVE,213.29,438.83,59.965,1493471703,"274151322000068","219011344069620",40.87,27.80,0,406.07,463.48,103.5,97.9,0.389,768463.8,768463.8,3668,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493471729,1916700.00
04/29/2017 09:15,2,3.814,ACTIVE,215.09,351.37,59.965,1493471703,"201051344001135","219011344069620",30.38,19.50,0,333.93,378.12,117.3,111.3,0.544,667235.9,667235.9,3569,0,0,0,L,1122011218,0,123.36,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493471730,1916701.00
04/29/2017 09:15,2,3.994,ACTIVE,215.09,352.87,59.938,1493471703,"201051344000594","219011344069620",30.59,19.50,0,333.03,380.82,123.7,117.5,0.575,688021.3,688021.3,3563,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493471731,1916702.00
04/29/2017 09:15,2,3.953,ACTIVE,215.32,351.67,59.975,1493471703,"201051344001203","219011344069620",30.42,21.30,0,333.63,379.62,121.8,115.6,0.570,676118.0,676118.0,3577,0,0,0,L,1122011218,0,124.04,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493471732,1916703.00
04/29/2017 09:15,2,3.785,ACTIVE,212.61,348.66,59.965,1493471703,"274151322000054","219011344069620",29.32,24.50,0,329.13,365.80,112.3,106.5,0.429,910162.4,910162.4,3535,0,0,0,L,1151911521,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493471733,1916704.00
04/29/2017 09:15,2,4.053,ACTIVE,215.77,352.57,59.970,1493471703,"201051344000867","219011344069620",29.96,21.00,0,333.63,383.23,122.9,116.7,0.561,672814.6,672814.6,3574,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493471733,1916705.00
04/29/2017 09:15,2,3.982,ACTIVE,215.32,352.57,59.970,1493471703,"201051344001093","219011344069620",30.71,21.50,0,333.03,380.52,123.9,117.7,0.570,674977.8,674977.8,3569,0,0,0,L,1122011218,0,123.36,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493471735,1916706.00
04/29/2017 09:15,2,4.029,ACTIVE,216.00,354.07,59.959,1493471703,"201051344000900","219011344069620",30.69,16.70,0,333.93,381.73,125.2,118.9,0.579,694206.4,694206.4,3551,0,0,0,L,1122011218,0,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493471736,1916707.00
04/29/2017 09:15,2,3.980,ACTIVE,216.00,353.47,59.965,1493471703,"201051344000648","219011344069620",30.47,17.50,0,333.93,381.12,122.9,116.7,0.575,683549.7,683549.7,3550,0,0,0,L,1122011218,0,122.46,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493471736,1916708.00
