ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/29/2017 09:15,2,3.963,ACTIVE,216.22,354.07,59.959,1493471703,"201051344000569","219011344069620",30.61,17.50,0,333.93,380.82,122.9,116.7,0.575,696545.6,696545.6,3541,0,0,0,L,1122011218,0,122.68,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493471737,1916709.00
04/29/2017 09:15,2,3.963,ACTIVE,216.45,353.17,59.965,1493471703,"201051344000983","219011344069620",30.55,18.70,0,334.24,381.12,122.6,116.4,0.583,687014.9,687014.9,3552,0,0,0,L,1122011218,0,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493471738,1916710.00
04/29/2017 09:15,2,4.002,ACTIVE,216.45,354.07,59.965,1493471703,"201051344001158","219011344069620",30.14,19.50,0,333.33,381.42,122.2,116.0,0.575,672653.4,672653.4,3564,0,0,0,L,1122011218,0,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493471739,1916711.00
04/29/2017 09:15,2,4.029,ACTIVE,216.45,355.58,59.959,1493471703,"201051344000576","219011344069620",30.24,17.50,0,337.24,382.33,123.4,117.1,0.579,687261.2,687261.2,3548,0,0,0,L,1122011218,0,123.14,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493471740,1916712.00
04/29/2017 09:15,2,3.729,ACTIVE,212.83,356.78,59.959,1493471703,"274151322000087","219011344069620",29.96,34.80,0,330.33,367.60,113.1,107.3,0.411,882269.8,882269.8,3610,0,0,0,L,1151911521,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493471741,1916713.00
04/29/2017 09:30,2,4.570,ACTIVE,216.90,355.88,59.991,1493472603,"201051344000645","219011344069620",30.42,19.30,0,337.24,386.83,140.8,134.0,0.645,686147.6,686147.6,3547,0,0,0,L,1122011218,0,123.59,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493472604,1916714.00
04/29/2017 09:30,2,4.332,ACTIVE,212.83,356.78,60.002,1493472603,"274151322000085","219011344069620",28.59,25.30,0,332.43,368.50,125.3,119.0,0.473,907198.9,907198.9,3531,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493472605,1916715.00
04/29/2017 09:30,2,4.477,ACTIVE,216.22,356.18,60.034,1493472603,"201051344000633","219011344069620",30.53,21.30,0,336.64,386.23,138.4,131.7,0.658,672382.5,672382.5,3575,0,0,0,L,1122011218,0,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493472606,1916716.00
04/29/2017 09:30,2,4.607,ACTIVE,217.13,356.48,59.991,1493472603,"201051344000469","219011344069620",29.98,19.30,0,336.94,386.53,139.8,133.0,0.658,675370.3,675370.3,3561,0,0,0,L,1122011218,0,123.14,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493472606,1916717.00
04/29/2017 09:30,2,4.359,ACTIVE,214.87,352.57,59.965,1493472603,"201051344000646","219011344069620",29.78,25.00,0,332.43,382.93,131.4,124.9,0.623,668899.8,668899.8,3574,0,0,0,L,1122011218,0,123.36,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493472607,1916718.00
04/29/2017 09:30,2,4.326,ACTIVE,212.83,352.57,59.991,1493472603,"274151322000052","219011344069620",29.90,29.30,0,332.73,370.00,131.0,124.5,0.517,940269.3,940269.3,3539,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493472608,1916719.00
04/29/2017 09:30,2,4.328,ACTIVE,216.00,353.47,60.002,1493472603,"201051344000585","219011344069620",29.92,25.50,0,332.73,382.63,131.2,124.7,0.610,679998.9,679998.9,3574,0,0,0,L,1122011218,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493472609,1916720.00
04/29/2017 09:30,2,4.396,ACTIVE,214.87,353.47,59.996,1493472603,"201051344001230","219011344069620",30.30,26.50,0,328.52,387.14,134.8,128.2,0.636,673390.5,673390.5,3566,0,0,0,L,1122011218,0,123.36,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493472611,1916721.00
04/29/2017 09:30,2,4.318,ACTIVE,216.22,354.97,59.996,1493472603,"201051344000582","219011344069620",30.16,20.70,0,326.42,391.34,131.8,125.3,0.605,663290.5,663290.5,3566,0,0,0,L,1122011218,0,123.59,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493472612,1916722.00
04/29/2017 09:30,2,4.465,ACTIVE,214.87,352.87,60.002,1493472603,"201051344000955","219011344069620",30.04,24.30,0,333.33,384.13,135.8,129.1,0.654,681738.3,681738.3,3575,0,0,0,L,1122011218,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493472612,1916723.00
04/29/2017 09:30,2,2.881,ACTIVE,212.83,432.22,59.991,1493472603,"274151322000094","219011344069620",40.57,29.00,0,411.48,465.28,118.7,112.7,0.464,768169.8,768169.8,3655,0,0,0,L,1151911521,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493472613,1916724.00
04/29/2017 09:30,2,4.533,ACTIVE,217.13,355.58,59.975,1493472603,"201051344000579","219011344069620",30.22,21.00,0,337.54,385.93,138.8,132.0,0.645,692964.3,692964.3,3560,0,0,0,L,1122011218,0,123.36,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493472614,1916725.00
04/29/2017 09:30,2,4.475,ACTIVE,214.87,354.07,59.996,1493472603,"201051344000890","219011344069620",29.82,26.50,0,333.93,384.43,135.1,128.4,0.614,675615.3,675615.3,3577,0,0,0,L,1122011218,0,123.36,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493472615,1916726.00
04/29/2017 09:30,2,4.465,ACTIVE,215.54,354.97,59.996,1493472603,"201051344000438","219011344069620",29.90,23.30,0,333.33,383.83,135.1,128.5,0.632,678392.5,678392.5,3568,0,0,0,L,1122011218,0,123.59,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493472616,1916727.00
04/29/2017 09:30,2,4.355,ACTIVE,215.32,350.17,59.991,1493472603,"201051344000417","219011344069620",19.64,25.00,0,332.13,391.04,86.7,81.8,0.407,637062.2,637062.2,3590,0,0,0,L,1122011218,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493472617,1916728.00
04/29/2017 09:30,2,4.246,ACTIVE,212.61,349.86,59.981,1493472603,"274151322000083","219011344069620",29.92,26.30,0,332.73,368.80,128.5,122.1,0.513,930778.0,930778.0,3538,0,0,0,L,1151911521,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493472618,1916729.00
04/29/2017 09:30,2,4.619,ACTIVE,213.29,344.76,59.986,1493472603,"274151322000076","219011344069620",30.47,29.30,0,334.24,376.01,142.4,135.5,0.557,992141.8,992141.8,3539,0,0,0,L,1151911521,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493472619,1916730.00
04/29/2017 09:30,2,4.594,ACTIVE,216.00,354.67,60.002,1493472603,"201051344000868","219011344069620",30.00,19.50,0,333.03,391.04,139.6,132.8,0.636,673909.0,673909.0,3565,0,0,0,L,1122011218,0,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493472620,1916731.00
04/29/2017 09:30,2,4.516,ACTIVE,213.06,361.59,59.986,1493472603,"274151322000095","219011344069620",30.47,28.00,0,332.43,371.51,139.3,132.5,0.530,982564.8,982564.8,3537,0,0,0,L,1151911521,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493472621,1916732.00
04/29/2017 09:30,2,4.633,ACTIVE,216.90,352.27,59.986,1493472603,"201051344000988","219011344069620",19.62,19.80,0,336.64,373.01,92.0,86.8,0.429,612095.3,612095.3,3584,0,0,0,L,1122011218,0,123.14,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493472622,1916733.00
04/29/2017 09:30,2,4.385,ACTIVE,215.54,354.37,59.996,1493472603,"201051344001025","219011344069620",30.18,25.30,0,332.73,384.13,134.0,127.4,0.605,677681.0,677681.0,3577,0,0,0,L,1122011218,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493472623,1916734.00
04/29/2017 09:30,2,4.518,ACTIVE,216.90,354.97,60.002,1493472603,"201051344000458","219011344069620",30.18,21.00,0,336.34,385.63,138.0,131.3,0.667,686106.2,686106.2,3550,0,0,0,L,1122011218,0,123.36,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493472624,1916735.00
04/29/2017 09:30,2,4.549,ACTIVE,217.35,356.18,59.986,1493472603,"201051344000853","219011344069620",30.28,18.70,0,339.04,389.84,139.4,132.7,0.663,686595.8,686595.8,3550,0,0,0,L,1122011218,0,124.04,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493472624,1916736.00
04/29/2017 09:30,2,4.393,ACTIVE,215.09,353.17,59.981,1493472603,"201051344000685","219011344069620",30.14,23.30,0,332.73,383.53,134.2,127.6,0.650,678548.0,678548.0,3576,0,0,0,L,1122011218,0,123.81,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493472625,1916737.00
04/29/2017 09:30,2,4.342,ACTIVE,216.00,354.97,59.986,1493472603,"201051344000917","219011344069620",30.36,22.00,0,332.13,384.43,133.5,126.9,0.632,675276.1,675276.1,3565,0,0,0,L,1122011218,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493472626,1916738.00
04/29/2017 09:30,2,4.389,ACTIVE,214.87,353.17,59.975,1493472603,"201051344001145","219011344069620",30.04,23.00,0,333.33,382.93,133.5,126.9,0.614,683117.2,683117.2,3558,0,0,0,L,1122011218,0,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493472627,1916739.00
04/29/2017 09:30,2,4.400,ACTIVE,216.00,355.58,60.012,1493472603,"201051344000651","219011344069620",30.18,21.00,0,333.33,383.83,134.6,128.0,0.619,671555.9,671555.9,3574,0,0,0,L,1122011218,0,124.04,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493472628,1916740.00
04/29/2017 09:30,2,4.332,ACTIVE,212.61,347.16,59.986,1493472603,"274151322000088","219011344069620",29.38,26.30,0,332.13,369.40,128.9,122.5,0.491,892066.3,892066.3,3545,0,0,0,L,1151911521,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493472629,1916741.00
04/29/2017 09:30,2,2.891,ACTIVE,213.74,443.04,60.007,1493472603,"274151322000068","219011344069620",40.47,31.30,0,413.29,464.68,119.0,112.9,0.460,768490.3,768490.3,3669,0,0,0,L,1151911521,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493472630,1916742.00
04/29/2017 09:30,2,4.354,ACTIVE,215.54,353.77,59.975,1493472603,"201051344001135","219011344069620",30.08,22.50,0,333.33,382.63,132.5,126.0,0.614,667265.6,667265.6,3570,0,0,0,L,1122011218,0,123.59,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493472631,1916743.00
04/29/2017 09:30,2,4.607,ACTIVE,215.54,354.97,59.981,1493472603,"201051344000594","219011344069620",30.06,22.30,0,332.13,385.63,140.2,133.4,0.654,688052.8,688052.8,3564,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493472632,1916744.00
04/29/2017 09:30,2,4.479,ACTIVE,215.77,354.97,59.991,1493472603,"201051344001203","219011344069620",30.18,23.50,0,330.63,388.64,136.9,130.2,0.645,676148.8,676148.8,3578,0,0,0,L,1122011218,0,124.04,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493472633,1916745.00
04/29/2017 09:30,2,4.336,ACTIVE,212.83,357.98,59.970,1493472603,"274151322000054","219011344069620",28.88,28.50,0,332.13,369.40,126.8,120.4,0.477,910190.7,910190.7,3536,0,0,0,L,1151911521,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493472633,1916746.00
04/29/2017 09:30,2,4.600,ACTIVE,216.45,354.07,59.981,1493472603,"201051344000867","219011344069620",29.90,22.50,0,334.24,384.73,139.2,132.4,0.636,672845.8,672845.8,3575,0,0,0,L,1122011218,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493472634,1916747.00
04/29/2017 09:30,2,4.480,ACTIVE,215.77,355.28,59.954,1493472603,"201051344001093","219011344069620",30.55,24.00,0,332.73,385.33,138.7,131.9,0.636,675009.0,675009.0,3570,0,0,0,L,1122011218,0,123.59,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493472635,1916748.00
04/29/2017 09:30,2,4.580,ACTIVE,216.67,355.28,59.959,1493472603,"201051344000900","219011344069620",30.53,18.00,0,336.34,386.83,141.6,134.7,0.654,694238.1,694238.1,3552,0,0,0,L,1122011218,0,123.36,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493472636,1916749.00
04/29/2017 09:30,2,4.551,ACTIVE,216.67,356.78,59.970,1493472603,"201051344000648","219011344069620",30.32,18.00,0,328.52,391.64,139.7,132.9,0.654,683580.9,683580.9,3551,0,0,0,L,1122011218,0,122.91,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493472637,1916750.00
04/29/2017 09:30,2,4.490,ACTIVE,216.67,356.18,59.970,1493472603,"201051344000569","219011344069620",30.61,19.30,0,336.94,385.93,139.2,132.5,0.650,696576.7,696576.7,3542,0,0,0,L,1122011218,0,122.91,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493472638,1916751.00
04/29/2017 09:30,2,4.473,ACTIVE,216.90,356.18,59.981,1493472603,"201051344000983","219011344069620",30.75,19.80,0,336.04,385.93,139.2,132.5,0.667,687046.0,687046.0,3553,0,0,0,L,1122011218,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493472639,1916752.00
04/29/2017 09:30,2,4.545,ACTIVE,217.13,355.58,59.975,1493472603,"201051344001158","219011344069620",30.06,21.50,0,337.24,385.63,138.4,131.6,0.650,672684.3,672684.3,3565,0,0,0,L,1122011218,0,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493472640,1916753.00
04/29/2017 09:30,2,4.572,ACTIVE,217.13,357.38,59.975,1493472603,"201051344000576","219011344069620",30.30,18.70,0,336.64,386.83,140.2,133.4,0.641,687292.5,687292.5,3549,0,0,0,L,1122011218,0,123.59,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493472641,1916754.00
04/29/2017 09:30,2,4.279,ACTIVE,212.61,348.06,59.970,1493472603,"274151322000087","219011344069620",29.56,38.80,0,328.52,370.60,128.0,121.6,0.464,882298.4,882298.4,3611,0,0,0,L,1151911521,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493472642,1916755.00
04/29/2017 09:45,2,5.193,ACTIVE,217.58,357.08,59.975,1493473503,"201051344000645","219011344069620",29.48,21.30,0,338.44,394.95,155.1,147.8,0.703,686182.9,686182.9,3548,0,0,0,L,1122011218,0,124.04,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493473505,1916756.00
04/29/2017 09:45,2,4.881,ACTIVE,213.74,358.28,59.991,1493473503,"274151322000085","219011344069620",27.91,29.00,0,333.33,374.81,137.9,131.2,0.526,907230.1,907230.1,3532,0,0,0,L,1151911521,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493473505,1916757.00
04/29/2017 09:45,2,5.041,ACTIVE,217.13,358.58,59.991,1493473503,"201051344000633","219011344069620",29.96,23.00,0,337.24,394.05,153.0,145.7,0.725,672417.3,672417.3,3576,0,0,0,L,1122011218,0,123.81,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493473506,1916758.00
04/29/2017 09:45,2,5.133,ACTIVE,217.80,360.08,60.002,1493473503,"201051344000469","219011344069620",29.60,21.30,0,337.24,395.55,153.8,146.6,0.729,675405.3,675405.3,3562,0,0,0,L,1122011218,0,123.59,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493473507,1916759.00
04/29/2017 09:45,2,4.803,ACTIVE,215.54,356.48,60.007,1493473503,"201051344000646","219011344069620",29.78,28.30,0,332.13,387.14,144.8,137.8,0.689,668932.7,668932.7,3575,0,0,0,L,1122011218,0,123.81,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493473508,1916760.00
04/29/2017 09:45,2,4.850,ACTIVE,213.29,355.88,59.991,1493473503,"274151322000052","219011344069620",29.42,33.30,0,332.73,377.52,144.5,137.6,0.570,940302.1,940302.1,3540,0,0,0,L,1151911521,0,121.78,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493473509,1916761.00
04/29/2017 09:45,2,4.836,ACTIVE,216.45,357.08,59.996,1493473503,"201051344000585","219011344069620",29.66,27.50,0,334.24,387.14,145.2,138.2,0.681,680031.8,680031.8,3575,0,0,0,L,1122011218,0,123.59,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493473510,1916762.00
04/29/2017 09:45,2,4.865,ACTIVE,215.32,355.28,59.986,1493473503,"201051344001230","219011344069620",30.16,28.50,0,332.43,388.04,148.5,141.4,0.698,673424.3,673424.3,3567,0,0,0,L,1122011218,0,123.59,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493473511,1916763.00
04/29/2017 09:45,2,4.812,ACTIVE,216.67,357.08,59.970,1493473503,"201051344000582","219011344069620",29.88,22.80,0,333.33,388.64,145.6,138.6,0.672,663323.5,663323.5,3567,0,0,0,L,1122011218,0,124.04,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493473512,1916764.00
04/29/2017 09:45,2,4.965,ACTIVE,215.54,354.37,59.975,1493473503,"201051344000955","219011344069620",29.58,27.30,0,332.73,387.14,148.7,141.6,0.707,681772.2,681772.2,3576,0,0,0,L,1122011218,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493473513,1916765.00
04/29/2017 09:45,2,3.248,ACTIVE,213.51,426.21,59.991,1493473503,"274151322000094","219011344069620",39.74,32.60,0,405.77,465.58,131.7,125.1,0.508,768199.5,768199.5,3656,0,0,0,L,1151911521,0,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493473514,1916766.00
04/29/2017 09:45,2,5.047,ACTIVE,218.03,359.48,59.986,1493473503,"201051344000579","219011344069620",29.88,24.50,0,335.74,394.65,152.7,145.4,0.707,692999.0,692999.0,3561,0,0,0,L,1122011218,0,123.81,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493473515,1916767.00
04/29/2017 09:45,2,4.945,ACTIVE,215.32,354.97,59.991,1493473503,"201051344000890","219011344069620",29.58,29.80,0,332.13,387.74,148.1,141.0,0.689,675649.0,675649.0,3578,0,0,0,L,1122011218,0,123.59,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493473516,1916768.00
04/29/2017 09:45,2,4.916,ACTIVE,216.00,356.48,59.996,1493473503,"201051344000438","219011344069620",29.76,26.00,0,333.33,388.64,148.2,141.1,0.694,678426.3,678426.3,3569,0,0,0,L,1122011218,0,124.04,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493473516,1916769.00
04/29/2017 09:45,2,4.867,ACTIVE,215.77,351.67,59.996,1493473503,"201051344000417","219011344069620",19.28,28.50,0,334.54,371.81,95.0,89.8,0.451,637083.7,637083.7,3591,0,0,0,L,1122011218,0,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493473517,1916770.00
04/29/2017 09:45,2,4.758,ACTIVE,213.06,362.79,59.991,1493473503,"274151322000083","219011344069620",29.52,28.80,0,332.73,376.31,142.2,135.3,0.570,930810.2,930810.2,3539,0,0,0,L,1151911521,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493473518,1916771.00
04/29/2017 09:45,2,5.107,ACTIVE,213.96,345.66,59.991,1493473503,"274151322000076","219011344069620",30.24,33.30,0,333.93,380.52,156.3,149.0,0.610,992177.4,992177.4,3540,0,0,0,L,1151911521,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493473519,1916772.00
04/29/2017 09:45,2,5.117,ACTIVE,216.67,356.78,60.002,1493473503,"201051344000868","219011344069620",29.68,21.80,0,333.63,393.15,153.7,146.4,0.703,673943.9,673943.9,3566,0,0,0,L,1122011218,0,123.14,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493473520,1916773.00
04/29/2017 09:45,2,5.094,ACTIVE,213.29,362.79,59.996,1493473503,"274151322000095","219011344069620",29.76,32.60,0,332.73,378.72,153.5,146.2,0.588,982599.6,982599.6,3538,0,0,0,L,1151911521,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493473521,1916774.00
04/29/2017 09:45,2,5.041,ACTIVE,217.80,354.97,59.949,1493473503,"201051344000988","219011344069620",19.72,22.00,0,336.34,379.02,100.7,95.3,0.468,612118.1,612118.1,3585,0,0,0,L,1122011218,0,123.59,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493473522,1916775.00
04/29/2017 09:45,2,4.924,ACTIVE,216.22,355.28,59.996,1493473503,"201051344001025","219011344069620",29.66,27.30,0,333.33,388.04,147.9,140.8,0.672,677714.5,677714.5,3578,0,0,0,L,1122011218,0,123.81,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493473523,1916776.00
04/29/2017 09:45,2,5.027,ACTIVE,217.80,358.88,59.991,1493473503,"201051344000458","219011344069620",29.96,22.30,0,337.84,394.35,152.6,145.3,0.720,686140.8,686140.8,3551,0,0,0,L,1122011218,0,124.04,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493473524,1916777.00
04/29/2017 09:45,2,5.068,ACTIVE,218.26,360.99,60.002,1493473503,"201051344000853","219011344069620",30.04,21.00,0,339.34,394.95,154.1,146.8,0.725,686630.7,686630.7,3551,0,0,0,L,1122011218,0,124.49,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493473524,1916778.00
04/29/2017 09:45,2,4.922,ACTIVE,215.54,356.48,60.002,1493473503,"201051344000685","219011344069620",29.58,25.00,0,333.33,387.44,147.5,140.5,0.716,678581.5,678581.5,3577,0,0,0,L,1122011218,0,124.04,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493473525,1916779.00
04/29/2017 09:45,2,4.832,ACTIVE,216.45,356.18,60.018,1493473503,"201051344000917","219011344069620",30.08,24.30,0,332.73,387.74,147.2,140.1,0.689,675309.5,675309.5,3566,0,0,0,L,1122011218,0,123.81,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493473526,1916780.00
04/29/2017 09:45,2,4.801,ACTIVE,215.54,354.97,59.986,1493473503,"201051344001145","219011344069620",30.28,25.00,0,333.63,387.74,147.2,140.2,0.681,683150.6,683150.6,3559,0,0,0,L,1122011218,0,123.36,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493473527,1916781.00
04/29/2017 09:45,2,4.930,ACTIVE,216.67,357.08,59.996,1493473503,"201051344000651","219011344069620",29.70,22.80,0,336.94,388.34,148.3,141.2,0.685,671589.5,671589.5,3575,0,0,0,L,1122011218,0,124.49,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493473528,1916782.00
04/29/2017 09:45,2,4.811,ACTIVE,213.29,358.28,59.991,1493473503,"274151322000088","219011344069620",29.14,29.80,0,332.73,376.92,141.9,135.1,0.539,892098.5,892098.5,3546,0,0,0,L,1151911521,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493473529,1916783.00
04/29/2017 09:45,2,3.268,ACTIVE,214.19,427.11,59.981,1493473503,"274151322000068","219011344069620",39.74,34.50,0,410.58,464.98,131.7,125.2,0.499,768520.0,768520.0,3670,0,0,0,L,1151911521,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493473530,1916784.00
04/29/2017 09:45,2,4.822,ACTIVE,216.22,355.88,59.981,1493473503,"201051344001135","219011344069620",29.92,24.80,0,333.33,387.14,146.1,139.1,0.672,667298.7,667298.7,3571,0,0,0,L,1122011218,0,123.81,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493473531,1916785.00
04/29/2017 09:45,2,5.107,ACTIVE,216.45,357.08,59.981,1493473503,"201051344000594","219011344069620",29.86,24.30,0,332.13,390.44,154.5,147.2,0.712,688087.8,688087.8,3565,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493473532,1916786.00
04/29/2017 09:45,2,5.002,ACTIVE,216.67,357.08,59.981,1493473503,"201051344001203","219011344069620",29.76,25.50,0,337.24,389.84,150.8,143.6,0.707,676183.0,676183.0,3579,0,0,0,L,1122011218,0,124.49,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493473533,1916787.00
04/29/2017 09:45,2,4.826,ACTIVE,213.51,345.96,59.981,1493473503,"274151322000054","219011344069620",28.41,32.40,0,333.33,376.31,138.8,132.0,0.530,910222.3,910222.3,3537,0,0,0,L,1151911521,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493473534,1916788.00
04/29/2017 09:45,2,5.092,ACTIVE,217.13,356.78,59.986,1493473503,"201051344000867","219011344069620",29.72,23.80,0,333.03,390.14,153.4,146.1,0.698,672880.7,672880.7,3576,0,0,0,L,1122011218,0,123.81,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493473535,1916789.00
04/29/2017 09:45,2,4.965,ACTIVE,216.45,357.08,59.986,1493473503,"201051344001093","219011344069620",30.34,26.00,0,333.93,389.54,152.6,145.3,0.698,675043.7,675043.7,3571,0,0,0,L,1122011218,0,124.04,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493473536,1916790.00
04/29/2017 09:45,2,5.121,ACTIVE,217.58,360.08,59.991,1493473503,"201051344000900","219011344069620",30.14,20.70,0,337.54,395.55,156.2,148.9,0.707,694273.6,694273.6,3553,0,0,0,L,1122011218,0,124.04,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493473537,1916791.00
04/29/2017 09:45,2,5.049,ACTIVE,217.58,358.58,60.002,1493473503,"201051344000648","219011344069620",30.08,19.80,0,336.64,395.25,153.7,146.4,0.712,683615.9,683615.9,3552,0,0,0,L,1122011218,0,123.36,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493473538,1916792.00
04/29/2017 09:45,2,5.041,ACTIVE,217.80,359.18,60.002,1493473503,"201051344000569","219011344069620",30.04,20.70,0,336.94,393.75,153.3,146.1,0.716,696611.5,696611.5,3543,0,0,0,L,1122011218,0,123.59,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493473539,1916793.00
04/29/2017 09:45,2,4.992,ACTIVE,218.03,359.78,59.970,1493473503,"201051344000983","219011344069620",30.40,21.80,0,337.24,394.65,153.5,146.2,0.725,687080.9,687080.9,3554,0,0,0,L,1122011218,0,124.04,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493473540,1916794.00
04/29/2017 09:45,2,5.082,ACTIVE,218.03,357.98,59.996,1493473503,"201051344001158","219011344069620",29.56,23.00,0,336.94,394.35,152.2,145.0,0.712,672718.9,672718.9,3566,0,0,0,L,1122011218,0,123.81,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493473541,1916795.00
04/29/2017 09:45,2,5.137,ACTIVE,218.03,358.88,60.007,1493473503,"201051344000576","219011344069620",29.62,20.70,0,338.14,395.25,154.0,146.7,0.712,687327.6,687327.6,3550,0,0,0,L,1122011218,0,124.04,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493473542,1916796.00
04/29/2017 09:45,2,4.785,ACTIVE,213.74,360.69,60.002,1493473503,"274151322000087","219011344069620",29.28,43.00,0,327.62,376.01,142.0,135.2,0.539,882330.4,882330.4,3612,0,0,0,L,1151911521,0,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493473542,1916797.00
04/29/2017 10:00,2,5.672,ACTIVE,218.26,358.88,59.959,1493474403,"201051344000645","219011344069620",29.34,22.30,0,337.84,399.16,168.6,160.8,0.765,686221.5,686221.5,3549,0,0,0,L,1122011218,0,124.27,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493474404,1916798.00
04/29/2017 10:00,2,5.326,ACTIVE,213.74,364.89,59.944,1493474403,"274151322000085","219011344069620",27.85,32.80,0,334.24,378.72,150.2,143.1,0.575,907264.4,907264.4,3533,0,0,0,L,1151911521,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493474405,1916799.00
04/29/2017 10:00,2,5.578,ACTIVE,217.58,360.99,59.965,1493474403,"201051344000633","219011344069620",29.40,25.30,0,337.54,398.26,166.1,158.4,0.782,672455.3,672455.3,3577,0,0,0,L,1122011218,0,124.04,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493474406,1916800.00
04/29/2017 10:00,2,5.566,ACTIVE,218.48,360.38,59.965,1493474403,"201051344000469","219011344069620",29.80,22.00,0,337.84,400.06,168.0,160.2,0.791,675443.7,675443.7,3563,0,0,0,L,1122011218,0,123.59,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493474407,1916801.00
04/29/2017 10:00,2,5.312,ACTIVE,216.00,358.88,59.965,1493474403,"201051344000646","219011344069620",29.36,31.80,0,331.83,391.94,158.0,150.5,0.751,668968.8,668968.8,3576,0,0,0,L,1122011218,0,124.04,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493474408,1916802.00
04/29/2017 10:00,2,5.350,ACTIVE,213.51,346.26,59.949,1493474403,"274151322000052","219011344069620",29.08,36.00,0,332.73,380.82,157.3,149.9,0.623,940338.1,940338.1,3541,0,0,0,L,1151911521,0,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493474408,1916803.00
04/29/2017 10:00,2,5.291,ACTIVE,217.13,358.88,59.954,1493474403,"201051344000585","219011344069620",29.72,29.30,0,336.94,395.25,159.3,151.8,0.734,680068.1,680068.1,3576,0,0,0,L,1122011218,0,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493474409,1916804.00
04/29/2017 10:00,2,5.447,ACTIVE,215.77,357.08,59.949,1493474403,"201051344001230","219011344069620",29.22,31.80,0,331.83,391.64,161.2,153.7,0.760,673461.3,673461.3,3568,0,0,0,L,1122011218,0,123.81,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493474410,1916805.00
04/29/2017 10:00,2,5.285,ACTIVE,217.13,359.18,59.970,1493474403,"201051344000582","219011344069620",29.68,23.80,0,337.24,396.75,158.8,151.3,0.725,663359.8,663359.8,3568,0,0,0,L,1122011218,0,124.27,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493474411,1916806.00
04/29/2017 10:00,2,5.408,ACTIVE,215.77,357.68,59.959,1493474403,"201051344000955","219011344069620",29.48,29.00,0,332.43,391.64,161.6,154.0,0.765,681809.2,681809.2,3577,0,0,0,L,1122011218,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493474412,1916807.00
04/29/2017 10:00,2,3.545,ACTIVE,213.29,434.63,59.965,1493474403,"274151322000094","219011344069620",40.18,35.80,0,404.57,461.98,145.1,138.1,0.561,768232.4,768232.4,3657,0,0,0,L,1151911521,0,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493474413,1916808.00
04/29/2017 10:00,2,5.535,ACTIVE,218.48,359.78,59.965,1493474403,"201051344000579","219011344069620",29.56,26.50,0,339.04,399.16,165.7,158.0,0.765,693037.0,693037.0,3562,0,0,0,L,1122011218,0,124.04,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493474414,1916809.00
04/29/2017 10:00,2,5.422,ACTIVE,216.00,357.38,59.970,1493474403,"201051344000890","219011344069620",29.38,32.80,0,332.13,392.25,161.3,153.8,0.742,675685.9,675685.9,3579,0,0,0,L,1122011218,0,124.04,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493474415,1916810.00
04/29/2017 10:00,2,5.393,ACTIVE,216.45,358.58,59.959,1493474403,"201051344000438","219011344069620",29.44,28.00,0,335.74,392.85,160.8,153.3,0.751,678463.1,678463.1,3570,0,0,0,L,1122011218,0,124.27,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493474416,1916811.00
04/29/2017 10:00,2,5.303,ACTIVE,216.22,351.97,59.965,1493474403,"201051344000417","219011344069620",19.20,31.80,0,334.84,374.81,103.2,97.7,0.491,637107.1,637107.1,3592,0,0,0,L,1122011218,0,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493474417,1916812.00
04/29/2017 10:00,2,5.209,ACTIVE,213.29,354.07,59.959,1493474403,"274151322000083","219011344069620",29.40,32.20,0,332.73,379.62,155.1,147.8,0.623,930845.7,930845.7,3540,0,0,0,L,1151911521,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493474418,1916813.00
04/29/2017 10:00,2,5.592,ACTIVE,214.19,351.97,59.959,1493474403,"274151322000076","219011344069620",30.02,35.60,0,333.03,383.53,169.8,161.9,0.681,992216.4,992216.4,3541,0,0,0,L,1151911521,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493474419,1916814.00
04/29/2017 10:00,2,5.629,ACTIVE,217.13,358.88,59.965,1493474403,"201051344000868","219011344069620",29.52,23.00,0,337.54,397.96,168.3,160.5,0.773,673982.3,673982.3,3567,0,0,0,L,1122011218,0,123.36,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493474419,1916815.00
04/29/2017 10:00,2,5.553,ACTIVE,213.29,362.79,59.970,1493474403,"274151322000095","219011344069620",29.74,36.50,0,332.43,382.63,167.1,159.4,0.636,982637.9,982637.9,3539,0,0,0,L,1151911521,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493474420,1916816.00
04/29/2017 10:00,2,5.621,ACTIVE,218.26,355.88,59.970,1493474403,"201051344000988","219011344069620",19.22,23.50,0,338.44,381.73,109.5,103.7,0.504,612143.1,612143.1,3586,0,0,0,L,1122011218,0,123.81,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493474421,1916817.00
04/29/2017 10:00,2,5.352,ACTIVE,216.67,358.28,59.981,1493474403,"201051344001025","219011344069620",29.86,29.00,0,334.84,395.25,161.7,154.1,0.738,677751.4,677751.4,3579,0,0,0,L,1122011218,0,123.81,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493474422,1916818.00
04/29/2017 10:00,2,5.523,ACTIVE,218.26,358.88,59.944,1493474403,"201051344000458","219011344069620",29.68,24.50,0,339.04,398.56,165.9,158.2,0.791,686178.8,686178.8,3552,0,0,0,L,1122011218,0,124.27,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493474423,1916819.00
04/29/2017 10:00,2,5.574,ACTIVE,218.71,360.99,59.970,1493474403,"201051344000853","219011344069620",29.76,22.00,0,337.84,398.56,167.9,160.2,0.800,686669.2,686669.2,3552,0,0,0,L,1122011218,0,124.72,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493474424,1916820.00
04/29/2017 10:00,2,5.346,ACTIVE,215.77,357.08,59.912,1493474403,"201051344000685","219011344069620",29.54,28.00,0,333.93,392.55,160.0,152.5,0.778,678618.1,678618.1,3578,0,0,0,L,1122011218,0,124.27,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493474425,1916821.00
04/29/2017 10:00,2,5.369,ACTIVE,216.90,358.28,59.970,1493474403,"201051344000917","219011344069620",29.52,25.00,0,336.64,396.45,160.6,153.0,0.756,675346.3,675346.3,3567,0,0,0,L,1122011218,0,124.04,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493474426,1916822.00
04/29/2017 10:00,2,5.396,ACTIVE,216.00,357.38,59.965,1493474403,"201051344001145","219011344069620",29.16,26.50,0,333.93,392.55,159.3,151.8,0.734,683187.2,683187.2,3560,0,0,0,L,1122011218,0,123.81,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493474427,1916823.00
04/29/2017 10:00,2,5.412,ACTIVE,216.90,358.88,59.991,1493474403,"201051344000651","219011344069620",29.46,23.30,0,337.84,396.75,161.5,154.0,0.742,671626.4,671626.4,3576,0,0,0,L,1122011218,0,124.49,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493474428,1916824.00
04/29/2017 10:00,2,5.271,ACTIVE,213.51,358.58,59.975,1493474403,"274151322000088","219011344069620",28.96,33.00,0,333.33,380.52,154.5,147.2,0.588,892133.9,892133.9,3547,0,0,0,L,1151911521,0,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493474429,1916825.00
04/29/2017 10:00,2,3.566,ACTIVE,214.64,434.02,59.970,1493474403,"274151322000068","219011344069620",39.96,37.30,0,406.37,463.18,144.2,137.3,0.535,768552.8,768552.8,3671,0,0,0,L,1151911521,0,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493474429,1916826.00
04/29/2017 10:00,2,5.271,ACTIVE,216.67,357.38,59.991,1493474403,"201051344001135","219011344069620",29.84,25.50,0,334.24,391.94,159.2,151.7,0.738,667335.1,667335.1,3572,0,0,0,L,1122011218,0,124.04,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493474430,1916827.00
04/29/2017 10:00,2,5.658,ACTIVE,216.67,358.28,59.975,1493474403,"201051344000594","219011344069620",29.18,26.30,0,332.13,394.35,167.2,159.5,0.765,688126.2,688126.2,3566,0,0,0,L,1122011218,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493474431,1916828.00
04/29/2017 10:00,2,5.434,ACTIVE,216.90,357.38,59.970,1493474403,"201051344001203","219011344069620",29.90,27.80,0,337.54,397.35,164.5,156.9,0.773,676220.6,676220.6,3580,0,0,0,L,1122011218,0,124.72,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493474432,1916829.00
04/29/2017 10:00,2,5.332,ACTIVE,213.51,361.59,59.959,1493474403,"274151322000054","219011344069620",28.05,35.60,0,333.63,379.62,151.4,144.2,0.575,910256.9,910256.9,3538,0,0,0,L,1151911521,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493474433,1916830.00
04/29/2017 10:00,2,5.568,ACTIVE,217.80,359.78,59.965,1493474403,"201051344000867","219011344069620",29.60,26.00,0,337.84,396.45,166.8,159.1,0.769,672918.9,672918.9,3577,0,0,0,L,1122011218,0,124.04,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493474434,1916831.00
04/29/2017 10:00,2,5.465,ACTIVE,216.90,360.69,59.965,1493474403,"201051344001093","219011344069620",30.00,27.30,0,336.64,398.56,165.9,158.2,0.765,675081.7,675081.7,3572,0,0,0,L,1122011218,0,124.04,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493474435,1916832.00
04/29/2017 10:00,2,5.715,ACTIVE,218.03,359.78,59.959,1493474403,"201051344000900","219011344069620",29.54,22.00,0,337.54,400.36,171.0,163.1,0.778,694312.6,694312.6,3554,0,0,0,L,1122011218,0,124.04,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493474436,1916833.00
04/29/2017 10:00,2,5.609,ACTIVE,217.80,358.88,59.970,1493474403,"201051344000648","219011344069620",29.36,21.80,0,338.44,399.46,166.8,159.1,0.769,683654.2,683654.2,3553,0,0,0,L,1122011218,0,123.59,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493474437,1916834.00
04/29/2017 10:00,2,5.553,ACTIVE,218.26,359.18,59.970,1493474403,"201051344000569","219011344069620",29.82,22.80,0,337.54,398.86,167.4,159.7,0.778,696649.8,696649.8,3544,0,0,0,L,1122011218,0,123.81,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493474438,1916835.00
04/29/2017 10:00,2,5.562,ACTIVE,218.48,360.38,59.933,1493474403,"201051344000983","219011344069620",29.72,23.00,0,338.14,399.16,167.4,159.6,0.765,687119.2,687119.2,3555,0,0,0,L,1122011218,0,124.27,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493474439,1916836.00
04/29/2017 10:00,2,5.541,ACTIVE,218.48,359.78,59.917,1493474403,"201051344001158","219011344069620",29.42,25.00,0,337.54,398.26,165.0,157.4,0.778,672756.8,672756.8,3567,0,0,0,L,1122011218,0,124.04,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493474440,1916837.00
04/29/2017 10:00,2,5.541,ACTIVE,218.48,362.49,59.949,1493474403,"201051344000576","219011344069620",29.96,23.00,0,338.44,399.16,168.2,160.4,0.773,687366.1,687366.1,3551,0,0,0,L,1122011218,0,124.27,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493474440,1916838.00
04/29/2017 10:00,2,5.229,ACTIVE,213.74,348.36,59.970,1493474403,"274151322000087","219011344069620",29.24,46.40,0,330.63,379.02,154.7,147.4,0.566,882365.8,882365.8,3613,0,0,0,L,1151911521,0,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493474441,1916839.00
04/29/2017 10:15,2,6.170,ACTIVE,218.26,362.19,60.007,1493475304,"201051344000645","219011344069620",28.96,25.50,0,337.84,403.37,181.0,172.8,0.822,686263.3,686263.3,3550,0,0,0,L,1122011218,0,124.27,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493475305,1916840.00
04/29/2017 10:15,2,5.803,ACTIVE,213.74,350.17,60.012,1493475304,"274151322000085","219011344069620",27.12,36.50,0,311.39,402.46,159.3,151.8,0.619,907301.3,907301.3,3534,0,0,0,L,1151911521,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493475306,1916841.00
04/29/2017 10:15,2,5.998,ACTIVE,217.58,361.59,59.991,1493475304,"201051344000633","219011344069620",29.32,28.30,0,337.24,402.77,178.1,170.0,0.840,672496.4,672496.4,3578,0,0,0,L,1122011218,0,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493475307,1916842.00
04/29/2017 10:15,2,6.162,ACTIVE,218.71,360.69,60.012,1493475304,"201051344000469","219011344069620",28.73,24.80,0,336.94,403.37,179.2,171.1,0.835,675485.2,675485.2,3564,0,0,0,L,1122011218,0,123.81,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493475308,1916843.00
04/29/2017 10:15,2,5.785,ACTIVE,216.00,358.88,60.007,1493475304,"201051344000646","219011344069620",28.86,35.20,0,332.13,394.65,169.2,161.3,0.804,669007.8,669007.8,3577,0,0,0,L,1122011218,0,124.04,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493475309,1916844.00
04/29/2017 10:15,2,5.871,ACTIVE,213.74,370.90,59.996,1493475304,"274151322000052","219011344069620",28.31,40.20,0,332.73,383.83,168.4,160.6,0.658,940376.9,940376.9,3542,0,0,0,L,1151911521,0,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493475310,1916845.00
04/29/2017 10:15,2,5.783,ACTIVE,217.13,358.88,59.991,1493475304,"201051344000585","219011344069620",29.10,32.20,0,337.24,398.56,170.5,162.6,0.787,680107.4,680107.4,3577,0,0,0,L,1122011218,0,123.81,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493475311,1916846.00
04/29/2017 10:15,2,5.834,ACTIVE,215.77,357.38,60.028,1493475304,"201051344001230","219011344069620",29.32,33.80,0,330.63,394.95,173.2,165.2,0.818,673501.2,673501.2,3569,0,0,0,L,1122011218,0,123.81,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493475312,1916847.00
04/29/2017 10:15,2,5.744,ACTIVE,217.35,360.69,60.002,1493475304,"201051344000582","219011344069620",29.36,26.00,0,337.84,400.66,170.9,163.0,0.778,663399.1,663399.1,3569,0,0,0,L,1122011218,0,124.27,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493475313,1916848.00
04/29/2017 10:15,2,5.834,ACTIVE,216.00,357.38,60.002,1493475304,"201051344000955","219011344069620",29.12,31.80,0,332.43,394.95,172.1,164.2,0.822,681849.0,681849.0,3578,0,0,0,L,1122011218,0,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493475314,1916849.00
04/29/2017 10:15,2,3.895,ACTIVE,213.51,426.21,59.986,1493475304,"274151322000094","219011344069620",39.40,38.60,0,391.64,462.58,155.5,148.1,0.601,768268.2,768268.2,3658,0,0,0,L,1151911521,0,122.23,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493475314,1916850.00
