ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/29/2017 10:15,2,6.068,ACTIVE,218.71,362.79,60.012,1493475304,"201051344000579","219011344069620",29.12,29.50,0,338.14,402.46,179.0,170.8,0.840,693078.0,693078.0,3563,0,0,0,L,1122011218,0,124.04,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493475315,1916851.00
04/29/2017 10:15,2,5.881,ACTIVE,216.00,358.58,59.996,1493475304,"201051344000890","219011344069620",29.00,35.00,0,332.43,395.55,172.9,164.9,0.800,675725.7,675725.7,3580,0,0,0,L,1122011218,0,123.81,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493475316,1916852.00
04/29/2017 10:15,2,5.922,ACTIVE,216.67,359.18,60.012,1493475304,"201051344000438","219011344069620",28.67,31.50,0,337.54,399.16,172.0,164.1,0.813,678502.8,678502.8,3571,0,0,0,L,1122011218,0,124.27,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493475317,1916853.00
04/29/2017 10:15,2,5.775,ACTIVE,216.22,353.47,59.996,1493475304,"201051344000417","219011344069620",18.91,34.80,0,334.54,377.22,110.7,104.9,0.521,637132.5,637132.5,3593,0,0,0,L,1122011218,0,123.59,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493475318,1916854.00
04/29/2017 10:15,2,5.744,ACTIVE,213.29,368.50,59.981,1493475304,"274151322000083","219011344069620",28.73,36.30,0,309.89,419.90,167.0,159.2,0.667,930884.1,930884.1,3541,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493475319,1916855.00
04/29/2017 10:15,2,6.146,ACTIVE,214.19,363.69,59.986,1493475304,"274151322000076","219011344069620",29.12,40.00,0,331.53,384.73,181.3,173.0,0.720,992258.3,992258.3,3542,0,0,0,L,1151911521,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493475320,1916856.00
04/29/2017 10:15,2,6.084,ACTIVE,217.35,361.59,60.002,1493475304,"201051344000868","219011344069620",29.20,25.30,0,337.54,400.96,179.8,171.6,0.818,674024.0,674024.0,3568,0,0,0,L,1122011218,0,123.59,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493475321,1916857.00
04/29/2017 10:15,2,6.090,ACTIVE,213.29,369.70,59.996,1493475304,"274151322000095","219011344069620",29.10,40.60,0,320.11,411.78,179.5,171.3,0.685,982679.3,982679.3,3540,0,0,0,L,1151911521,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493475322,1916858.00
04/29/2017 10:15,2,6.195,ACTIVE,218.26,356.48,60.002,1493475304,"201051344000988","219011344069620",18.69,26.80,0,338.44,383.83,117.3,111.3,0.544,612170.0,612170.0,3587,0,0,0,L,1122011218,0,123.81,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493475323,1916859.00
04/29/2017 10:15,2,5.885,ACTIVE,217.13,360.69,60.002,1493475304,"201051344001025","219011344069620",29.08,32.00,0,337.84,398.56,173.4,165.5,0.787,677791.4,677791.4,3580,0,0,0,L,1122011218,0,124.04,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493475324,1916860.00
04/29/2017 10:15,2,6.029,ACTIVE,218.48,363.09,60.012,1493475304,"201051344000458","219011344069620",29.28,27.00,0,338.44,402.77,178.7,170.6,0.862,686220.0,686220.0,3553,0,0,0,L,1122011218,0,124.27,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493475325,1916861.00
04/29/2017 10:15,2,6.045,ACTIVE,218.93,363.39,60.002,1493475304,"201051344000853","219011344069620",29.36,25.80,0,337.54,401.86,179.8,171.6,0.849,686710.8,686710.8,3553,0,0,0,L,1122011218,0,124.49,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493475325,1916862.00
04/29/2017 10:15,2,5.883,ACTIVE,216.00,359.18,60.028,1493475304,"201051344000685","219011344069620",28.94,30.00,0,335.44,394.95,172.5,164.6,0.840,678657.7,678657.7,3579,0,0,0,L,1122011218,0,124.27,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493475326,1916863.00
04/29/2017 10:15,2,5.779,ACTIVE,216.90,360.38,60.002,1493475304,"201051344000917","219011344069620",29.44,28.30,0,336.94,399.16,172.5,164.6,0.813,675386.0,675386.0,3568,0,0,0,L,1122011218,0,124.04,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493475327,1916864.00
04/29/2017 10:15,2,5.857,ACTIVE,216.00,358.58,60.012,1493475304,"201051344001145","219011344069620",29.12,30.50,0,336.04,395.55,172.7,164.7,0.800,683226.8,683226.8,3561,0,0,0,L,1122011218,0,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493475328,1916865.00
04/29/2017 10:15,2,5.852,ACTIVE,217.35,360.69,60.018,1493475304,"201051344000651","219011344069620",29.24,26.30,0,338.14,399.76,173.4,165.4,0.791,671666.4,671666.4,3577,0,0,0,L,1122011218,0,124.72,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493475329,1916866.00
04/29/2017 10:15,2,5.803,ACTIVE,213.51,364.29,60.028,1493475304,"274151322000088","219011344069620",28.09,37.50,0,332.73,382.93,165.0,157.4,0.641,892172.0,892172.0,3548,0,0,0,L,1151911521,0,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493475330,1916867.00
04/29/2017 10:15,2,3.854,ACTIVE,214.19,433.72,59.981,1493475304,"274151322000068","219011344069620",39.56,41.80,0,399.46,461.08,154.7,147.3,0.588,768588.3,768588.3,3672,0,0,0,L,1151911521,0,122.91,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493475331,1916868.00
04/29/2017 10:15,2,5.789,ACTIVE,216.67,357.98,60.002,1493475304,"201051344001135","219011344069620",29.12,28.30,0,337.24,397.96,170.7,162.8,0.791,667374.5,667374.5,3573,0,0,0,L,1122011218,0,124.04,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493475332,1916869.00
04/29/2017 10:15,2,6.127,ACTIVE,216.67,361.59,60.034,1493475304,"201051344000594","219011344069620",29.14,30.00,0,332.13,398.56,180.7,172.5,0.831,688167.6,688167.6,3567,0,0,0,L,1122011218,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493475333,1916870.00
04/29/2017 10:15,2,5.918,ACTIVE,217.13,360.08,60.002,1493475304,"201051344001203","219011344069620",29.30,29.50,0,338.74,400.36,175.6,167.5,0.822,676261.2,676261.2,3581,0,0,0,L,1122011218,0,124.72,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493475333,1916871.00
04/29/2017 10:15,2,5.803,ALERT,213.51,352.27,59.991,1493475304,"274151322000054","219011344069620",27.41,39.50,0,298.47,403.37,161.0,153.5,0.610,910294.0,910294.0,3539,0,0,0,L,1151911521,0,122.68,122.68,0002,32,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493475335,1916872.00
04/29/2017 10:15,2,6.100,ACTIVE,217.58,360.69,59.996,1493475304,"201051344000867","219011344069620",29.04,28.50,0,338.14,400.66,179.5,171.3,0.818,672960.3,672960.3,3578,0,0,0,L,1122011218,0,124.04,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493475337,1916873.00
04/29/2017 10:15,2,5.969,ACTIVE,216.90,360.08,59.991,1493475304,"201051344001093","219011344069620",29.12,29.50,0,337.54,401.26,176.1,168.0,0.800,675122.6,675122.6,3573,0,0,0,L,1122011218,0,124.04,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493475337,1916874.00
04/29/2017 10:15,2,6.195,ACTIVE,218.26,363.09,59.991,1493475304,"201051344000900","219011344069620",29.28,24.00,0,336.94,403.67,183.6,175.3,0.844,694355.0,694355.0,3555,0,0,0,L,1122011218,0,124.27,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493475338,1916875.00
04/29/2017 10:15,2,6.100,ACTIVE,218.03,360.69,59.996,1493475304,"201051344000648","219011344069620",29.08,24.50,0,338.44,404.57,179.6,171.5,0.831,683695.5,683695.5,3554,0,0,0,L,1122011218,0,123.59,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493475339,1916876.00
04/29/2017 10:15,2,6.094,ACTIVE,218.26,361.89,59.991,1493475304,"201051344000569","219011344069620",29.08,25.50,0,337.54,402.77,179.4,171.2,0.826,696691.3,696691.3,3545,0,0,0,L,1122011218,0,123.59,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493475340,1916877.00
04/29/2017 10:15,2,6.035,ACTIVE,218.71,361.29,59.991,1493475304,"201051344000983","219011344069620",29.30,26.80,0,338.14,403.07,179.1,170.9,0.822,687160.6,687160.6,3556,0,0,0,L,1122011218,0,124.27,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493475341,1916878.00
04/29/2017 10:15,2,6.088,ACTIVE,218.71,361.59,59.991,1493475304,"201051344001158","219011344069620",28.63,28.50,0,337.54,402.46,176.5,168.4,0.831,672797.6,672797.6,3568,0,0,0,L,1122011218,0,124.04,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493475342,1916879.00
04/29/2017 10:15,2,6.121,ACTIVE,218.48,362.49,59.996,1493475304,"201051344000576","219011344069620",29.08,25.50,0,337.24,403.37,180.4,172.2,0.844,687407.8,687407.8,3552,0,0,0,L,1122011218,0,124.04,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493475343,1916880.00
04/29/2017 10:15,2,5.725,ALERT,213.74,366.70,59.986,1493475304,"274151322000087","219011344069620",28.55,52.00,0,297.57,398.86,165.4,157.7,0.614,882403.9,882403.9,3614,0,0,0,L,1151911521,0,122.91,123.14,0002,40,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493475345,1916881.00
04/29/2017 10:30,2,6.580,ACTIVE,218.93,364.29,59.928,1493476203,"201051344000645","219011344069620",28.80,29.00,0,336.94,405.77,191.8,183.2,0.897,686307.7,686307.7,3551,0,0,0,L,1122011218,0,124.72,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493476204,1916882.00
04/29/2017 10:30,2,6.230,ACTIVE,214.19,357.98,59.954,1493476203,"274151322000085","219011344069620",26.60,40.60,0,332.73,383.23,167.8,160.0,0.645,907340.3,907340.3,3535,0,0,0,L,1151911521,0,123.59,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493476205,1916883.00
04/29/2017 10:30,2,6.357,ACTIVE,218.26,363.69,59.938,1493476203,"201051344000633","219011344069620",29.52,30.30,0,336.94,406.07,189.9,181.4,0.902,672540.4,672540.4,3579,0,0,0,L,1122011218,0,124.49,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493476206,1916884.00
04/29/2017 10:30,2,6.564,ACTIVE,219.39,364.29,59.965,1493476203,"201051344000469","219011344069620",28.65,27.30,0,336.64,406.07,190.5,181.9,0.893,675529.2,675529.2,3565,0,0,0,L,1122011218,0,124.27,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493476207,1916885.00
04/29/2017 10:30,2,6.189,ACTIVE,216.67,360.38,59.959,1493476203,"201051344000646","219011344069620",28.84,37.30,0,331.23,398.86,180.8,172.6,0.853,669049.5,669049.5,3578,0,0,0,L,1122011218,0,124.27,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493476208,1916886.00
04/29/2017 10:30,2,6.258,ACTIVE,214.41,352.27,59.944,1493476203,"274151322000052","219011344069620",28.31,44.00,0,331.53,385.63,179.3,171.2,0.698,940418.4,940418.4,3543,0,0,0,L,1151911521,0,122.46,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493476209,1916887.00
04/29/2017 10:30,2,6.254,ACTIVE,217.80,359.78,59.922,1493476203,"201051344000585","219011344069620",28.71,34.50,0,337.54,402.46,181.8,173.6,0.849,680149.4,680149.4,3578,0,0,0,L,1122011218,0,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493476210,1916888.00
04/29/2017 10:30,2,6.246,ACTIVE,216.22,359.18,59.965,1493476203,"201051344001230","219011344069620",29.16,34.30,0,330.93,398.56,184.5,176.2,0.871,673543.7,673543.7,3570,0,0,0,L,1122011218,0,124.04,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493476211,1916889.00
04/29/2017 10:30,2,6.246,ACTIVE,218.03,362.49,59.954,1493476203,"201051344000582","219011344069620",28.78,28.80,0,337.54,404.27,182.1,173.8,0.835,663441.1,663441.1,3570,0,0,0,L,1122011218,0,124.72,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493476211,1916890.00
04/29/2017 10:30,2,6.324,ACTIVE,216.67,359.78,59.938,1493476203,"201051344000955","219011344069620",28.80,34.30,0,332.43,399.16,184.6,176.2,0.879,681891.5,681891.5,3579,0,0,0,L,1122011218,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493476212,1916891.00
04/29/2017 10:30,2,4.133,ACTIVE,214.19,437.93,59.954,1493476203,"274151322000094","219011344069620",39.92,41.00,0,399.46,459.87,165.9,158.2,0.623,768306.4,768306.4,3659,0,0,0,L,1151911521,0,122.46,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493476213,1916892.00
04/29/2017 10:30,2,6.523,ACTIVE,219.39,364.29,59.959,1493476203,"201051344000579","219011344069620",29.04,31.50,0,336.94,406.07,191.8,183.2,0.906,693122.3,693122.3,3564,0,0,0,L,1122011218,0,124.49,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493476214,1916893.00
04/29/2017 10:30,2,6.297,ACTIVE,216.45,359.48,59.954,1493476203,"201051344000890","219011344069620",28.86,36.80,0,332.43,400.06,184.1,175.8,0.849,675768.2,675768.2,3581,0,0,0,L,1122011218,0,124.27,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493476215,1916894.00
04/29/2017 10:30,2,6.309,ACTIVE,217.13,361.59,59.965,1493476203,"201051344000438","219011344069620",28.86,33.50,0,337.24,403.97,184.4,176.1,0.871,678545.3,678545.3,3572,0,0,0,L,1122011218,0,124.49,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493476216,1916895.00
04/29/2017 10:30,2,6.158,ACTIVE,216.67,354.07,59.959,1493476203,"201051344000417","219011344069620",18.91,35.80,0,336.04,380.22,118.0,111.9,0.557,637159.5,637159.5,3594,0,0,0,L,1122011218,0,123.81,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493476217,1916896.00
04/29/2017 10:30,2,6.158,ACTIVE,213.96,373.01,59.954,1493476203,"274151322000083","219011344069620",28.59,39.80,0,332.73,385.63,178.3,170.2,0.738,930925.2,930925.2,3542,0,0,0,L,1151911521,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493476218,1916897.00
04/29/2017 10:30,2,6.596,ACTIVE,215.09,352.87,59.959,1493476203,"274151322000076","219011344069620",28.86,43.80,0,331.23,387.44,192.6,184.0,0.738,992302.9,992302.9,3543,0,0,0,L,1151911521,0,123.36,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493476219,1916898.00
04/29/2017 10:30,2,6.637,ACTIVE,218.03,361.29,59.959,1493476203,"201051344000868","219011344069620",28.47,27.30,0,337.54,406.07,191.2,182.7,0.875,674068.1,674068.1,3569,0,0,0,L,1122011218,0,123.81,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493476220,1916899.00
04/29/2017 10:30,2,6.564,ACTIVE,213.96,364.89,59.954,1493476203,"274151322000095","219011344069620",28.80,44.50,0,332.43,388.64,191.4,182.8,0.725,982723.5,982723.5,3541,0,0,0,L,1151911521,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493476221,1916900.00
04/29/2017 10:30,2,6.570,ACTIVE,219.39,359.18,59.949,1493476203,"201051344000988","219011344069620",18.69,29.80,0,338.14,385.63,124.3,118.0,0.583,612198.6,612198.6,3588,0,0,0,L,1122011218,0,124.49,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493476222,1916901.00
04/29/2017 10:30,2,6.303,ACTIVE,217.58,360.38,59.938,1493476203,"201051344001025","219011344069620",28.82,34.50,0,337.54,403.07,183.9,175.6,0.831,677834.0,677834.0,3581,0,0,0,L,1122011218,0,124.27,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493476222,1916902.00
04/29/2017 10:30,2,6.494,ACTIVE,219.16,362.79,59.949,1493476203,"201051344000458","219011344069620",29.06,30.80,0,337.54,406.07,191.2,182.6,0.879,686264.0,686264.0,3554,0,0,0,L,1122011218,0,124.72,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493476223,1916903.00
04/29/2017 10:30,2,6.516,ACTIVE,219.84,365.19,59.954,1493476203,"201051344000853","219011344069620",28.88,28.50,0,336.64,405.47,190.5,182.0,0.893,686754.9,686754.9,3554,0,0,0,L,1122011218,0,125.17,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493476224,1916904.00
04/29/2017 10:30,2,6.273,ACTIVE,216.45,360.38,59.954,1493476203,"201051344000685","219011344069620",29.06,31.80,0,336.64,401.86,184.7,176.4,0.897,678700.2,678700.2,3580,0,0,0,L,1122011218,0,124.72,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493476225,1916905.00
04/29/2017 10:30,2,6.232,ACTIVE,217.58,360.38,59.954,1493476203,"201051344000917","219011344069620",29.16,30.50,0,336.34,403.67,184.2,175.8,0.866,675428.4,675428.4,3569,0,0,0,L,1122011218,0,124.27,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493476226,1916906.00
04/29/2017 10:30,2,6.297,ACTIVE,216.45,360.08,59.959,1493476203,"201051344001145","219011344069620",29.00,31.80,0,337.24,401.86,185.0,176.6,0.853,683269.3,683269.3,3562,0,0,0,L,1122011218,0,124.04,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493476227,1916907.00
04/29/2017 10:30,2,6.348,ACTIVE,218.03,360.38,59.949,1493476203,"201051344000651","219011344069620",28.67,29.50,0,337.84,403.67,184.2,175.8,0.844,671708.9,671708.9,3578,0,0,0,L,1122011218,0,125.17,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493476228,1916908.00
04/29/2017 10:30,2,6.219,ACTIVE,213.96,358.88,59.933,1493476203,"274151322000088","219011344069620",27.89,41.00,0,330.93,385.03,175.6,167.6,0.658,892212.5,892212.5,3549,0,0,0,L,1151911521,0,123.36,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493476229,1916909.00
04/29/2017 10:30,2,4.203,ACTIVE,215.09,429.82,59.938,1493476203,"274151322000068","219011344069620",38.74,44.50,0,395.55,456.27,164.6,157.0,0.632,768626.3,768626.3,3673,0,0,0,L,1151911521,0,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493476230,1916910.00
04/29/2017 10:30,2,6.277,ACTIVE,217.35,360.08,59.949,1493476203,"201051344001135","219011344069620",28.67,31.80,0,336.94,402.16,182.2,173.9,0.840,667416.6,667416.6,3574,0,0,0,L,1122011218,0,124.49,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493476231,1916911.00
04/29/2017 10:30,2,6.586,ACTIVE,217.58,360.99,59.981,1493476203,"201051344000594","219011344069620",29.08,32.20,0,336.04,406.07,193.9,185.3,0.879,688212.4,688212.4,3568,0,0,0,L,1122011218,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493476232,1916912.00
04/29/2017 10:30,2,6.324,ACTIVE,217.58,360.08,59.912,1493476203,"201051344001203","219011344069620",29.12,32.60,0,337.84,405.17,186.6,178.2,0.871,676304.4,676304.4,3582,0,0,0,L,1122011218,0,124.94,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493476233,1916913.00
04/29/2017 10:30,2,6.213,ACTIVE,214.19,358.88,59.949,1493476203,"274151322000054","219011344069620",27.04,43.00,0,332.13,384.43,170.0,162.2,0.663,910333.4,910333.4,3541,0,0,0,L,1151911521,0,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493476234,1916914.00
04/29/2017 10:30,2,6.570,ACTIVE,218.48,361.59,59.981,1493476203,"201051344000867","219011344069620",28.69,32.00,0,338.14,405.47,190.9,182.4,0.871,673004.3,673004.3,3579,0,0,0,L,1122011218,0,124.49,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493476235,1916915.00
04/29/2017 10:30,2,6.344,ACTIVE,217.80,362.19,59.970,1493476203,"201051344001093","219011344069620",29.02,31.80,0,337.84,404.87,186.5,178.1,0.844,675165.7,675165.7,3574,0,0,0,L,1122011218,0,124.49,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493476236,1916916.00
04/29/2017 10:30,2,6.613,ACTIVE,218.93,362.79,59.928,1493476203,"201051344000900","219011344069620",29.06,27.00,0,336.34,407.27,194.8,186.1,0.888,694400.0,694400.0,3556,0,0,0,L,1122011218,0,124.72,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493476237,1916917.00
04/29/2017 10:30,2,6.535,ACTIVE,218.71,364.59,59.938,1493476203,"201051344000648","219011344069620",29.00,27.00,0,336.94,407.27,191.9,183.3,0.893,683739.8,683739.8,3555,0,0,0,L,1122011218,0,124.04,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493476238,1916918.00
04/29/2017 10:30,2,6.482,ACTIVE,219.39,364.59,59.954,1493476203,"201051344000569","219011344069620",28.96,28.80,0,336.64,406.67,190.1,181.6,0.884,696735.3,696735.3,3546,0,0,0,L,1122011218,0,124.27,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493476239,1916919.00
04/29/2017 10:30,2,6.520,ACTIVE,219.16,363.39,59.965,1493476203,"201051344000983","219011344069620",28.88,29.80,0,336.64,406.97,190.5,181.9,0.897,687204.6,687204.6,3557,0,0,0,L,1122011218,0,124.72,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493476240,1916920.00
04/29/2017 10:30,2,6.611,ACTIVE,219.39,365.19,59.959,1493476203,"201051344001158","219011344069620",28.13,32.00,0,335.74,405.17,188.2,179.7,0.849,672841.1,672841.1,3569,0,0,0,L,1122011218,0,124.49,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493476240,1916921.00
04/29/2017 10:30,2,6.582,ACTIVE,219.39,363.69,59.928,1493476203,"201051344000576","219011344069620",28.67,28.50,0,336.04,406.37,191.1,182.5,0.875,687451.9,687451.9,3553,0,0,0,L,1122011218,0,124.72,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493476241,1916922.00
04/29/2017 10:30,2,6.186,ACTIVE,213.96,365.19,59.949,1493476203,"274151322000087","219011344069620",28.15,56.80,0,332.13,383.83,176.2,168.2,0.663,882444.6,882444.6,3616,0,0,0,L,1151911521,0,123.14,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493476242,1916923.00
04/29/2017 10:45,2,6.947,ACTIVE,219.39,366.10,59.996,1493477103,"201051344000645","219011344069620",28.77,32.40,0,336.94,409.08,202.5,193.6,0.919,686354.8,686354.8,3552,0,0,0,L,1122011218,0,124.94,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493477104,1916924.00
04/29/2017 10:45,2,6.691,ACTIVE,214.41,351.37,60.002,1493477103,"274151322000085","219011344069620",26.06,43.00,0,330.93,385.03,176.5,168.4,0.667,907381.4,907381.4,3536,0,0,0,L,1151911521,0,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493477105,1916925.00
04/29/2017 10:45,2,6.934,ACTIVE,218.48,364.59,59.996,1493477103,"201051344000633","219011344069620",28.80,33.30,0,336.04,409.38,202.2,193.2,0.959,672587.4,672587.4,3580,0,0,0,L,1122011218,0,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493477106,1916926.00
04/29/2017 10:45,2,6.980,ACTIVE,219.84,367.60,60.018,1493477103,"201051344000469","219011344069620",28.47,29.80,0,335.44,409.08,201.2,192.3,0.941,675576.0,675576.0,3566,0,0,0,L,1122011218,0,124.49,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493477107,1916927.00
04/29/2017 10:45,2,6.656,ACTIVE,216.67,362.49,59.996,1493477103,"201051344000646","219011344069620",28.63,36.30,0,334.54,406.97,192.8,184.2,0.897,669094.2,669094.2,3579,0,0,0,L,1122011218,0,124.27,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493477108,1916928.00
04/29/2017 10:45,2,6.664,ACTIVE,214.64,365.80,59.996,1493477103,"274151322000052","219011344069620",28.49,46.40,0,330.33,388.34,192.2,183.6,0.756,940462.9,940462.9,3544,0,0,0,L,1151911521,0,122.91,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493477109,1916929.00
04/29/2017 10:45,2,6.662,ACTIVE,217.80,360.69,59.991,1493477103,"201051344000585","219011344069620",28.73,35.20,0,337.54,406.07,193.8,185.1,0.902,680194.3,680194.3,3579,0,0,0,L,1122011218,0,124.27,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493477110,1916930.00
04/29/2017 10:45,2,6.668,ACTIVE,216.45,360.08,59.965,1493477103,"201051344001230","219011344069620",29.08,35.60,0,330.33,401.86,196.3,187.5,0.919,673589.3,673589.3,3571,0,0,0,L,1122011218,0,124.04,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493477111,1916931.00
04/29/2017 10:45,2,6.562,ACTIVE,218.03,362.79,60.002,1493477103,"201051344000582","219011344069620",29.08,31.00,0,337.54,407.87,193.3,184.6,0.879,663486.0,663486.0,3571,0,0,0,L,1122011218,0,124.49,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493477112,1916932.00
04/29/2017 10:45,2,6.715,ACTIVE,216.67,362.19,59.996,1493477103,"201051344000955","219011344069620",29.06,35.80,0,332.43,403.37,197.7,188.9,0.941,681937.3,681937.3,3580,0,0,0,L,1122011218,0,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493477113,1916933.00
04/29/2017 10:45,2,4.508,ACTIVE,214.41,428.31,59.986,1493477103,"274151322000094","219011344069620",38.84,42.80,0,400.66,461.08,177.9,169.8,0.698,768347.4,768347.4,3660,0,0,0,L,1151911521,0,122.68,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493477114,1916934.00
04/29/2017 10:45,2,6.877,ACTIVE,219.84,367.00,59.996,1493477103,"201051344000579","219011344069620",29.40,32.60,0,336.34,409.68,204.7,195.6,0.946,693169.8,693169.8,3565,0,0,0,L,1122011218,0,124.94,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493477114,1916935.00
04/29/2017 10:45,2,6.721,ACTIVE,216.67,361.29,60.002,1493477103,"201051344000890","219011344069620",28.73,37.80,0,333.93,402.16,195.3,186.6,0.902,675813.5,675813.5,3582,0,0,0,L,1122011218,0,124.27,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493477115,1916936.00
04/29/2017 10:45,2,6.635,ACTIVE,217.35,362.19,60.039,1493477103,"201051344000438","219011344069620",29.32,35.00,0,337.84,407.57,197.1,188.3,0.924,678591.0,678591.0,3573,0,0,0,L,1122011218,0,124.49,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493477116,1916937.00
04/29/2017 10:45,2,6.666,ACTIVE,216.90,355.58,60.002,1493477103,"201051344000417","219011344069620",18.59,36.00,0,337.54,382.33,125.4,119.1,0.597,637188.5,637188.5,3595,0,0,0,L,1122011218,0,124.04,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493477117,1916938.00
04/29/2017 10:45,2,6.562,ACTIVE,213.51,351.97,59.981,1493477103,"274151322000083","219011344069620",28.69,42.50,0,331.83,388.34,190.5,182.0,0.765,930969.4,930969.4,3543,0,0,0,L,1151911521,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493477118,1916939.00
04/29/2017 10:45,2,7.059,ACTIVE,215.09,373.91,59.970,1493477103,"274151322000076","219011344069620",28.73,47.00,0,330.33,390.74,205.2,196.1,0.809,992350.5,992350.5,3544,0,0,0,L,1151911521,0,123.14,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493477119,1916940.00
04/29/2017 10:45,2,6.947,ACTIVE,218.03,363.09,59.996,1493477103,"201051344000868","219011344069620",28.67,29.30,0,337.24,409.68,201.7,192.8,0.919,674115.2,674115.2,3570,0,0,0,L,1122011218,0,124.04,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493477120,1916941.00
04/29/2017 10:45,2,7.016,ACTIVE,213.74,373.91,59.986,1493477103,"274151322000095","219011344069620",28.59,47.80,0,330.93,391.94,203.0,194.0,0.778,982770.7,982770.7,3542,0,0,0,L,1151911521,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493477121,1916942.00
04/29/2017 10:45,2,7.010,ACTIVE,219.61,359.78,59.996,1493477103,"201051344000988","219011344069620",18.51,31.80,0,337.84,388.34,131.3,124.8,0.601,612229.0,612229.0,3589,0,0,0,L,1122011218,0,124.72,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493477122,1916943.00
04/29/2017 10:45,2,6.732,ACTIVE,217.58,361.89,59.981,1493477103,"201051344001025","219011344069620",28.69,36.00,0,338.14,406.37,195.6,186.9,0.879,677879.4,677879.4,3582,0,0,0,L,1122011218,0,124.27,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493477123,1916944.00
04/29/2017 10:45,2,6.887,ACTIVE,219.61,365.49,59.996,1493477103,"201051344000458","219011344069620",28.92,32.80,0,336.34,409.38,201.7,192.8,0.950,686311.0,686311.0,3555,0,0,0,L,1122011218,0,124.94,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493477124,1916945.00
04/29/2017 10:45,2,7.004,ACTIVE,220.06,368.20,59.981,1493477103,"201051344000853","219011344069620",28.39,31.50,0,336.34,409.08,201.3,192.4,0.946,686801.7,686801.7,3555,0,0,0,L,1122011218,0,125.40,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493477125,1916946.00
04/29/2017 10:45,2,6.711,ACTIVE,216.45,361.29,60.018,1493477103,"201051344000685","219011344069620",28.96,33.00,0,336.94,403.37,196.9,188.1,0.955,678745.9,678745.9,3581,0,0,0,L,1122011218,0,124.72,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493477126,1916947.00
04/29/2017 10:45,2,6.588,ACTIVE,217.58,363.69,59.996,1493477103,"201051344000917","219011344069620",29.30,31.50,0,336.94,406.97,195.4,186.6,0.924,675473.9,675473.9,3570,0,0,0,L,1122011218,0,124.27,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493477126,1916948.00
04/29/2017 10:45,2,6.625,ACTIVE,216.67,361.59,59.986,1493477103,"201051344001145","219011344069620",29.28,33.30,0,337.24,406.37,196.4,187.7,0.906,683315.0,683315.0,3563,0,0,0,L,1122011218,0,124.04,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493477127,1916949.00
04/29/2017 10:45,2,6.645,ACTIVE,218.03,364.59,59.986,1493477103,"201051344000651","219011344069620",29.06,32.20,0,337.84,407.27,195.7,186.9,0.893,671754.3,671754.3,3579,0,0,0,L,1122011218,0,125.17,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493477128,1916950.00
04/29/2017 10:45,2,6.570,ACTIVE,214.19,351.37,59.986,1493477103,"274151322000088","219011344069620",27.95,43.20,0,330.93,387.74,185.7,177.3,0.707,892255.7,892255.7,3550,0,0,0,L,1151911521,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493477129,1916951.00
04/29/2017 10:45,2,4.389,ACTIVE,214.87,442.44,59.986,1493477103,"274151322000068","219011344069620",39.48,46.00,0,391.64,458.67,175.4,167.4,0.672,768666.9,768666.9,3674,0,0,0,L,1151911521,0,123.36,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493477130,1916952.00
04/29/2017 10:45,2,6.619,ACTIVE,217.58,360.99,59.996,1493477103,"201051344001135","219011344069620",28.98,33.30,0,337.84,406.37,194.4,185.8,0.893,667461.6,667461.6,3575,0,0,0,L,1122011218,0,124.49,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493477131,1916953.00
04/29/2017 10:45,2,7.018,ACTIVE,217.58,363.69,59.981,1493477103,"201051344000594","219011344069620",29.00,33.30,0,333.63,410.88,205.9,196.9,0.946,688260.2,688260.2,3569,0,0,0,L,1122011218,0,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493477132,1916954.00
04/29/2017 10:45,2,6.811,ACTIVE,218.03,363.69,59.986,1493477103,"201051344001203","219011344069620",28.65,33.80,0,338.14,408.18,197.6,188.8,0.902,676350.3,676350.3,3583,0,0,0,L,1122011218,0,125.17,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493477133,1916955.00
04/29/2017 10:45,2,6.652,ACTIVE,214.19,365.19,59.975,1493477103,"274151322000054","219011344069620",26.56,45.00,0,330.93,386.83,178.8,170.7,0.681,910375.0,910375.0,3542,0,0,0,L,1151911521,0,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493477134,1916956.00
04/29/2017 10:45,2,6.984,ACTIVE,218.48,365.80,59.986,1493477103,"201051344000867","219011344069620",28.53,33.30,0,336.64,409.08,201.6,192.6,0.919,673051.2,673051.2,3580,0,0,0,L,1122011218,0,124.49,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493477134,1916957.00
04/29/2017 10:45,2,6.771,ACTIVE,217.80,364.29,60.023,1493477103,"201051344001093","219011344069620",28.82,32.20,0,337.24,408.18,197.7,188.9,0.902,675211.7,675211.7,3575,0,0,0,L,1122011218,0,124.72,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493477135,1916958.00
04/29/2017 10:45,2,7.102,ACTIVE,219.39,367.90,59.986,1493477103,"201051344000900","219011344069620",28.61,29.80,0,335.74,409.98,205.8,196.7,0.928,694447.9,694447.9,3557,0,0,0,L,1122011218,0,124.94,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493477136,1916959.00
04/29/2017 10:45,2,6.975,ACTIVE,218.93,366.40,59.986,1493477103,"201051344000648","219011344069620",28.73,30.30,0,335.44,411.18,202.8,193.8,0.959,683787.0,683787.0,3556,0,0,0,L,1122011218,0,124.04,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493477137,1916960.00
04/29/2017 10:45,2,6.986,ACTIVE,219.39,366.40,59.981,1493477103,"201051344000569","219011344069620",28.35,31.00,0,336.04,408.78,200.5,191.6,0.924,696781.9,696781.9,3547,0,0,0,L,1122011218,0,124.27,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493477138,1916961.00
04/29/2017 10:45,2,7.027,ACTIVE,219.84,366.70,59.981,1493477103,"201051344000983","219011344069620",28.23,32.20,0,336.04,409.08,200.9,192.0,0.937,687251.4,687251.4,3558,0,0,0,L,1122011218,0,124.94,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493477139,1916962.00
04/29/2017 10:45,2,6.973,ACTIVE,219.84,366.10,59.991,1493477103,"201051344001158","219011344069620",28.37,33.30,0,334.84,408.48,200.2,191.3,0.919,672887.5,672887.5,3570,0,0,0,L,1122011218,0,124.72,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493477140,1916963.00
04/29/2017 10:45,2,6.941,ACTIVE,219.61,367.30,59.986,1493477103,"201051344000576","219011344069620",28.67,32.00,0,335.74,409.08,201.4,192.5,0.932,687498.8,687498.8,3554,0,0,0,L,1122011218,0,124.94,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493477141,1916964.00
04/29/2017 10:45,2,6.572,ACTIVE,214.41,362.49,59.986,1493477103,"274151322000087","219011344069620",28.09,60.30,0,327.02,387.14,187.2,178.8,0.694,882488.0,882488.0,3617,0,0,0,L,1151911521,0,123.14,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493477142,1916965.00
04/29/2017 11:00,2,7.447,ALERT,219.61,365.80,59.965,1493478004,"201051344000645","219011344069620",27.87,35.00,0,305.38,410.58,210.0,200.7,0.950,686404.1,686404.1,3553,0,0,0,L,1122011218,0,124.94,124.94,0002,31,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478006,1916966.00
04/29/2017 11:00,2,7.020,ACTIVE,214.64,368.20,59.959,1493478004,"274151322000085","219011344069620",25.66,47.00,0,330.93,385.33,182.5,174.2,0.694,907424.3,907424.3,3537,0,0,0,L,1151911521,0,123.59,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478007,1916967.00
04/29/2017 11:00,2,7.369,ACTIVE,218.71,365.80,59.970,1493478004,"201051344000633","219011344069620",28.01,35.20,0,335.44,410.88,209.2,200.0,0.994,672636.7,672636.7,3581,0,0,0,L,1122011218,0,124.72,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478007,1916968.00
04/29/2017 11:00,2,7.332,ACTIVE,220.06,365.80,59.965,1493478004,"201051344000469","219011344069620",28.13,32.60,0,324.92,457.77,208.8,199.6,0.972,675625.1,675625.1,3567,0,0,0,L,1122011218,0,124.49,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478008,1916969.00
04/29/2017 11:00,2,7.041,ACTIVE,216.90,362.49,59.965,1493478004,"201051344000646","219011344069620",28.01,38.80,0,336.34,408.78,199.6,190.7,0.941,669141.2,669141.2,3580,0,0,0,L,1122011218,0,124.27,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478009,1916970.00
04/29/2017 11:00,2,7.074,ACTIVE,214.19,376.01,59.970,1493478004,"274151322000052","219011344069620",27.63,50.80,0,330.03,389.24,197.7,188.9,0.795,940509.5,940509.5,3545,0,0,0,L,1151911521,0,122.46,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478011,1916971.00
04/29/2017 11:00,2,7.100,ACTIVE,218.03,363.99,59.959,1493478004,"201051344000585","219011344069620",27.87,36.80,0,336.94,408.18,200.4,191.5,0.932,680241.6,680241.6,3580,0,0,0,L,1122011218,0,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478012,1916972.00
04/29/2017 11:00,2,7.051,ACTIVE,216.90,360.99,59.975,1493478004,"201051344001230","219011344069620",28.37,37.50,0,330.63,404.27,202.6,193.6,0.950,673637.2,673637.2,3572,0,0,0,L,1122011218,0,124.27,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478013,1916973.00
04/29/2017 11:00,2,6.994,ACTIVE,218.48,362.79,59.965,1493478004,"201051344000582","219011344069620",28.29,33.30,0,336.94,409.98,200.3,191.4,0.906,663533.2,663533.2,3572,0,0,0,L,1122011218,0,124.72,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478014,1916974.00
04/29/2017 11:00,2,7.041,ACTIVE,216.90,361.59,59.965,1493478004,"201051344000955","219011344069620",28.37,38.20,0,337.54,408.18,202.2,193.2,0.950,681985.2,681985.2,3581,0,0,0,L,1122011218,0,123.81,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478014,1916975.00
04/29/2017 11:00,2,4.844,ACTIVE,214.19,417.79,59.970,1493478004,"274151322000094","219011344069620",37.45,45.80,0,388.34,460.47,183.0,174.7,0.707,768390.6,768390.6,3661,0,0,0,L,1151911521,0,122.68,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478015,1916976.00
04/29/2017 11:00,2,7.311,ACTIVE,219.84,366.40,59.981,1493478004,"201051344000579","219011344069620",28.23,34.80,0,336.04,411.18,209.0,199.8,0.968,693219.5,693219.5,3566,0,0,0,L,1122011218,0,124.72,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478016,1916977.00
04/29/2017 11:00,2,7.078,ACTIVE,216.90,361.89,59.970,1493478004,"201051344000890","219011344069620",28.17,38.40,0,336.64,408.18,202.2,193.2,0.919,675861.3,675861.3,3583,0,0,0,L,1122011218,0,124.49,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478017,1916978.00
04/29/2017 11:00,2,7.068,ACTIVE,217.80,361.89,59.970,1493478004,"201051344000438","219011344069620",28.25,36.50,0,337.84,409.98,202.3,193.3,0.946,678638.8,678638.8,3574,0,0,0,L,1122011218,0,124.72,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478018,1916979.00
04/29/2017 11:00,2,7.012,ACTIVE,217.13,355.88,59.991,1493478004,"201051344000417","219011344069620",18.29,37.30,0,337.24,386.83,129.9,123.5,0.614,637218.9,637218.9,3596,0,0,0,L,1122011218,0,124.04,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478019,1916980.00
04/29/2017 11:00,2,6.918,ACTIVE,213.74,349.56,59.970,1493478004,"274151322000083","219011344069620",28.07,46.40,0,331.23,389.84,196.3,187.5,0.765,931015.7,931015.7,3544,0,0,0,L,1151911521,0,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478020,1916981.00
04/29/2017 11:00,2,7.430,ACTIVE,215.09,376.31,59.975,1493478004,"274151322000076","219011344069620",28.21,50.80,0,330.03,391.94,211.9,202.6,0.835,992400.5,992400.5,3545,0,0,0,L,1151911521,0,123.36,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478021,1916982.00
04/29/2017 11:00,2,7.426,ACTIVE,218.26,364.29,59.975,1493478004,"201051344000868","219011344069620",27.95,31.50,0,336.04,412.08,210.2,200.9,0.955,674164.5,674164.5,3571,0,0,0,L,1122011218,0,123.81,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478022,1916983.00
04/29/2017 11:00,2,7.346,ACTIVE,213.96,365.49,59.965,1493478004,"274151322000095","219011344069620",28.31,52.00,0,330.33,393.75,210.4,201.2,0.800,982820.3,982820.3,3543,0,0,0,L,1151911521,0,123.14,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478022,1916984.00
04/29/2017 11:00,2,7.484,ACTIVE,219.84,359.78,59.975,1493478004,"201051344000988","219011344069620",17.91,34.30,0,337.54,389.84,135.8,129.2,0.623,612260.9,612260.9,3590,0,0,0,L,1122011218,0,124.72,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478023,1916985.00
04/29/2017 11:00,2,7.066,ACTIVE,218.03,363.09,59.986,1493478004,"201051344001025","219011344069620",28.37,38.20,0,337.84,409.68,203.1,194.1,0.919,677927.1,677927.1,3583,0,0,0,L,1122011218,0,124.49,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478024,1916986.00
04/29/2017 11:00,2,7.355,ACTIVE,219.61,366.40,59.970,1493478004,"201051344000458","219011344069620",28.03,35.20,0,331.23,414.19,208.6,199.4,0.986,686360.3,686360.3,3556,0,0,0,L,1122011218,0,124.72,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478025,1916987.00
04/29/2017 11:00,2,7.422,ACTIVE,220.29,367.30,59.975,1493478004,"201051344000853","219011344069620",27.83,34.00,0,337.54,411.48,209.2,200.0,0.977,686851.0,686851.0,3556,0,0,0,L,1122011218,0,125.40,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478026,1916988.00
04/29/2017 11:00,2,7.098,ACTIVE,216.90,362.49,59.981,1493478004,"201051344000685","219011344069620",28.21,35.00,0,337.24,409.38,202.8,193.8,0.981,678793.9,678793.9,3582,0,0,0,L,1122011218,0,124.72,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478027,1916989.00
04/29/2017 11:00,2,7.002,ACTIVE,218.03,362.19,59.981,1493478004,"201051344000917","219011344069620",28.53,34.00,0,337.24,409.98,202.2,193.3,0.955,675521.6,675521.6,3571,0,0,0,L,1122011218,0,124.49,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478028,1916990.00
04/29/2017 11:00,2,7.021,ACTIVE,216.90,363.39,59.970,1493478004,"201051344001145","219011344069620",28.51,35.20,0,337.24,409.08,202.7,193.7,0.928,683363.0,683363.0,3564,0,0,0,L,1122011218,0,124.04,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478029,1916991.00
04/29/2017 11:00,2,7.072,ACTIVE,218.48,364.29,60.018,1493478004,"201051344000651","219011344069620",28.29,34.50,0,335.44,409.38,202.5,193.5,0.915,671802.1,671802.1,3580,0,0,0,L,1122011218,0,125.40,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478030,1916992.00
