ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/29/2017 11:00,2,6.965,ACTIVE,214.19,348.06,59.938,1493478004,"274151322000088","219011344069620",27.27,47.00,0,330.63,388.94,192.4,183.7,0.742,892300.9,892300.9,3551,0,0,0,L,1151911521,0,123.59,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478031,1916993.00
04/29/2017 11:00,2,4.785,ACTIVE,215.09,425.31,59.981,1493478004,"274151322000068","219011344069620",37.81,48.50,0,391.04,458.67,183.5,175.2,0.707,768709.7,768709.7,3675,0,0,0,L,1151911521,0,123.36,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478032,1916994.00
04/29/2017 11:00,2,6.941,ACTIVE,218.03,362.49,59.981,1493478004,"201051344001135","219011344069620",28.53,35.40,0,337.84,409.08,200.5,191.6,0.924,667508.9,667508.9,3576,0,0,0,L,1122011218,0,124.72,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478032,1916995.00
04/29/2017 11:00,2,7.412,ACTIVE,217.58,365.19,59.970,1493478004,"201051344000594","219011344069620",28.13,35.60,0,336.64,412.98,211.1,201.8,0.968,688310.4,688310.4,3570,0,0,0,L,1122011218,0,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478033,1916996.00
04/29/2017 11:00,2,7.195,ACTIVE,218.48,363.39,59.986,1493478004,"201051344001203","219011344069620",28.11,36.00,0,337.54,410.28,204.9,195.8,0.950,676398.5,676398.5,3584,0,0,0,L,1122011218,0,125.40,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478034,1916997.00
04/29/2017 11:00,2,6.984,ACTIVE,214.19,364.29,59.959,1493478004,"274151322000054","219011344069620",26.16,48.30,0,330.33,387.74,185.1,176.8,0.707,910418.5,910418.5,3543,0,0,0,L,1151911521,0,123.14,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478035,1916998.00
04/29/2017 11:00,2,7.361,ACTIVE,218.48,363.69,60.002,1493478004,"201051344000867","219011344069620",28.09,36.30,0,336.94,411.48,209.3,200.1,0.941,673100.5,673100.5,3581,0,0,0,L,1122011218,0,124.49,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478036,1916999.00
04/29/2017 11:00,2,7.135,ACTIVE,218.03,364.29,59.996,1493478004,"201051344001093","219011344069620",28.25,35.20,0,336.64,410.28,204.1,195.1,0.932,675259.9,675259.9,3576,0,0,0,L,1122011218,0,124.72,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478037,1917000.00
04/29/2017 11:00,2,7.430,ACTIVE,219.39,366.40,59.954,1493478004,"201051344000900","219011344069620",28.53,32.40,0,334.84,412.38,214.5,205.1,0.972,694498.2,694498.2,3558,0,0,0,L,1122011218,0,124.72,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478038,1917001.00
04/29/2017 11:00,2,7.258,ALERT,219.16,365.49,59.970,1493478004,"201051344000648","219011344069620",28.43,32.40,0,305.08,412.38,208.9,199.7,0.950,683836.3,683836.3,3557,0,0,0,L,1122011218,0,124.04,124.94,0002,29,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478040,1917002.00
04/29/2017 11:00,2,7.299,ACTIVE,219.61,367.00,59.970,1493478004,"201051344000569","219011344069620",28.29,33.30,0,335.14,411.18,209.1,199.9,0.977,696831.0,696831.0,3548,0,0,0,L,1122011218,0,124.27,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478041,1917003.00
04/29/2017 11:00,2,7.369,ACTIVE,219.61,365.80,59.975,1493478004,"201051344000983","219011344069620",28.03,35.20,0,335.44,411.48,209.2,199.9,0.977,687300.6,687300.6,3559,0,0,0,L,1122011218,0,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478042,1917004.00
04/29/2017 11:00,2,7.266,ACTIVE,219.84,366.40,59.954,1493478004,"201051344001158","219011344069620",27.97,36.30,0,335.74,409.98,205.8,196.7,0.950,672936.3,672936.3,3571,0,0,0,L,1122011218,0,124.72,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478042,1917005.00
04/29/2017 11:00,2,7.287,ACTIVE,219.61,367.30,59.959,1493478004,"201051344000576","219011344069620",28.41,34.50,0,336.04,411.78,209.7,200.4,0.963,687548.2,687548.2,3555,0,0,0,L,1122011218,0,124.72,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478043,1917006.00
04/29/2017 11:00,2,6.990,ACTIVE,214.19,347.76,59.959,1493478004,"274151322000087","219011344069620",27.41,64.00,0,327.62,387.74,193.9,185.3,0.729,882533.6,882533.6,3618,0,0,0,L,1151911521,0,122.91,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478044,1917007.00
04/29/2017 11:15,2,7.824,ACTIVE,219.84,368.20,60.002,1493478903,"201051344000645","219011344069620",27.87,37.00,0,335.44,420.20,220.7,211.1,1.003,686455.6,686455.6,3555,0,0,0,L,1122011218,0,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478905,1917008.00
04/29/2017 11:15,2,7.363,ACTIVE,214.41,372.41,59.981,1493478903,"274151322000085","219011344069620",25.64,49.30,0,330.63,388.04,191.2,182.6,0.725,907468.8,907468.8,3538,0,0,0,L,1151911521,0,123.59,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478905,1917009.00
04/29/2017 11:15,2,7.680,ACTIVE,218.71,367.60,60.007,1493478903,"201051344000633","219011344069620",28.39,36.80,0,334.54,418.70,220.7,211.0,1.047,672688.0,672688.0,3582,0,0,0,L,1122011218,0,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478906,1917010.00
04/29/2017 11:15,2,7.658,ACTIVE,220.06,367.90,59.970,1493478903,"201051344000469","219011344069620",28.29,33.00,0,335.14,419.60,219.3,209.7,1.012,675676.2,675676.2,3568,0,0,0,L,1122011218,0,124.49,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478907,1917011.00
04/29/2017 11:15,2,7.332,ACTIVE,216.90,362.79,59.975,1493478903,"201051344000646","219011344069620",28.69,38.40,0,336.34,413.59,212.9,203.6,0.999,669190.4,669190.4,3581,0,0,0,L,1122011218,0,124.49,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478908,1917012.00
04/29/2017 11:15,2,7.402,ACTIVE,213.96,358.28,59.986,1493478903,"274151322000052","219011344069620",28.05,51.30,0,315.90,404.87,210.3,201.0,0.831,940558.3,940558.3,3546,0,0,0,L,1151911521,0,122.46,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478909,1917013.00
04/29/2017 11:15,2,7.332,ACTIVE,218.26,363.99,60.002,1493478903,"201051344000585","219011344069620",28.77,36.50,0,336.64,411.78,213.5,204.2,1.003,680291.1,680291.1,3581,0,0,0,L,1122011218,0,124.49,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478910,1917014.00
04/29/2017 11:15,2,7.445,ACTIVE,216.45,362.49,59.986,1493478903,"201051344001230","219011344069620",28.41,37.30,0,330.63,409.08,214.1,204.8,1.003,673687.0,673687.0,3573,0,0,0,L,1122011218,0,124.04,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478911,1917015.00
04/29/2017 11:15,2,7.371,ACTIVE,218.48,367.00,59.981,1493478903,"201051344000582","219011344069620",28.35,34.30,0,336.34,413.89,211.6,202.3,0.968,663582.4,663582.4,3573,0,0,0,L,1122011218,0,124.72,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478912,1917016.00
04/29/2017 11:15,2,7.480,ACTIVE,217.35,364.29,60.002,1493478903,"201051344000955","219011344069620",28.61,38.40,0,337.24,413.59,216.7,207.2,1.025,682035.3,682035.3,3582,0,0,0,L,1122011218,0,124.04,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478913,1917017.00
04/29/2017 11:15,2,4.936,ACTIVE,214.19,421.70,59.996,1493478903,"274151322000094","219011344069620",39.28,47.30,0,389.84,461.68,195.5,186.7,0.756,768435.7,768435.7,3662,0,0,0,L,1151911521,0,122.68,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478914,1917018.00
04/29/2017 11:15,2,7.754,ACTIVE,220.29,368.80,59.949,1493478903,"201051344000579","219011344069620",28.31,35.40,0,335.74,418.39,222.2,212.5,1.025,693271.2,693271.2,3567,0,0,0,L,1122011218,0,124.94,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478915,1917019.00
04/29/2017 11:15,2,7.426,ACTIVE,217.13,363.69,59.986,1493478903,"201051344000890","219011344069620",28.41,39.30,0,337.24,412.08,213.8,204.4,0.986,675910.9,675910.9,3584,0,0,0,L,1122011218,0,124.49,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478916,1917020.00
04/29/2017 11:15,2,7.424,ACTIVE,217.80,364.59,59.981,1493478903,"201051344000438","219011344069620",28.69,37.80,0,336.64,414.49,215.6,206.2,1.012,678688.7,678688.7,3575,0,0,0,L,1122011218,0,124.94,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478917,1917021.00
04/29/2017 11:15,2,7.381,ACTIVE,217.35,357.38,59.981,1493478903,"201051344000417","219011344069620",18.39,37.00,0,337.54,388.64,137.6,130.9,0.654,637250.7,637250.7,3597,0,0,0,L,1122011218,0,124.27,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478917,1917022.00
04/29/2017 11:15,2,7.318,ACTIVE,213.51,373.61,59.986,1493478903,"274151322000083","219011344069620",28.05,48.50,0,326.72,401.86,207.9,198.7,0.826,931064.1,931064.1,3545,0,0,0,L,1151911521,0,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478918,1917023.00
04/29/2017 11:15,2,7.773,ACTIVE,215.09,351.97,59.981,1493478903,"274151322000076","219011344069620",28.78,51.30,0,330.93,395.25,226.3,216.5,0.888,992452.9,992452.9,3546,0,0,0,L,1151911521,0,123.14,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478919,1917024.00
04/29/2017 11:15,2,7.803,ACTIVE,218.48,364.89,59.986,1493478903,"201051344000868","219011344069620",27.93,32.80,0,336.04,418.70,220.9,211.3,1.003,674216.0,674216.0,3572,0,0,0,L,1122011218,0,124.04,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478920,1917025.00
04/29/2017 11:15,2,7.711,ACTIVE,213.74,360.99,59.991,1493478903,"274151322000095","219011344069620",28.63,52.00,0,328.52,395.85,223.4,213.7,0.840,982872.1,982872.1,3544,0,0,0,L,1151911521,0,123.14,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478921,1917026.00
04/29/2017 11:15,2,7.807,ACTIVE,220.06,361.59,59.986,1493478903,"201051344000988","219011344069620",18.13,34.80,0,338.14,396.45,143.3,136.4,0.663,612294.1,612294.1,3591,0,0,0,L,1122011218,0,124.49,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478922,1917027.00
04/29/2017 11:15,2,7.561,ACTIVE,218.26,364.89,59.981,1493478903,"201051344001025","219011344069620",28.03,38.20,0,336.64,413.89,214.6,205.2,0.950,677977.0,677977.0,3584,0,0,0,L,1122011218,0,124.49,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478923,1917028.00
04/29/2017 11:15,2,7.711,ACTIVE,220.06,369.40,59.954,1493478903,"201051344000458","219011344069620",28.19,36.30,0,335.44,419.30,220.1,210.5,1.034,686411.6,686411.6,3557,0,0,0,L,1122011218,0,124.94,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478924,1917029.00
04/29/2017 11:15,2,7.697,ACTIVE,220.52,369.70,59.986,1493478903,"201051344000853","219011344069620",28.15,35.60,0,336.04,420.20,219.4,209.9,1.034,686902.2,686902.2,3557,0,0,0,L,1122011218,0,125.40,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478925,1917030.00
04/29/2017 11:15,2,7.416,ACTIVE,216.90,364.29,59.981,1493478903,"201051344000685","219011344069620",28.78,35.00,0,337.24,412.68,216.2,206.7,1.039,678844.0,678844.0,3583,0,0,0,L,1122011218,0,124.94,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478925,1917031.00
04/29/2017 11:15,2,7.314,ACTIVE,218.26,366.10,59.991,1493478903,"201051344000917","219011344069620",28.90,35.40,0,336.64,413.29,214.0,204.7,1.008,675571.4,675571.4,3572,0,0,0,L,1122011218,0,124.72,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478926,1917032.00
04/29/2017 11:15,2,7.402,ACTIVE,216.90,364.29,59.986,1493478903,"201051344001145","219011344069620",28.75,35.80,0,337.54,413.59,215.5,206.1,0.981,683413.0,683413.0,3565,0,0,0,L,1122011218,0,124.27,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478927,1917033.00
04/29/2017 11:15,2,7.553,ACTIVE,218.71,366.10,59.981,1493478903,"201051344000651","219011344069620",28.05,35.60,0,335.14,413.59,214.7,205.3,0.994,671851.9,671851.9,3581,0,0,0,L,1122011218,0,125.40,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478928,1917034.00
04/29/2017 11:15,2,7.295,ACTIVE,214.19,362.19,59.981,1493478903,"274151322000088","219011344069620",27.67,48.00,0,330.03,391.94,204.1,195.1,0.773,892348.3,892348.3,3552,0,0,0,L,1151911521,0,123.59,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478929,1917035.00
04/29/2017 11:15,2,4.967,ACTIVE,214.87,423.20,59.986,1493478903,"274151322000068","219011344069620",38.70,48.00,0,387.44,463.18,194.4,185.7,0.747,768754.7,768754.7,3676,0,0,0,L,1151911521,0,123.36,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478930,1917036.00
04/29/2017 11:15,2,7.432,ACTIVE,218.03,362.79,59.986,1493478903,"201051344001135","219011344069620",28.43,36.00,0,336.94,413.59,213.9,204.5,0.968,667558.5,667558.5,3577,0,0,0,L,1122011218,0,124.72,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478931,1917037.00
04/29/2017 11:15,2,7.713,ACTIVE,218.03,364.29,59.991,1493478903,"201051344000594","219011344069620",28.88,36.50,0,336.34,417.19,225.5,215.7,1.034,688362.6,688362.6,3571,0,0,0,L,1122011218,0,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478932,1917038.00
04/29/2017 11:15,2,7.553,ACTIVE,218.48,366.40,59.975,1493478903,"201051344001203","219011344069620",28.25,37.00,0,336.94,413.59,216.2,206.7,1.003,676448.8,676448.8,3585,0,0,0,L,1122011218,0,125.40,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478933,1917039.00
04/29/2017 11:15,2,7.322,ACTIVE,213.96,355.88,59.986,1493478903,"274151322000054","219011344069620",26.28,49.80,0,330.33,389.84,194.8,186.1,0.738,910463.7,910463.7,3544,0,0,0,L,1151911521,0,123.14,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478934,1917040.00
04/29/2017 11:15,2,7.645,ACTIVE,218.71,365.49,59.996,1493478903,"201051344000867","219011344069620",28.49,38.00,0,335.74,419.00,220.3,210.8,1.003,673151.9,673151.9,3582,0,0,0,L,1122011218,0,124.27,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478935,1917041.00
04/29/2017 11:15,2,7.512,ACTIVE,218.48,368.20,59.986,1493478903,"201051344001093","219011344069620",28.33,35.80,0,336.34,413.59,215.6,206.1,0.986,675310.0,675310.0,3577,0,0,0,L,1122011218,0,124.94,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478936,1917042.00
04/29/2017 11:15,2,7.838,ACTIVE,219.61,367.60,59.991,1493478903,"201051344000900","219011344069620",28.29,34.50,0,334.84,420.20,224.5,214.8,1.008,694550.7,694550.7,3559,0,0,0,L,1122011218,0,124.72,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478937,1917043.00
04/29/2017 11:15,2,7.689,ACTIVE,219.39,368.50,59.959,1493478903,"201051344000648","219011344069620",28.43,34.00,0,335.14,419.60,221.2,211.5,1.025,683887.8,683887.8,3559,0,0,0,L,1122011218,0,124.04,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478938,1917044.00
04/29/2017 11:15,2,7.648,ACTIVE,219.61,366.10,59.991,1493478903,"201051344000569","219011344069620",28.17,34.50,0,334.24,417.19,218.1,208.6,1.012,696882.0,696882.0,3549,0,0,0,L,1122011218,0,124.04,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478939,1917045.00
04/29/2017 11:15,2,7.768,ACTIVE,220.06,367.90,59.986,1493478903,"201051344000983","219011344069620",27.89,36.30,0,334.54,418.70,219.3,209.8,1.021,687351.8,687351.8,3560,0,0,0,L,1122011218,0,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478940,1917046.00
04/29/2017 11:15,2,7.627,ACTIVE,220.06,368.20,59.981,1493478903,"201051344001158","219011344069620",28.29,36.50,0,335.14,418.39,218.4,208.9,1.008,672987.0,672987.0,3572,0,0,0,L,1122011218,0,124.72,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478941,1917047.00
04/29/2017 11:15,2,7.775,ACTIVE,219.84,368.50,59.991,1493478903,"201051344000576","219011344069620",27.87,36.50,0,335.14,419.30,219.5,209.9,1.008,687599.4,687599.4,3556,0,0,0,L,1122011218,0,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478942,1917048.00
04/29/2017 11:15,2,7.271,ACTIVE,214.19,351.37,59.991,1493478903,"274151322000087","219011344069620",27.81,67.00,0,327.62,391.34,204.8,195.8,0.756,882581.1,882581.1,3619,0,0,0,L,1151911521,0,123.14,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493478942,1917049.00
04/29/2017 11:30,2,8.021,ACTIVE,220.06,368.20,59.991,1493479803,"201051344000645","219011344069620",28.77,35.60,0,335.44,418.09,233.5,223.5,1.061,686510.2,686510.2,3556,0,0,0,L,1122011218,0,125.40,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493479804,1917050.00
04/29/2017 11:30,2,7.723,ACTIVE,214.87,360.08,59.996,1493479803,"274151322000085","219011344069620",25.41,49.00,0,330.33,389.24,198.6,189.8,0.742,907515.3,907515.3,3539,0,0,0,L,1151911521,0,123.81,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493479805,1917051.00
04/29/2017 11:30,2,8.064,ACTIVE,219.16,366.70,59.996,1493479803,"201051344000633","219011344069620",28.19,36.80,0,334.24,416.89,230.1,220.1,1.083,672742.1,672742.1,3583,0,0,0,L,1122011218,0,124.72,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493479806,1917052.00
04/29/2017 11:30,2,8.111,ACTIVE,220.52,369.10,59.991,1493479803,"201051344000469","219011344069620",28.29,31.00,0,335.44,423.20,232.2,222.2,1.069,675730.5,675730.5,3569,0,0,0,L,1122011218,0,124.94,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493479807,1917053.00
04/29/2017 11:30,2,7.619,ACTIVE,217.58,364.59,59.991,1493479803,"201051344000646","219011344069620",28.49,38.40,0,335.74,415.69,219.7,210.1,1.021,669242.2,669242.2,3582,0,0,0,L,1122011218,0,124.72,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493479808,1917054.00
04/29/2017 11:30,2,7.621,ACTIVE,214.87,375.11,60.023,1493479803,"274151322000052","219011344069620",28.21,52.00,0,328.82,393.45,217.7,208.2,0.857,940609.4,940609.4,3547,0,0,0,L,1151911521,0,122.91,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493479809,1917055.00
04/29/2017 11:30,2,7.727,ACTIVE,218.71,365.19,59.986,1493479803,"201051344000585","219011344069620",28.41,36.30,0,335.74,414.49,222.2,212.6,1.039,680343.2,680343.2,3582,0,0,0,L,1122011218,0,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493479810,1917056.00
04/29/2017 11:30,2,7.711,ACTIVE,217.13,364.29,59.975,1493479803,"201051344001230","219011344069620",28.67,38.00,0,329.73,415.39,223.8,214.1,1.043,673739.4,673739.4,3574,0,0,0,L,1122011218,0,124.49,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493479811,1917057.00
04/29/2017 11:30,2,7.711,ACTIVE,218.71,365.80,59.986,1493479803,"201051344000582","219011344069620",28.27,35.00,0,335.14,416.59,220.7,211.1,1.012,663634.0,663634.0,3574,0,0,0,L,1122011218,0,124.94,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493479812,1917058.00
04/29/2017 11:30,2,7.676,ACTIVE,217.58,364.59,59.986,1493479803,"201051344000955","219011344069620",28.63,38.20,0,337.24,415.69,222.3,212.6,1.052,682087.8,682087.8,3583,0,0,0,L,1122011218,0,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493479813,1917059.00
04/29/2017 11:30,2,5.160,ACTIVE,214.64,423.81,59.975,1493479803,"274151322000094","219011344069620",39.04,47.00,0,393.45,465.89,204.2,195.2,0.800,768483.2,768483.2,3663,0,0,0,L,1151911521,0,122.91,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493479813,1917060.00
04/29/2017 11:30,2,8.004,ACTIVE,220.74,368.80,59.996,1493479803,"201051344000579","219011344069620",28.33,35.40,0,336.34,421.40,229.6,219.6,1.056,693325.3,693325.3,3568,0,0,0,L,1122011218,0,125.40,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493479814,1917061.00
04/29/2017 11:30,2,7.748,ACTIVE,217.13,364.59,60.002,1493479803,"201051344000890","219011344069620",28.31,39.30,0,337.24,415.09,222.0,212.3,1.016,675963.0,675963.0,3585,0,0,0,L,1122011218,0,124.49,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493479815,1917062.00
04/29/2017 11:30,2,7.645,ACTIVE,218.26,366.10,59.986,1493479803,"201051344000438","219011344069620",28.67,37.80,0,336.34,416.89,221.9,212.3,1.034,678741.1,678741.1,3576,0,0,0,L,1122011218,0,124.94,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493479816,1917063.00
04/29/2017 11:30,2,7.705,ACTIVE,217.80,357.98,59.996,1493479803,"201051344000417","219011344069620",18.23,36.80,0,337.54,391.04,142.4,135.5,0.667,637284.0,637284.0,3598,0,0,0,L,1122011218,0,124.27,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493479817,1917064.00
04/29/2017 11:30,2,7.588,ACTIVE,214.19,354.07,59.991,1493479803,"274151322000083","219011344069620",28.05,50.60,0,330.33,393.75,215.5,206.1,0.862,931114.6,931114.6,3546,0,0,0,L,1151911521,0,122.46,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493479818,1917065.00
04/29/2017 11:30,2,8.098,ACTIVE,215.54,363.09,59.965,1493479803,"274151322000076","219011344069620",28.59,52.30,0,329.43,397.35,234.1,224.0,0.915,992507.9,992507.9,3547,0,0,0,L,1151911521,0,123.36,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493479819,1917066.00
04/29/2017 11:30,2,8.113,ACTIVE,218.93,367.90,59.991,1493479803,"201051344000868","219011344069620",28.53,31.50,0,334.24,419.30,234.3,224.2,1.056,674270.6,674270.6,3573,0,0,0,L,1122011218,0,124.49,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493479820,1917067.00
04/29/2017 11:30,2,8.043,ACTIVE,214.19,377.22,59.959,1493479803,"274151322000095","219011344069620",28.47,53.80,0,328.52,397.05,231.9,221.9,0.893,982926.5,982926.5,3545,0,0,0,L,1151911521,0,123.36,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493479821,1917068.00
04/29/2017 11:30,2,8.191,ACTIVE,220.52,363.09,60.007,1493479803,"201051344000988","219011344069620",18.19,32.20,0,340.85,397.96,151.0,143.8,0.694,612329.3,612329.3,3592,0,0,0,L,1122011218,0,125.17,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493479822,1917069.00
04/29/2017 11:30,2,7.771,ACTIVE,218.71,364.59,59.996,1493479803,"201051344001025","219011344069620",28.45,38.00,0,336.64,416.29,223.9,214.2,1.012,678029.5,678029.5,3585,0,0,0,L,1122011218,0,124.72,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493479822,1917070.00
04/29/2017 11:30,2,7.984,ACTIVE,220.74,370.90,60.002,1493479803,"201051344000458","219011344069620",28.71,35.20,0,336.64,422.00,232.1,222.1,1.092,686465.8,686465.8,3558,0,0,0,L,1122011218,0,125.40,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493479823,1917071.00
04/29/2017 11:30,2,8.049,ACTIVE,220.97,370.90,59.996,1493479803,"201051344000853","219011344069620",28.90,33.50,0,342.35,424.11,235.6,225.4,1.087,686956.8,686956.8,3558,0,0,0,L,1122011218,0,125.85,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493479824,1917072.00
04/29/2017 11:30,2,7.795,ACTIVE,217.35,364.89,60.007,1493479803,"201051344000685","219011344069620",28.29,35.20,0,336.04,415.39,223.2,213.5,1.074,678896.5,678896.5,3584,0,0,0,L,1122011218,0,124.94,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493479825,1917073.00
04/29/2017 11:30,2,7.705,ACTIVE,218.48,368.20,60.002,1493479803,"201051344000917","219011344069620",28.69,35.00,0,335.74,415.69,223.8,214.1,1.047,675623.8,675623.8,3573,0,0,0,L,1122011218,0,124.72,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493479826,1917074.00
04/29/2017 11:30,2,7.689,ACTIVE,217.35,363.99,60.002,1493479803,"201051344001145","219011344069620",28.73,35.20,0,336.64,416.29,223.7,214.0,1.021,683465.5,683465.5,3566,0,0,0,L,1122011218,0,124.27,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493479827,1917075.00
04/29/2017 11:30,2,7.717,ACTIVE,218.93,363.39,59.996,1493479803,"201051344000651","219011344069620",28.51,35.60,0,335.44,414.79,222.7,213.1,0.986,671904.2,671904.2,3582,0,0,0,L,1122011218,0,125.62,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493479828,1917076.00
04/29/2017 11:30,2,7.535,ACTIVE,214.19,368.80,59.996,1493479803,"274151322000088","219011344069620",27.83,48.80,0,330.03,392.55,212.2,202.9,0.804,892398.0,892398.0,3553,0,0,0,L,1151911521,0,123.36,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493479829,1917077.00
04/29/2017 11:30,2,5.172,ACTIVE,215.54,428.91,59.991,1493479803,"274151322000068","219011344069620",38.66,49.50,0,394.05,464.68,201.8,192.9,0.773,768801.9,768801.9,3677,0,0,0,L,1151911521,0,123.59,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493479830,1917078.00
04/29/2017 11:30,2,7.672,ACTIVE,218.48,365.19,60.002,1493479803,"201051344001135","219011344069620",28.47,35.60,0,336.64,415.69,221.1,211.5,1.008,667610.4,667610.4,3578,0,0,0,L,1122011218,0,124.94,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493479830,1917079.00
04/29/2017 11:30,2,8.031,ACTIVE,218.26,365.49,59.986,1493479803,"201051344000594","219011344069620",28.59,37.50,0,335.44,419.60,232.4,222.4,1.065,688417.4,688417.4,3572,0,0,0,L,1122011218,0,124.27,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493479831,1917080.00
04/29/2017 11:30,2,7.902,ACTIVE,218.93,367.00,59.991,1493479803,"201051344001203","219011344069620",28.21,37.00,0,335.14,416.29,225.8,216.0,1.052,676501.7,676501.7,3586,0,0,0,L,1122011218,0,125.62,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493479832,1917081.00
04/29/2017 11:30,2,7.646,ACTIVE,214.41,360.99,59.975,1493479803,"274151322000054","219011344069620",26.22,50.60,0,329.73,391.34,202.8,193.8,0.773,910511.2,910511.2,3545,0,0,0,L,1151911521,0,123.36,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493479833,1917082.00
04/29/2017 11:30,2,8.133,ACTIVE,219.16,368.80,59.986,1493479803,"201051344000867","219011344069620",28.13,36.30,0,334.84,417.49,231.7,221.7,1.069,673206.2,673206.2,3583,0,0,0,L,1122011218,0,124.94,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493479834,1917083.00
04/29/2017 11:30,2,7.699,ACTIVE,218.93,366.70,60.007,1493479803,"201051344001093","219011344069620",28.94,35.40,0,335.14,416.29,225.6,215.8,1.003,675362.8,675362.8,3578,0,0,0,L,1122011218,0,125.17,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493479835,1917084.00
04/29/2017 11:30,2,8.143,ACTIVE,220.06,372.11,59.991,1493479803,"201051344000900","219011344069620",29.06,31.50,0,333.63,420.20,239.7,229.5,1.074,694606.3,694606.3,3560,0,0,0,L,1122011218,0,125.17,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493479836,1917085.00
04/29/2017 11:30,2,8.145,ACTIVE,219.84,369.70,60.012,1493479803,"201051344000648","219011344069620",27.99,33.80,0,335.14,418.70,230.8,220.8,1.056,683942.1,683942.1,3560,0,0,0,L,1122011218,0,124.49,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493479837,1917086.00
04/29/2017 11:30,2,7.891,ACTIVE,220.29,368.20,59.981,1493479803,"201051344000569","219011344069620",29.46,33.00,0,334.84,422.30,235.4,225.3,1.087,696936.5,696936.5,3550,0,0,0,L,1122011218,0,124.72,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493479838,1917087.00
04/29/2017 11:30,2,7.945,ACTIVE,220.52,370.00,59.991,1493479803,"201051344000983","219011344069620",28.96,33.50,0,334.84,421.10,233.0,222.9,1.078,687406.2,687406.2,3561,0,0,0,L,1122011218,0,125.40,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493479839,1917088.00
04/29/2017 11:30,2,8.008,ACTIVE,220.74,367.90,59.991,1493479803,"201051344001158","219011344069620",28.15,35.60,0,335.14,419.90,228.2,218.3,1.047,673040.5,673040.5,3573,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493479840,1917089.00
04/29/2017 11:30,2,8.062,ACTIVE,220.52,370.90,60.012,1493479803,"201051344000576","219011344069620",28.69,34.00,0,335.44,423.50,234.2,224.1,1.083,687653.8,687653.8,3557,0,0,0,L,1122011218,0,125.40,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493479841,1917090.00
04/29/2017 11:30,2,7.654,ACTIVE,214.64,371.81,59.991,1493479803,"274151322000087","219011344069620",27.57,67.70,0,330.03,391.64,213.8,204.4,0.795,882631.0,882631.0,3620,0,0,0,L,1151911521,0,123.14,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493479841,1917091.00
04/29/2017 11:45,2,8.477,ACTIVE,220.52,368.50,59.991,1493480703,"201051344000645","219011344069620",27.67,35.60,0,336.34,422.60,237.4,227.3,1.065,686566.8,686566.8,3557,0,0,0,L,1122011218,0,125.40,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493480704,1917092.00
04/29/2017 11:45,2,7.871,ACTIVE,214.64,352.27,59.991,1493480703,"274151322000085","219011344069620",25.64,48.50,0,330.03,390.74,204.4,195.3,0.787,907563.5,907563.5,3540,0,0,0,L,1151911521,0,123.59,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493480705,1917093.00
04/29/2017 11:45,2,8.242,ACTIVE,219.39,371.51,59.991,1493480703,"201051344000633","219011344069620",28.17,36.80,0,333.63,418.09,235.1,225.0,1.100,672797.8,672797.8,3584,0,0,0,L,1122011218,0,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493480706,1917094.00
04/29/2017 11:45,2,8.342,ACTIVE,220.97,370.30,60.002,1493480703,"201051344000469","219011344069620",27.95,31.50,0,335.44,423.81,236.0,225.8,1.096,675786.8,675786.8,3570,0,0,0,L,1122011218,0,124.94,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493480707,1917095.00
04/29/2017 11:45,2,7.885,ACTIVE,217.58,366.70,59.991,1493480703,"201051344000646","219011344069620",28.57,37.80,0,335.74,418.09,227.9,218.1,1.069,669295.7,669295.7,3583,0,0,0,L,1122011218,0,124.72,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493480708,1917096.00
04/29/2017 11:45,2,7.906,ACTIVE,214.87,355.58,60.023,1493480703,"274151322000052","219011344069620",28.23,52.30,0,327.92,395.85,225.7,215.9,0.879,940662.4,940662.4,3548,0,0,0,L,1151911521,0,122.91,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493480709,1917097.00
04/29/2017 11:45,2,7.938,ACTIVE,219.16,368.20,60.028,1493480703,"201051344000585","219011344069620",28.55,36.50,0,334.54,416.29,229.3,219.4,1.069,680397.2,680397.2,3583,0,0,0,L,1122011218,0,124.72,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493480709,1917098.00
04/29/2017 11:45,2,7.973,ACTIVE,217.13,365.80,59.996,1493480703,"201051344001230","219011344069620",28.61,36.80,0,330.33,417.79,230.9,220.9,1.074,673793.7,673793.7,3575,0,0,0,L,1122011218,0,124.49,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493480710,1917099.00
04/29/2017 11:45,2,8.012,ACTIVE,219.16,366.40,59.991,1493480703,"201051344000582","219011344069620",28.09,35.20,0,334.54,418.39,227.8,218.0,1.030,663687.6,663687.6,3575,0,0,0,L,1122011218,0,125.17,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493480711,1917100.00
04/29/2017 11:45,2,7.979,ACTIVE,217.80,367.60,60.002,1493480703,"201051344000955","219011344069620",28.63,37.80,0,336.34,418.09,231.2,221.2,1.078,682142.0,682142.0,3584,0,0,0,L,1122011218,0,124.49,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493480712,1917101.00
04/29/2017 11:45,2,5.434,ACTIVE,214.41,415.69,59.996,1493480703,"274151322000094","219011344069620",38.15,47.00,0,392.25,466.19,209.7,200.4,0.809,768532.5,768532.5,3664,0,0,0,L,1151911521,0,122.68,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493480713,1917102.00
04/29/2017 11:45,2,8.277,ACTIVE,220.97,371.81,59.986,1493480703,"201051344000579","219011344069620",28.05,36.30,0,338.44,423.50,235.2,225.1,1.087,693380.9,693380.9,3569,0,0,0,L,1122011218,0,125.40,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493480714,1917103.00
04/29/2017 11:45,2,7.988,ACTIVE,217.35,365.80,60.012,1493480703,"201051344000890","219011344069620",28.37,38.80,0,336.04,417.79,229.4,219.5,1.056,676016.9,676016.9,3586,0,0,0,L,1122011218,0,124.72,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493480715,1917104.00
04/29/2017 11:45,2,8.021,ACTIVE,218.48,368.80,59.981,1493480703,"201051344000438","219011344069620",28.43,37.30,0,335.44,419.30,231.0,221.0,1.052,678795.1,678795.1,3577,0,0,0,L,1122011218,0,125.17,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493480716,1917105.00
04/29/2017 11:45,2,7.945,ACTIVE,217.80,358.58,59.991,1493480703,"201051344000417","219011344069620",18.35,36.30,0,338.14,393.45,147.7,140.7,0.685,637318.5,637318.5,3599,0,0,0,L,1122011218,0,124.49,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493480717,1917106.00
04/29/2017 11:45,2,7.852,ACTIVE,214.19,363.39,59.975,1493480703,"274151322000083","219011344069620",28.07,51.30,0,329.73,395.55,223.1,213.4,0.893,931167.1,931167.1,3547,0,0,0,L,1151911521,0,122.68,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493480718,1917107.00
04/29/2017 11:45,2,8.404,ACTIVE,215.54,383.53,59.986,1493480703,"274151322000076","219011344069620",28.49,52.30,0,330.33,399.76,242.5,232.2,0.950,992564.9,992564.9,3548,0,0,0,L,1151911521,0,123.14,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493480718,1917108.00
04/29/2017 11:45,2,8.367,ACTIVE,219.16,366.10,59.991,1493480703,"201051344000868","219011344069620",28.07,31.00,0,333.93,420.80,237.9,227.7,1.047,674327.3,674327.3,3574,0,0,0,L,1122011218,0,124.49,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493480719,1917109.00
04/29/2017 11:45,2,8.363,ACTIVE,214.41,382.03,59.970,1493480703,"274151322000095","219011344069620",28.31,54.30,0,328.22,399.16,239.7,229.4,0.910,982982.8,982982.8,3546,0,0,0,L,1151911521,0,123.36,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493480720,1917110.00
04/29/2017 11:45,2,8.414,ACTIVE,220.97,362.49,59.986,1493480703,"201051344000988","219011344069620",17.93,33.30,0,341.75,398.56,152.9,145.6,0.707,612365.5,612365.5,3593,0,0,0,L,1122011218,0,125.17,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493480721,1917111.00
04/29/2017 11:45,2,8.074,ACTIVE,218.71,367.60,59.986,1493480703,"201051344001025","219011344069620",28.23,38.00,0,314.70,447.25,230.7,220.7,1.030,678083.9,678083.9,3586,0,0,0,L,1122011218,0,124.94,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493480722,1917112.00
04/29/2017 11:45,2,8.172,ACTIVE,220.97,371.21,59.981,1493480703,"201051344000458","219011344069620",28.45,35.00,0,337.54,423.81,235.2,225.1,1.092,686522.0,686522.0,3559,0,0,0,L,1122011218,0,125.40,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493480723,1917113.00
04/29/2017 11:45,2,8.373,ACTIVE,221.42,372.71,59.991,1493480703,"201051344000853","219011344069620",28.15,32.20,0,342.05,426.21,238.6,228.4,1.109,687013.9,687013.9,3559,0,0,0,L,1122011218,0,126.07,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493480724,1917114.00
04/29/2017 11:45,2,7.820,ACTIVE,217.13,364.89,59.954,1493480703,"201051344000685","219011344069620",29.18,35.40,0,336.04,418.09,231.0,221.0,1.092,678950.9,678950.9,3585,0,0,0,L,1122011218,0,124.94,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493480725,1917115.00
04/29/2017 11:45,2,8.059,ACTIVE,218.71,367.90,59.970,1493480703,"201051344000917","219011344069620",28.33,34.80,0,334.84,417.79,231.1,221.1,1.100,675678.2,675678.2,3574,0,0,0,L,1122011218,0,124.94,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493480726,1917116.00
04/29/2017 11:45,2,7.943,ACTIVE,217.35,363.39,59.965,1493480703,"201051344001145","219011344069620",28.82,35.00,0,336.64,418.70,231.8,221.8,1.065,683519.9,683519.9,3567,0,0,0,L,1122011218,0,124.49,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493480727,1917117.00
04/29/2017 11:45,2,8.096,ACTIVE,219.16,368.80,60.007,1493480703,"201051344000651","219011344069620",28.05,35.60,0,322.21,431.92,230.0,220.0,1.043,671958.3,671958.3,3583,0,0,0,L,1122011218,0,125.62,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493480728,1917118.00
04/29/2017 11:45,2,7.873,ACTIVE,214.64,380.22,59.981,1493480703,"274151322000088","219011344069620",27.47,48.80,0,329.43,394.95,219.0,209.5,0.835,892449.5,892449.5,3554,0,0,0,L,1151911521,0,123.81,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493480729,1917119.00
04/29/2017 11:45,2,5.309,ACTIVE,215.54,422.90,59.986,1493480703,"274151322000068","219011344069620",38.84,47.30,0,394.35,465.89,213.2,203.9,0.800,768851.0,768851.0,3678,0,0,0,L,1151911521,0,123.59,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493480730,1917120.00
04/29/2017 11:45,2,8.045,ACTIVE,218.48,369.10,59.981,1493480703,"201051344001135","219011344069620",27.99,36.30,0,313.50,428.31,228.1,218.2,1.052,667664.2,667664.2,3579,0,0,0,L,1122011218,0,124.94,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493480731,1917121.00
04/29/2017 11:45,2,8.416,ACTIVE,218.48,368.80,59.944,1493480703,"201051344000594","219011344069620",27.93,38.80,0,333.63,421.10,237.9,227.7,1.078,688473.8,688473.8,3573,0,0,0,L,1122011218,0,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493480732,1917122.00
04/29/2017 11:45,2,8.135,ALERT,218.93,367.90,59.996,1493480703,"201051344001203","219011344069620",28.15,37.30,0,294.26,418.39,231.9,221.9,1.078,676556.3,676556.3,3587,0,0,0,L,1122011218,0,125.85,124.04,0002,33,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493480733,1917123.00
04/29/2017 11:45,2,7.896,ACTIVE,214.87,352.87,59.981,1493480703,"274151322000054","219011344069620",26.10,50.60,0,329.43,392.85,208.8,199.6,0.795,910560.3,910560.3,3546,0,0,0,L,1151911521,0,123.36,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493480734,1917124.00
04/29/2017 11:45,2,8.293,ACTIVE,219.84,368.20,59.991,1493480703,"201051344000867","219011344069620",28.15,36.50,0,334.54,418.70,236.2,226.1,1.069,673262.3,673262.3,3584,0,0,0,L,1122011218,0,125.17,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493480735,1917125.00
04/29/2017 11:45,2,8.014,ACTIVE,218.93,366.40,59.986,1493480703,"201051344001093","219011344069620",28.59,35.40,0,334.54,418.39,231.9,221.9,1.025,675417.6,675417.6,3579,0,0,0,L,1122011218,0,125.17,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493480736,1917126.00
04/29/2017 11:45,2,8.371,ACTIVE,220.52,371.51,60.034,1493480703,"201051344000900","219011344069620",28.82,30.80,0,333.93,425.61,244.2,233.8,1.105,694664.5,694664.5,3561,0,0,0,L,1122011218,0,125.40,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493480737,1917127.00
04/29/2017 11:45,2,8.355,ACTIVE,220.29,368.20,59.996,1493480703,"201051344000648","219011344069620",27.89,34.30,0,334.54,420.80,235.9,225.7,1.083,683998.2,683998.2,3561,0,0,0,L,1122011218,0,124.72,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493480738,1917128.00
04/29/2017 11:45,2,8.229,ACTIVE,220.74,371.21,60.002,1493480703,"201051344000569","219011344069620",28.69,32.40,0,333.63,424.11,239.1,228.8,1.083,696993.6,696993.6,3551,0,0,0,L,1122011218,0,124.94,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493480739,1917129.00
04/29/2017 11:45,2,8.256,ACTIVE,220.74,370.00,60.023,1493480703,"201051344000983","219011344069620",28.35,34.00,0,334.54,423.50,236.9,226.7,1.092,687462.7,687462.7,3562,0,0,0,L,1122011218,0,125.40,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493480740,1917130.00
04/29/2017 11:45,2,8.408,ACTIVE,220.97,369.40,59.970,1493480703,"201051344001158","219011344069620",27.23,36.30,0,336.94,422.30,231.9,222.0,1.056,673095.8,673095.8,3574,0,0,0,L,1122011218,0,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493480741,1917131.00
04/29/2017 11:45,2,8.352,ACTIVE,220.97,370.60,60.007,1493480703,"201051344000576","219011344069620",28.19,33.80,0,335.14,425.01,238.4,228.2,1.092,687710.7,687710.7,3558,0,0,0,L,1122011218,0,125.40,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493480742,1917132.00
04/29/2017 11:45,2,7.883,ACTIVE,214.87,357.98,60.028,1493480703,"274151322000087","219011344069620",27.55,68.00,0,325.52,392.85,219.8,210.2,0.795,882682.9,882682.9,3621,0,0,0,L,1151911521,0,123.14,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493480743,1917133.00
04/29/2017 12:00,2,8.689,ACTIVE,220.74,371.81,59.996,1493481603,"201051344000645","219011344069620",27.99,35.00,0,339.65,425.91,246.2,235.7,1.109,686624.7,686624.7,3558,0,0,0,L,1122011218,0,125.62,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493481604,1917134.00
