ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/29/2017 12:00,2,8.037,ACTIVE,214.87,379.32,59.986,1493481603,"274151322000085","219011344069620",25.66,48.50,0,330.93,392.55,208.3,199.2,0.795,907612.9,907612.9,3541,0,0,0,L,1151911521,0,123.81,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493481606,1917135.00
04/29/2017 12:00,2,8.549,ACTIVE,219.39,370.30,59.981,1493481603,"201051344000633","219011344069620",27.93,37.80,0,334.24,419.90,241.8,231.5,1.140,672855.0,672855.0,3585,0,0,0,L,1122011218,0,124.72,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493481606,1917136.00
04/29/2017 12:00,2,8.504,ACTIVE,221.19,373.01,60.018,1493481603,"201051344000469","219011344069620",28.37,30.50,0,341.15,426.81,244.2,233.8,1.127,675844.3,675844.3,3571,0,0,0,L,1122011218,0,124.94,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493481608,1917137.00
04/29/2017 12:00,2,8.201,ACTIVE,218.03,369.40,59.996,1493481603,"201051344000646","219011344069620",27.93,37.80,0,334.84,419.30,232.0,222.0,1.092,669350.9,669350.9,3584,0,0,0,L,1122011218,0,124.94,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493481609,1917138.00
04/29/2017 12:00,2,8.051,ACTIVE,215.09,371.51,59.986,1493481603,"274151322000052","219011344069620",28.39,50.80,0,328.82,397.96,231.2,221.3,0.915,940717.3,940717.3,3549,0,0,0,L,1151911521,0,122.91,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493481609,1917139.00
04/29/2017 12:00,2,8.252,ACTIVE,219.16,370.30,60.012,1493481603,"201051344000585","219011344069620",28.03,36.00,0,333.93,419.60,234.2,224.1,1.074,680452.8,680452.8,3584,0,0,0,L,1122011218,0,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493481610,1917140.00
04/29/2017 12:00,2,8.227,ACTIVE,217.35,366.10,59.991,1493481603,"201051344001230","219011344069620",28.29,37.80,0,336.04,419.60,235.5,225.4,1.123,673849.6,673849.6,3576,0,0,0,L,1122011218,0,124.72,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493481611,1917141.00
04/29/2017 12:00,2,8.201,ACTIVE,219.16,367.30,60.007,1493481603,"201051344000582","219011344069620",28.01,35.40,0,333.93,419.00,232.6,222.6,1.065,663742.8,663742.8,3576,0,0,0,L,1122011218,0,125.17,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493481612,1917142.00
04/29/2017 12:00,2,8.295,ACTIVE,217.80,367.90,59.996,1493481603,"201051344000955","219011344069620",27.91,37.00,0,336.34,419.90,234.4,224.3,1.096,682198.0,682198.0,3585,0,0,0,L,1122011218,0,124.27,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493481613,1917143.00
04/29/2017 12:00,2,5.578,ACTIVE,214.64,420.50,59.991,1493481603,"274151322000094","219011344069620",37.93,47.50,0,394.05,467.69,214.8,205.4,0.840,768583.4,768583.4,3665,0,0,0,L,1151911521,0,122.91,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493481614,1917144.00
04/29/2017 12:00,2,8.549,ACTIVE,221.19,371.21,59.954,1493481603,"201051344000579","219011344069620",27.83,37.80,0,341.45,425.61,240.8,230.5,1.114,693438.2,693438.2,3570,0,0,0,L,1122011218,0,125.40,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493481615,1917145.00
04/29/2017 12:00,2,8.260,ACTIVE,217.35,365.49,59.991,1493481603,"201051344000890","219011344069620",27.95,39.50,0,335.14,419.60,233.6,223.6,1.056,676072.5,676072.5,3587,0,0,0,L,1122011218,0,124.72,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493481616,1917146.00
04/29/2017 12:00,2,8.193,ACTIVE,218.48,370.60,59.991,1493481603,"201051344000438","219011344069620",28.29,37.80,0,333.93,419.90,234.6,224.5,1.092,678851.1,678851.1,3578,0,0,0,L,1122011218,0,125.17,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493481617,1917147.00
04/29/2017 12:00,2,8.148,ACTIVE,218.03,358.88,59.991,1493481603,"201051344000417","219011344069620",18.23,36.00,0,338.74,394.65,150.5,143.3,0.703,637354.1,637354.1,3600,0,0,0,L,1122011218,0,124.49,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493481618,1917148.00
04/29/2017 12:00,2,8.156,ACTIVE,214.19,371.51,59.991,1493481603,"274151322000083","219011344069620",27.67,51.50,0,328.22,396.75,228.4,218.6,0.910,931221.2,931221.2,3548,0,0,0,L,1151911521,0,122.68,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493481619,1917149.00
04/29/2017 12:00,2,8.641,ACTIVE,215.77,380.52,59.981,1493481603,"274151322000076","219011344069620",28.39,51.80,0,331.23,406.07,248.3,237.8,0.972,992623.9,992623.9,3549,0,0,0,L,1151911521,0,123.59,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493481620,1917150.00
04/29/2017 12:00,2,8.664,ACTIVE,219.61,370.60,59.991,1493481603,"201051344000868","219011344069620",27.99,31.50,0,333.93,421.40,245.6,235.1,1.105,674385.2,674385.2,3575,0,0,0,L,1122011218,0,124.49,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493481620,1917151.00
04/29/2017 12:00,2,8.555,ACTIVE,214.64,379.62,59.986,1493481603,"274151322000095","219011344069620",28.37,55.80,0,327.92,400.96,245.6,235.1,0.928,983041.1,983041.1,3547,0,0,0,L,1151911521,0,123.59,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493481621,1917152.00
04/29/2017 12:00,2,8.527,ACTIVE,220.97,364.29,59.991,1493481603,"201051344000988","219011344069620",18.23,33.50,0,342.05,400.66,157.3,149.9,0.720,612402.6,612402.6,3594,0,0,0,L,1122011218,0,125.17,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493481622,1917153.00
04/29/2017 12:00,2,8.352,ACTIVE,219.16,367.60,59.996,1493481603,"201051344001025","219011344069620",27.87,38.00,0,334.24,419.00,235.7,225.6,1.056,678139.8,678139.8,3587,0,0,0,L,1122011218,0,124.94,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493481623,1917154.00
04/29/2017 12:00,2,8.598,ACTIVE,220.97,369.70,59.981,1493481603,"201051344000458","219011344069620",28.05,35.20,0,342.35,426.21,244.2,233.8,1.145,686579.5,686579.5,3560,0,0,0,L,1122011218,0,125.40,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493481624,1917155.00
04/29/2017 12:00,2,8.574,ACTIVE,221.42,370.90,59.986,1493481603,"201051344000853","219011344069620",28.51,32.40,0,339.95,427.11,247.5,236.9,1.136,687071.9,687071.9,3560,0,0,0,L,1122011218,0,126.07,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493481625,1917156.00
04/29/2017 12:00,2,8.287,ACTIVE,217.35,365.49,59.991,1493481603,"201051344000685","219011344069620",28.11,35.40,0,335.44,420.20,235.9,225.8,1.131,679007.2,679007.2,3586,0,0,0,L,1122011218,0,125.17,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493481626,1917157.00
04/29/2017 12:00,2,8.283,ACTIVE,219.16,369.10,60.002,1493481603,"201051344000917","219011344069620",28.07,35.80,0,333.93,418.39,235.4,225.3,1.131,675734.2,675734.2,3575,0,0,0,L,1122011218,0,124.94,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493481627,1917158.00
04/29/2017 12:00,2,8.275,ACTIVE,217.58,369.10,59.986,1493481603,"201051344001145","219011344069620",28.21,35.00,0,335.14,420.20,236.3,226.2,1.065,683576.1,683576.1,3568,0,0,0,L,1122011218,0,124.49,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493481628,1917159.00
04/29/2017 12:00,2,8.250,ACTIVE,219.39,367.30,59.975,1493481603,"201051344000651","219011344069620",28.07,35.60,0,333.93,420.50,234.4,224.3,1.065,672014.1,672014.1,3584,0,0,0,L,1122011218,0,125.62,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493481629,1917160.00
04/29/2017 12:00,2,8.098,ACTIVE,214.64,356.48,59.991,1493481603,"274151322000088","219011344069620",27.35,47.80,0,329.13,396.45,223.9,214.2,0.853,892502.7,892502.7,3555,0,0,0,L,1151911521,0,123.59,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493481629,1917161.00
04/29/2017 12:00,2,5.367,ACTIVE,215.54,426.21,60.007,1493481603,"274151322000068","219011344069620",39.46,46.60,0,396.45,472.50,215.3,205.9,0.831,768901.9,768901.9,3679,0,0,0,L,1151911521,0,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493481630,1917162.00
04/29/2017 12:00,2,8.283,ACTIVE,218.93,367.90,59.996,1493481603,"201051344001135","219011344069620",27.73,35.80,0,334.84,418.39,232.6,222.6,1.056,667719.6,667719.6,3580,0,0,0,L,1122011218,0,125.40,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493481631,1917163.00
04/29/2017 12:00,2,8.646,ACTIVE,218.71,368.50,59.996,1493481603,"201051344000594","219011344069620",27.85,39.80,0,333.03,422.30,243.8,233.4,1.105,688531.7,688531.7,3574,0,0,0,L,1122011218,0,124.27,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493481632,1917164.00
04/29/2017 12:00,2,8.354,ACTIVE,219.16,368.20,59.970,1493481603,"201051344001203","219011344069620",28.01,37.50,0,335.14,419.30,237.0,226.8,1.096,676612.5,676612.5,3589,0,0,0,L,1122011218,0,125.85,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493481633,1917165.00
04/29/2017 12:00,2,8.098,ACTIVE,214.87,373.31,59.991,1493481603,"274151322000054","219011344069620",25.96,49.50,0,329.13,394.65,212.9,203.6,0.813,910610.9,910610.9,3547,0,0,0,L,1151911521,0,123.59,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493481634,1917166.00
04/29/2017 12:00,2,8.512,ACTIVE,219.61,368.20,59.981,1493481603,"201051344000867","219011344069620",28.27,37.30,0,333.33,419.90,243.4,233.0,1.096,673319.7,673319.7,3585,0,0,0,L,1122011218,0,124.94,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493481635,1917167.00
04/29/2017 12:00,2,8.238,ACTIVE,218.93,367.00,59.991,1493481603,"201051344001093","219011344069620",28.33,36.00,0,334.24,418.70,236.3,226.1,1.034,675473.7,675473.7,3580,0,0,0,L,1122011218,0,125.17,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493481636,1917168.00
04/29/2017 12:00,2,8.742,ACTIVE,220.52,372.71,59.975,1493481603,"201051344000900","219011344069620",28.53,30.80,0,334.84,428.61,252.5,241.8,1.127,694723.8,694723.8,3562,0,0,0,L,1122011218,0,125.40,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493481637,1917169.00
04/29/2017 12:00,2,8.592,ACTIVE,220.29,372.11,59.991,1493481603,"201051344000648","219011344069620",27.95,34.50,0,334.84,425.91,243.1,232.7,1.114,684055.6,684055.6,3562,0,0,0,L,1122011218,0,124.72,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493481638,1917170.00
04/29/2017 12:00,2,8.414,ACTIVE,220.74,372.71,59.991,1493481603,"201051344000569","219011344069620",29.06,32.40,0,335.44,426.51,247.5,237.0,1.140,697051.5,697051.5,3552,0,0,0,L,1122011218,0,124.94,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493481639,1917171.00
04/29/2017 12:00,2,8.580,ACTIVE,220.97,373.01,59.991,1493481603,"201051344000983","219011344069620",28.29,34.30,0,336.04,426.21,245.7,235.2,1.136,687520.3,687520.3,3563,0,0,0,L,1122011218,0,125.40,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493481640,1917172.00
04/29/2017 12:00,2,8.465,ACTIVE,221.19,372.71,59.996,1493481603,"201051344001158","219011344069620",27.85,36.50,0,341.45,424.41,238.8,228.6,1.114,673152.2,673152.2,3575,0,0,0,L,1122011218,0,125.17,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493481641,1917173.00
04/29/2017 12:00,2,8.551,ACTIVE,220.74,373.01,60.007,1493481603,"201051344000576","219011344069620",28.51,33.30,0,341.45,428.01,246.8,236.3,1.127,687768.5,687768.5,3559,0,0,0,L,1122011218,0,125.17,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493481642,1917174.00
04/29/2017 12:00,2,8.057,ACTIVE,214.64,377.82,59.996,1493481603,"274151322000087","219011344069620",27.59,69.30,0,328.22,395.55,225.1,215.3,0.840,882736.2,882736.2,3622,0,0,0,L,1151911521,0,123.14,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493481643,1917175.00
04/29/2017 12:15,2,8.682,ACTIVE,220.97,371.51,59.959,1493482503,"201051344000645","219011344069620",28.88,34.30,0,341.75,427.71,253.9,243.2,1.153,686683.8,686683.8,3559,0,0,0,L,1122011218,0,125.62,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493482504,1917176.00
04/29/2017 12:15,2,8.311,ACTIVE,214.87,353.17,59.954,1493482503,"274151322000085","219011344069620",25.07,50.00,0,330.03,392.85,210.7,201.4,0.809,907663.0,907663.0,3542,0,0,0,L,1151911521,0,123.59,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493482505,1917177.00
04/29/2017 12:15,2,8.789,ACTIVE,220.06,372.11,59.965,1493482503,"201051344000633","219011344069620",27.91,38.20,0,334.24,421.70,248.7,238.1,1.167,672913.4,672913.4,3586,0,0,0,L,1122011218,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493482506,1917178.00
04/29/2017 12:15,2,8.705,ACTIVE,221.64,373.61,59.938,1493482503,"201051344000469","219011344069620",28.73,30.50,0,340.25,428.31,253.2,242.4,1.167,675902.9,675902.9,3572,0,0,0,L,1122011218,0,125.40,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493482507,1917179.00
04/29/2017 12:15,2,8.451,ACTIVE,218.03,367.00,59.944,1493482503,"201051344000646","219011344069620",27.79,37.80,0,334.54,421.10,237.8,227.6,1.109,669407.2,669407.2,3585,0,0,0,L,1122011218,0,124.94,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493482508,1917180.00
04/29/2017 12:15,2,8.371,ACTIVE,215.09,354.67,59.965,1493482503,"274151322000052","219011344069620",27.49,52.50,0,328.22,398.26,232.9,222.9,0.919,940773.0,940773.0,3550,0,0,0,L,1151911521,0,123.14,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493482509,1917181.00
04/29/2017 12:15,2,8.393,ACTIVE,219.39,368.50,59.922,1493482503,"201051344000585","219011344069620",28.39,36.80,0,334.24,418.39,241.2,230.8,1.123,680509.5,680509.5,3585,0,0,0,L,1122011218,0,124.94,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493482510,1917182.00
04/29/2017 12:15,2,8.398,ACTIVE,217.58,366.10,59.996,1493482503,"201051344001230","219011344069620",28.47,37.80,0,335.14,421.40,242.0,231.6,1.123,673906.6,673906.6,3577,0,0,0,L,1122011218,0,124.72,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493482510,1917183.00
04/29/2017 12:15,2,8.383,ACTIVE,219.39,369.70,59.954,1493482503,"201051344000582","219011344069620",28.15,35.20,0,333.63,420.50,238.9,228.6,1.087,663799.1,663799.1,3577,0,0,0,L,1122011218,0,125.17,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493482512,1917184.00
04/29/2017 12:15,2,8.342,ACTIVE,218.03,367.90,59.970,1493482503,"201051344000955","219011344069620",28.33,37.50,0,334.84,421.10,239.3,229.0,1.100,682254.9,682254.9,3586,0,0,0,L,1122011218,0,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493482512,1917185.00
04/29/2017 12:15,2,5.637,ACTIVE,214.87,423.50,59.944,1493482503,"274151322000094","219011344069620",38.37,48.30,0,389.54,466.79,219.9,210.3,0.857,768635.3,768635.3,3666,0,0,0,L,1151911521,0,122.91,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493482513,1917186.00
04/29/2017 12:15,2,8.787,ACTIVE,221.64,371.51,59.959,1493482503,"201051344000579","219011344069620",27.73,38.60,0,341.15,426.81,246.8,236.3,1.145,693496.4,693496.4,3571,0,0,0,L,1122011218,0,125.62,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493482514,1917187.00
04/29/2017 12:15,2,8.506,ACTIVE,218.03,365.49,59.970,1493482503,"201051344000890","219011344069620",27.87,39.30,0,335.74,421.10,240.1,229.8,1.092,676129.1,676129.1,3588,0,0,0,L,1122011218,0,124.94,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493482515,1917188.00
04/29/2017 12:15,2,8.406,ACTIVE,218.48,367.90,59.965,1493482503,"201051344000438","219011344069620",28.15,37.50,0,333.93,420.80,239.6,229.3,1.123,678908.0,678908.0,3579,0,0,0,L,1122011218,0,125.17,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493482516,1917189.00
04/29/2017 12:15,2,8.352,ACTIVE,218.26,359.48,59.959,1493482503,"201051344000417","219011344069620",18.21,35.80,0,338.14,395.25,154.1,146.8,0.720,637390.4,637390.4,3601,0,0,0,L,1122011218,0,124.72,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493482517,1917190.00
04/29/2017 12:15,2,8.307,ACTIVE,214.64,364.59,59.959,1493482503,"274151322000083","219011344069620",27.51,52.80,0,328.82,397.35,231.2,221.2,0.928,931276.3,931276.3,3549,0,0,0,L,1151911521,0,122.91,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493482518,1917191.00
04/29/2017 12:15,2,8.789,ACTIVE,215.77,370.00,59.970,1493482503,"274151322000076","219011344069620",28.11,53.30,0,333.03,402.77,250.1,239.5,0.977,992683.8,992683.8,3550,0,0,0,L,1151911521,0,123.59,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493482519,1917192.00
04/29/2017 12:15,2,8.600,ACTIVE,219.61,367.60,59.954,1493482503,"201051344000868","219011344069620",29.18,30.80,0,333.33,423.20,254.0,243.3,1.145,674444.3,674444.3,3576,0,0,0,L,1122011218,0,124.72,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493482520,1917193.00
04/29/2017 12:15,2,8.795,ACTIVE,214.64,355.28,59.965,1493482503,"274151322000095","219011344069620",27.97,57.00,0,326.72,401.86,249.1,238.5,0.950,983100.4,983100.4,3548,0,0,0,L,1151911521,0,123.36,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493482521,1917194.00
04/29/2017 12:15,2,8.844,ACTIVE,221.42,363.99,59.970,1493482503,"201051344000988","219011344069620",18.25,32.60,0,342.95,402.77,163.5,155.9,0.751,612440.4,612440.4,3595,0,0,0,L,1122011218,0,125.40,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493482522,1917195.00
04/29/2017 12:15,2,8.488,ACTIVE,219.16,368.80,59.933,1493482503,"201051344001025","219011344069620",28.29,38.20,0,334.54,420.80,243.0,232.6,1.083,678196.9,678196.9,3588,0,0,0,L,1122011218,0,125.17,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493482523,1917196.00
04/29/2017 12:15,2,8.775,ACTIVE,221.42,373.31,59.986,1493482503,"201051344000458","219011344069620",28.45,35.00,0,342.05,428.31,252.7,242.0,1.180,686638.3,686638.3,3561,0,0,0,L,1122011218,0,125.85,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493482523,1917197.00
04/29/2017 12:15,2,8.416,ACTIVE,221.87,372.11,59.975,1493482503,"201051344000853","219011344069620",29.84,32.60,0,340.55,429.22,254.1,243.3,1.189,687131.3,687131.3,3561,0,0,0,L,1122011218,0,126.30,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493482524,1917198.00
04/29/2017 12:15,2,8.389,ACTIVE,217.58,365.19,59.975,1493482503,"201051344000685","219011344069620",28.47,36.00,0,334.84,420.80,241.8,231.4,1.158,679064.4,679064.4,3587,0,0,0,L,1122011218,0,125.17,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493482526,1917199.00
04/29/2017 12:15,2,8.525,ACTIVE,219.16,369.40,59.975,1493482503,"201051344000917","219011344069620",28.15,35.20,0,333.03,419.60,242.9,232.5,1.136,675791.3,675791.3,3576,0,0,0,L,1122011218,0,125.17,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493482527,1917200.00
04/29/2017 12:15,2,8.461,ACTIVE,217.80,369.10,59.970,1493482503,"201051344001145","219011344069620",28.27,34.80,0,335.14,421.40,242.1,231.7,1.105,683633.4,683633.4,3569,0,0,0,L,1122011218,0,124.49,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493482527,1917201.00
04/29/2017 12:15,2,8.371,ACTIVE,219.61,369.10,59.965,1493482503,"201051344000651","219011344069620",28.43,37.00,0,334.24,420.80,240.8,230.5,1.092,672070.9,672070.9,3585,0,0,0,L,1122011218,0,125.85,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493482528,1917202.00
04/29/2017 12:15,2,8.289,ACTIVE,214.87,380.22,59.965,1493482503,"274151322000088","219011344069620",26.94,48.50,0,328.22,396.75,225.8,216.0,0.853,892556.7,892556.7,3556,0,0,0,L,1151911521,0,124.04,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493482529,1917203.00
04/29/2017 12:15,2,5.527,ACTIVE,215.77,438.53,59.970,1493482503,"274151322000068","219011344069620",38.76,47.50,0,394.35,470.69,217.9,208.4,0.840,768953.7,768953.7,3680,0,0,0,L,1151911521,0,123.81,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493482530,1917204.00
04/29/2017 12:15,2,8.391,ACTIVE,219.16,367.90,59.981,1493482503,"201051344001135","219011344069620",28.13,36.80,0,333.93,419.60,239.2,228.9,1.100,667776.0,667776.0,3581,0,0,0,L,1122011218,0,125.40,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493482531,1917205.00
04/29/2017 12:15,2,8.705,ACTIVE,218.93,369.40,59.986,1493482503,"201051344000594","219011344069620",28.39,41.30,0,333.33,423.81,250.0,239.4,1.136,688590.7,688590.7,3575,0,0,0,L,1122011218,0,124.49,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493482532,1917206.00
04/29/2017 12:15,2,8.539,ACTIVE,219.61,369.40,59.970,1493482503,"201051344001203","219011344069620",28.31,38.40,0,334.84,421.10,244.9,234.4,1.136,676669.9,676669.9,3590,0,0,0,L,1122011218,0,126.07,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493482533,1917207.00
04/29/2017 12:15,2,8.295,ACTIVE,214.87,378.72,59.975,1493482503,"274151322000054","219011344069620",25.66,50.00,0,329.73,394.65,215.4,205.9,0.813,910662.2,910662.2,3548,0,0,0,L,1151911521,0,123.59,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493482534,1917208.00
04/29/2017 12:15,2,8.764,ACTIVE,220.06,369.10,59.959,1493482503,"201051344000867","219011344069620",28.35,36.50,0,333.33,421.40,251.6,240.9,1.123,673378.4,673378.4,3586,0,0,0,L,1122011218,0,125.17,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493482535,1917209.00
04/29/2017 12:15,2,8.506,ACTIVE,219.39,371.21,59.986,1493482503,"201051344001093","219011344069620",28.35,35.80,0,333.63,420.50,244.2,233.8,1.131,675530.8,675530.8,3581,0,0,0,L,1122011218,0,125.40,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493482536,1917210.00
04/29/2017 12:15,2,8.209,ACTIVE,220.97,371.81,59.954,1493482503,"201051344000900","219011344069620",30.51,30.80,0,337.54,428.91,253.6,242.9,1.145,694784.1,694784.1,3563,0,0,0,L,1122011218,0,125.62,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493482537,1917211.00
04/29/2017 12:15,2,8.787,ACTIVE,220.74,373.01,59.959,1493482503,"201051344000648","219011344069620",28.25,33.50,0,338.14,428.61,251.1,240.5,1.153,684114.2,684114.2,3563,0,0,0,L,1122011218,0,124.94,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493482537,1917212.00
04/29/2017 12:15,2,8.318,ACTIVE,221.19,369.70,59.959,1493482503,"201051344000569","219011344069620",30.12,32.20,0,336.64,428.61,253.6,242.8,1.167,697111.0,697111.0,3553,0,0,0,L,1122011218,0,125.17,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493482538,1917213.00
04/29/2017 12:15,2,8.701,ACTIVE,221.42,371.81,59.944,1493482503,"201051344000983","219011344069620",28.90,33.50,0,341.15,429.52,254.4,243.7,1.171,687579.3,687579.3,3564,0,0,0,L,1122011218,0,125.62,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493482539,1917214.00
04/29/2017 12:15,2,8.852,ACTIVE,221.64,371.51,59.965,1493482503,"201051344001158","219011344069620",27.51,36.00,0,341.75,426.81,246.7,236.2,1.118,673209.8,673209.8,3576,0,0,0,L,1122011218,0,125.62,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493482540,1917215.00
04/29/2017 12:15,2,8.465,ACTIVE,221.42,374.51,59.959,1493482503,"201051344000576","219011344069620",29.62,32.80,0,340.25,430.42,253.8,243.1,1.180,687827.7,687827.7,3560,0,0,0,L,1122011218,0,125.62,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493482541,1917216.00
04/29/2017 12:15,2,8.264,ACTIVE,214.87,357.08,59.965,1493482503,"274151322000087","219011344069620",27.23,69.70,0,329.43,395.55,227.7,217.8,0.853,882790.3,882790.3,3623,0,0,0,L,1151911521,0,123.59,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493482542,1917217.00
04/29/2017 12:30,2,8.637,ACTIVE,220.97,370.30,59.981,1493483404,"201051344000645","219011344069620",29.10,34.80,0,341.75,429.22,254.5,243.7,1.145,686744.5,686744.5,3560,0,0,0,L,1122011218,0,125.62,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493483405,1917218.00
04/29/2017 12:30,2,8.441,ACTIVE,214.87,365.80,59.986,1493483404,"274151322000085","219011344069620",25.29,49.80,0,330.33,393.75,216.0,206.6,0.826,907713.8,907713.8,3543,0,0,0,L,1151911521,0,123.81,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493483406,1917219.00
04/29/2017 12:30,2,8.951,ACTIVE,219.84,370.30,60.012,1493483404,"201051344000633","219011344069620",27.67,39.30,0,334.54,426.81,250.7,240.0,1.176,672973.0,672973.0,3587,0,0,0,L,1122011218,0,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493483407,1917220.00
04/29/2017 12:30,2,8.910,ACTIVE,221.42,373.61,59.991,1493483404,"201051344000469","219011344069620",28.13,31.30,0,341.15,429.52,253.7,242.9,1.171,675963.4,675963.4,3573,0,0,0,L,1122011218,0,125.17,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493483407,1917221.00
04/29/2017 12:30,2,8.498,ACTIVE,218.03,366.70,59.986,1493483404,"201051344000646","219011344069620",28.25,38.00,0,333.33,422.30,242.9,232.5,1.136,669464.6,669464.6,3586,0,0,0,L,1122011218,0,124.94,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493483408,1917222.00
04/29/2017 12:30,2,8.500,ACTIVE,215.09,359.48,59.949,1493483404,"274151322000052","219011344069620",28.09,52.80,0,328.82,399.46,241.6,231.2,0.955,940829.7,940829.7,3551,0,0,0,L,1151911521,0,122.91,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493483409,1917223.00
04/29/2017 12:30,2,8.689,ACTIVE,219.39,369.40,59.991,1493483404,"201051344000585","219011344069620",27.77,36.50,0,333.93,419.60,244.1,233.7,1.131,680567.5,680567.5,3586,0,0,0,L,1122011218,0,124.94,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493483410,1917224.00
04/29/2017 12:30,2,8.619,ACTIVE,217.35,366.40,59.970,1493483404,"201051344001230","219011344069620",28.19,37.30,0,334.54,422.60,246.1,235.6,1.140,673964.8,673964.8,3578,0,0,0,L,1122011218,0,124.72,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493483411,1917225.00
04/29/2017 12:30,2,8.594,ACTIVE,219.39,370.60,59.991,1493483404,"201051344000582","219011344069620",27.95,35.80,0,328.82,429.22,243.1,232.7,1.109,663856.6,663856.6,3578,0,0,0,L,1122011218,0,125.17,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493483412,1917226.00
04/29/2017 12:30,2,8.625,ACTIVE,218.03,367.90,59.965,1493483404,"201051344000955","219011344069620",28.07,37.50,0,335.44,422.30,245.2,234.7,1.145,682312.8,682312.8,3587,0,0,0,L,1122011218,0,124.49,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493483413,1917227.00
04/29/2017 12:30,2,5.791,ACTIVE,214.87,417.19,59.981,1493483404,"274151322000094","219011344069620",38.47,48.00,0,390.74,463.18,225.2,215.5,0.875,768688.3,768688.3,3667,0,0,0,L,1151911521,0,122.91,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493483414,1917228.00
04/29/2017 12:30,2,8.914,ACTIVE,221.42,373.61,59.991,1493483404,"201051344000579","219011344069620",27.71,38.60,0,341.15,428.01,250.2,239.6,1.158,693555.8,693555.8,3572,0,0,0,L,1122011218,0,125.62,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493483415,1917229.00
04/29/2017 12:30,2,8.619,ACTIVE,217.80,368.50,59.981,1493483404,"201051344000890","219011344069620",28.01,39.30,0,336.04,422.60,244.5,234.1,1.109,676186.9,676186.9,3589,0,0,0,L,1122011218,0,124.94,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493483415,1917230.00
04/29/2017 12:30,2,8.531,ACTIVE,218.71,368.50,59.981,1493483404,"201051344000438","219011344069620",28.41,37.30,0,333.93,421.70,245.3,234.8,1.136,678966.0,678966.0,3580,0,0,0,L,1122011218,0,125.40,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493483416,1917231.00
04/29/2017 12:30,2,8.426,ACTIVE,218.26,359.78,59.991,1493483404,"201051344000417","219011344069620",18.43,35.60,0,338.44,396.15,157.2,149.8,0.729,637427.4,637427.4,3602,0,0,0,L,1122011218,0,124.49,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493483417,1917232.00
04/29/2017 12:30,2,8.395,ACTIVE,214.41,360.69,59.975,1493483404,"274151322000083","219011344069620",28.11,53.80,0,328.22,398.56,238.9,228.7,0.950,931332.4,931332.4,3550,0,0,0,L,1151911521,0,122.91,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493483418,1917233.00
04/29/2017 12:30,2,8.408,ACTIVE,215.77,382.03,59.975,1493483404,"274151322000076","219011344069620",29.92,52.30,0,332.43,402.77,254.8,244.0,0.994,992744.3,992744.3,3551,0,0,0,L,1151911521,0,123.59,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493483419,1917234.00
04/29/2017 12:30,2,8.750,ACTIVE,219.61,368.80,59.986,1493483404,"201051344000868","219011344069620",28.73,32.00,0,332.73,424.41,254.4,243.7,1.153,674504.9,674504.9,3577,0,0,0,L,1122011218,0,124.72,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493483420,1917235.00
04/29/2017 12:30,2,8.611,ACTIVE,214.64,361.29,60.023,1493483404,"274151322000095","219011344069620",29.22,56.30,0,327.62,403.07,254.3,243.6,0.959,983160.7,983160.7,3549,0,0,0,L,1151911521,0,123.59,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493483421,1917236.00
04/29/2017 12:30,2,9.008,ACTIVE,221.42,365.49,59.981,1493483404,"201051344000988","219011344069620",17.95,32.80,0,342.35,403.37,163.8,156.2,0.751,612479.2,612479.2,3596,0,0,0,L,1122011218,0,125.40,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493483422,1917237.00
04/29/2017 12:30,2,8.711,ACTIVE,219.16,368.80,59.981,1493483404,"201051344001025","219011344069620",27.89,39.00,0,333.93,421.40,245.9,235.4,1.100,678255.2,678255.2,3589,0,0,0,L,1122011218,0,125.17,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493483423,1917238.00
04/29/2017 12:30,2,8.682,ACTIVE,221.64,371.81,59.981,1493483404,"201051344000458","219011344069620",28.94,34.50,0,341.45,429.82,254.4,243.6,1.184,686698.7,686698.7,3562,0,0,0,L,1122011218,0,125.85,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493483424,1917239.00
04/29/2017 12:30,2,8.330,ACTIVE,221.87,373.01,59.996,1493483404,"201051344000853","219011344069620",30.10,31.00,0,339.65,429.22,253.7,243.0,1.153,687192.1,687192.1,3562,0,0,0,L,1122011218,0,126.07,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493483425,1917240.00
04/29/2017 12:30,2,8.637,ACTIVE,217.58,371.81,59.981,1493483404,"201051344000685","219011344069620",28.31,36.30,0,335.14,422.60,247.5,237.0,1.167,679122.9,679122.9,3588,0,0,0,L,1122011218,0,125.17,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493483426,1917241.00
04/29/2017 12:30,2,8.686,ACTIVE,219.39,370.30,60.002,1493483404,"201051344000917","219011344069620",28.01,36.80,0,325.52,430.42,246.3,235.8,1.149,675849.7,675849.7,3577,0,0,0,L,1122011218,0,125.17,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493483427,1917242.00
04/29/2017 12:30,2,8.682,ACTIVE,218.03,370.90,59.975,1493483404,"201051344001145","219011344069620",28.17,35.40,0,334.54,423.20,247.7,237.1,1.123,683691.9,683691.9,3570,0,0,0,L,1122011218,0,124.72,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493483428,1917243.00
04/29/2017 12:30,2,8.688,ACTIVE,219.39,370.60,59.970,1493483404,"201051344000651","219011344069620",27.83,37.30,0,333.63,424.41,244.9,234.5,1.109,672128.9,672128.9,3586,0,0,0,L,1122011218,0,125.85,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493483428,1917244.00
04/29/2017 12:30,2,8.439,ACTIVE,214.87,382.93,59.981,1493483404,"274151322000088","219011344069620",27.41,48.30,0,329.13,398.26,234.2,224.2,0.888,892611.5,892611.5,3557,0,0,0,L,1151911521,0,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493483429,1917245.00
04/29/2017 12:30,2,5.775,ACTIVE,216.00,426.81,59.975,1493483404,"274151322000068","219011344069620",38.37,46.80,0,391.34,467.69,224.8,215.0,0.866,769006.4,769006.4,3681,0,0,0,L,1151911521,0,123.81,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493483430,1917246.00
04/29/2017 12:30,2,8.592,ACTIVE,218.93,369.40,59.981,1493483404,"201051344001135","219011344069620",27.93,37.00,0,334.24,420.80,242.8,232.5,1.118,667833.5,667833.5,3582,0,0,0,L,1122011218,0,125.17,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493483431,1917247.00
04/29/2017 12:30,2,9.031,ACTIVE,218.93,369.40,59.944,1493483404,"201051344000594","219011344069620",27.57,42.30,0,333.03,424.41,252.4,241.7,1.153,688650.7,688650.7,3576,0,0,0,L,1122011218,0,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493483432,1917248.00
04/29/2017 12:30,2,8.678,ACTIVE,219.39,371.21,59.975,1493483404,"201051344001203","219011344069620",28.07,38.60,0,335.14,424.41,246.7,236.2,1.136,676728.6,676728.6,3591,0,0,0,L,1122011218,0,125.85,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493483433,1917249.00
04/29/2017 12:30,2,8.436,ACTIVE,215.32,354.67,59.975,1493483404,"274151322000054","219011344069620",25.92,50.40,0,329.73,395.55,221.5,211.8,0.844,910714.1,910714.1,3549,0,0,0,L,1151911521,0,123.36,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493483434,1917250.00
04/29/2017 12:30,2,8.980,ACTIVE,220.06,371.21,60.002,1493483404,"201051344000867","219011344069620",27.73,37.30,0,333.03,422.60,252.3,241.6,1.136,673438.4,673438.4,3587,0,0,0,L,1122011218,0,125.17,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493483435,1917251.00
04/29/2017 12:30,2,8.688,ACTIVE,219.16,371.81,60.023,1493483404,"201051344001093","219011344069620",27.97,36.00,0,319.81,437.33,245.9,235.4,1.118,675589.3,675589.3,3582,0,0,0,L,1122011218,0,125.40,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493483436,1917252.00
04/29/2017 12:30,2,8.166,ACTIVE,220.97,370.90,59.991,1493483404,"201051344000900","219011344069620",30.65,29.00,0,334.84,428.91,253.4,242.6,1.140,694845.0,694845.0,3564,0,0,0,L,1122011218,0,125.62,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493483437,1917253.00
04/29/2017 12:30,2,8.826,ACTIVE,220.52,371.51,59.986,1493483404,"201051344000648","219011344069620",28.35,34.50,0,336.34,430.12,253.2,242.5,1.158,684174.2,684174.2,3564,0,0,0,L,1122011218,0,124.72,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493483438,1917254.00
04/29/2017 12:30,2,8.295,ACTIVE,221.19,371.21,59.986,1493483404,"201051344000569","219011344069620",30.24,31.50,0,336.64,429.22,254.1,243.3,1.171,697171.8,697171.8,3554,0,0,0,L,1122011218,0,125.17,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493483439,1917255.00
04/29/2017 12:30,2,8.541,ACTIVE,221.19,373.01,59.981,1493483404,"201051344000983","219011344069620",29.42,33.00,0,340.55,430.42,254.3,243.5,1.180,687640.0,687640.0,3565,0,0,0,L,1122011218,0,125.62,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493483440,1917256.00
04/29/2017 12:30,2,8.875,ACTIVE,221.19,372.11,59.991,1493483404,"201051344001158","219011344069620",27.51,37.80,0,340.25,427.71,247.3,236.8,1.131,673268.7,673268.7,3577,0,0,0,L,1122011218,0,125.40,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493483441,1917257.00
04/29/2017 12:30,2,8.486,ACTIVE,221.19,373.31,59.981,1493483404,"201051344000576","219011344069620",29.60,31.50,0,339.95,429.82,254.5,243.7,1.162,687888.5,687888.5,3561,0,0,0,L,1122011218,0,125.62,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493483441,1917258.00
04/29/2017 12:30,2,8.389,ACTIVE,214.87,359.78,60.002,1493483404,"274151322000087","219011344069620",27.63,69.70,0,328.52,397.05,234.6,224.5,0.871,882845.5,882845.5,3624,0,0,0,L,1151911521,0,123.14,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493483442,1917259.00
04/29/2017 12:45,2,8.711,ACTIVE,220.74,369.70,59.986,1493484303,"201051344000645","219011344069620",28.82,33.80,0,335.74,428.91,254.3,243.5,1.149,686805.3,686805.3,3561,0,0,0,L,1122011218,0,125.40,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493484304,1917260.00
04/29/2017 12:45,2,8.453,ACTIVE,214.87,364.29,59.970,1493484303,"274151322000085","219011344069620",25.45,49.50,0,330.03,394.65,217.7,208.2,0.835,907765.5,907765.5,3544,0,0,0,L,1151911521,0,123.59,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493484305,1917261.00
04/29/2017 12:45,2,8.955,ACTIVE,219.39,370.60,59.981,1493484303,"201051344000633","219011344069620",27.99,38.60,0,333.33,423.81,253.9,243.1,1.189,673033.3,673033.3,3588,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493484306,1917262.00
04/29/2017 12:45,2,8.779,ACTIVE,221.42,374.21,59.944,1493484303,"201051344000469","219011344069620",28.61,30.30,0,336.64,429.52,254.4,243.6,1.149,676024.1,676024.1,3574,0,0,0,L,1122011218,0,125.17,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493484307,1917263.00
04/29/2017 12:45,2,8.686,ACTIVE,217.80,368.80,59.981,1493484303,"201051344000646","219011344069620",28.31,35.60,0,333.63,424.11,248.7,238.2,1.176,669523.2,669523.2,3587,0,0,0,L,1122011218,0,124.94,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493484308,1917264.00
04/29/2017 12:45,2,8.635,ACTIVE,214.64,353.17,59.949,1493484303,"274151322000052","219011344069620",28.05,52.00,0,328.52,400.96,245.2,234.7,0.959,940887.7,940887.7,3552,0,0,0,L,1151911521,0,122.68,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493484309,1917265.00
04/29/2017 12:45,2,8.744,ACTIVE,219.39,370.30,59.970,1493484303,"201051344000585","219011344069620",28.25,36.80,0,333.93,421.70,249.9,239.3,1.158,680626.6,680626.6,3587,0,0,0,L,1122011218,0,124.94,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493484310,1917266.00
04/29/2017 12:45,2,8.723,ACTIVE,217.58,367.60,59.981,1493484303,"201051344001230","219011344069620",28.27,36.50,0,335.74,423.50,249.7,239.1,1.145,674024.0,674024.0,3579,0,0,0,L,1122011218,0,124.72,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493484311,1917267.00
04/29/2017 12:45,2,8.652,ACTIVE,219.39,370.90,59.970,1493484303,"201051344000582","219011344069620",28.23,36.80,0,333.33,427.71,247.1,236.6,1.127,663915.1,663915.1,3579,0,0,0,L,1122011218,0,125.17,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493484312,1917268.00
04/29/2017 12:45,2,8.768,ACTIVE,218.03,367.60,59.959,1493484303,"201051344000955","219011344069620",28.35,37.50,0,334.84,424.11,251.8,241.1,1.184,682371.9,682371.9,3588,0,0,0,L,1122011218,0,124.49,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493484313,1917269.00
04/29/2017 12:45,2,5.865,ACTIVE,214.64,415.09,59.965,1493484303,"274151322000094","219011344069620",38.35,47.00,0,390.44,470.69,226.9,217.1,0.875,768742.2,768742.2,3668,0,0,0,L,1151911521,0,123.14,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493484313,1917270.00
04/29/2017 12:45,2,8.930,ACTIVE,221.42,372.11,59.981,1493484303,"201051344000579","219011344069620",28.13,38.40,0,340.55,429.52,254.1,243.3,1.167,693616.0,693616.0,3573,0,0,0,L,1122011218,0,125.40,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493484314,1917271.00
04/29/2017 12:45,2,8.734,ACTIVE,217.80,366.70,59.975,1493484303,"201051344000890","219011344069620",28.11,38.20,0,335.14,424.41,248.5,238.0,1.131,676245.6,676245.6,3590,0,0,0,L,1122011218,0,124.94,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493484315,1917272.00
04/29/2017 12:45,2,8.775,ACTIVE,218.71,370.60,59.991,1493484303,"201051344000438","219011344069620",28.29,36.80,0,333.63,423.81,251.2,240.6,1.162,679025.2,679025.2,3581,0,0,0,L,1122011218,0,125.40,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493484316,1917273.00
04/29/2017 12:45,2,8.727,ACTIVE,218.03,359.18,59.981,1493484303,"201051344000417","219011344069620",18.09,34.50,0,337.54,397.35,159.8,152.4,0.738,637465.0,637465.0,3603,0,0,0,L,1122011218,0,124.49,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493484317,1917274.00
04/29/2017 12:45,2,8.545,ACTIVE,214.19,357.98,59.970,1493484303,"274151322000083","219011344069620",27.97,53.80,0,327.92,399.76,241.9,231.6,0.959,931389.7,931389.7,3551,0,0,0,L,1151911521,0,122.91,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493484318,1917275.00
04/29/2017 12:45,2,8.303,ACTIVE,215.77,360.99,59.981,1493484303,"274151322000076","219011344069620",30.36,52.00,0,330.03,401.86,254.8,244.0,0.999,992805.1,992805.1,3552,0,0,0,L,1151911521,0,123.36,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493484319,1917276.00
