ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/29/2017 12:45,2,8.783,ACTIVE,219.61,370.60,59.981,1493484303,"201051344000868","219011344069620",28.65,31.30,0,332.13,423.81,254.6,243.8,1.153,674565.6,674565.6,3578,0,0,0,L,1122011218,0,124.72,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493484320,1917277.00
04/29/2017 12:45,2,8.467,ACTIVE,214.41,363.09,59.965,1493484303,"274151322000095","219011344069620",29.76,55.80,0,326.72,401.86,254.4,243.7,0.928,983221.5,983221.5,3550,0,0,0,L,1151911521,0,123.36,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493484321,1917278.00
04/29/2017 12:45,2,9.008,ACTIVE,221.19,366.10,59.970,1493484303,"201051344000988","219011344069620",18.11,32.80,0,342.05,403.37,165.2,157.5,0.756,612518.5,612518.5,3597,0,0,0,L,1122011218,0,125.40,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493484322,1917279.00
04/29/2017 12:45,2,8.869,ACTIVE,219.16,368.50,59.965,1493484303,"201051344001025","219011344069620",27.91,38.60,0,333.63,423.81,250.7,240.0,1.118,678314.5,678314.5,3590,0,0,0,L,1122011218,0,124.94,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493484323,1917280.00
04/29/2017 12:45,2,8.688,ACTIVE,221.19,372.41,59.949,1493484303,"201051344000458","219011344069620",28.92,34.30,0,337.54,429.22,254.2,243.4,1.189,686759.5,686759.5,3563,0,0,0,L,1122011218,0,125.40,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493484323,1917281.00
04/29/2017 12:45,2,8.508,ACTIVE,221.42,369.10,59.970,1493484303,"201051344000853","219011344069620",29.56,31.30,0,339.65,429.22,254.6,243.8,1.198,687252.9,687252.9,3563,0,0,0,L,1122011218,0,125.85,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493484324,1917282.00
04/29/2017 12:45,2,8.832,ACTIVE,217.58,368.20,59.959,1493484303,"201051344000685","219011344069620",28.21,35.80,0,335.14,424.11,252.2,241.5,1.211,679182.4,679182.4,3589,0,0,0,L,1122011218,0,125.40,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493484325,1917283.00
04/29/2017 12:45,2,8.707,ACTIVE,219.39,370.00,59.981,1493484303,"201051344000917","219011344069620",28.41,36.80,0,333.63,422.00,250.4,239.8,1.167,675909.0,675909.0,3578,0,0,0,L,1122011218,0,125.17,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493484326,1917284.00
04/29/2017 12:45,2,8.736,ACTIVE,217.80,369.10,59.975,1493484303,"201051344001145","219011344069620",28.47,34.80,0,334.24,425.01,251.8,241.1,1.149,683751.5,683751.5,3571,0,0,0,L,1122011218,0,124.49,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493484327,1917285.00
04/29/2017 12:45,2,8.865,ACTIVE,219.61,370.60,59.970,1493484303,"201051344000651","219011344069620",27.83,37.00,0,334.54,426.81,249.8,239.2,1.123,672187.9,672187.9,3587,0,0,0,L,1122011218,0,125.85,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493484328,1917286.00
04/29/2017 12:45,2,8.520,ACTIVE,214.87,370.00,59.965,1493484303,"274151322000088","219011344069620",27.41,49.00,0,327.92,398.56,236.4,226.3,0.897,892667.6,892667.6,3558,0,0,0,L,1151911521,0,123.81,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493484329,1917287.00
04/29/2017 12:45,2,5.836,ACTIVE,215.77,443.64,59.965,1493484303,"274151322000068","219011344069620",38.70,46.00,0,395.55,468.59,226.9,217.1,0.879,769060.4,769060.4,3682,0,0,0,L,1151911521,0,123.81,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493484330,1917288.00
04/29/2017 12:45,2,8.732,ACTIVE,219.16,368.80,59.970,1493484303,"201051344001135","219011344069620",28.11,36.30,0,334.24,422.60,248.6,238.0,1.136,667892.1,667892.1,3583,0,0,0,L,1122011218,0,125.40,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493484331,1917289.00
04/29/2017 12:45,2,8.623,ACTIVE,218.93,370.60,59.970,1493484303,"201051344000594","219011344069620",29.10,41.80,0,332.73,425.91,254.0,243.2,1.153,688711.3,688711.3,3577,0,0,0,L,1122011218,0,124.49,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493484332,1917290.00
04/29/2017 12:45,2,8.754,ACTIVE,219.61,371.51,60.012,1493484303,"201051344001203","219011344069620",28.31,38.60,0,334.84,425.91,251.0,240.3,1.153,676788.1,676788.1,3592,0,0,0,L,1122011218,0,125.85,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493484332,1917291.00
04/29/2017 12:45,2,8.469,ACTIVE,215.09,377.82,59.965,1493484303,"274151322000054","219011344069620",26.00,49.30,0,329.13,396.75,223.1,213.4,0.844,910767.2,910767.2,3550,0,0,0,L,1151911521,0,123.59,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493484333,1917292.00
04/29/2017 12:45,2,8.881,ACTIVE,219.84,368.80,59.986,1493484303,"201051344000867","219011344069620",28.31,37.80,0,333.03,423.20,254.5,243.7,1.145,673499.0,673499.0,3588,0,0,0,L,1122011218,0,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493484334,1917293.00
04/29/2017 12:45,2,8.740,ACTIVE,219.39,371.21,60.023,1493484303,"201051344001093","219011344069620",28.23,36.00,0,333.33,425.91,249.8,239.2,1.127,675648.5,675648.5,3583,0,0,0,L,1122011218,0,125.40,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493484335,1917294.00
04/29/2017 12:45,2,8.312,ACTIVE,220.74,369.10,59.975,1493484303,"201051344000900","219011344069620",30.24,29.80,0,333.93,428.91,254.2,243.5,1.145,694905.8,694905.8,3565,0,0,0,L,1122011218,0,125.40,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493484336,1917295.00
04/29/2017 12:45,2,8.797,ACTIVE,220.52,371.81,59.975,1493484303,"201051344000648","219011344069620",28.57,34.30,0,333.93,429.82,254.2,243.5,1.162,684234.9,684234.9,3565,0,0,0,L,1122011218,0,124.72,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493484337,1917296.00
04/29/2017 12:45,2,8.438,ACTIVE,220.97,373.31,59.975,1493484303,"201051344000569","219011344069620",29.78,31.50,0,334.24,429.22,254.3,243.5,1.171,697232.5,697232.5,3555,0,0,0,L,1122011218,0,124.94,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493484338,1917297.00
04/29/2017 12:45,2,8.576,ACTIVE,221.42,373.91,59.981,1493484303,"201051344000983","219011344069620",29.26,32.40,0,333.63,429.52,254.1,243.3,1.171,687700.7,687700.7,3566,0,0,0,L,1122011218,0,125.62,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493484339,1917298.00
04/29/2017 12:45,2,9.078,ACTIVE,221.42,371.51,59.981,1493484303,"201051344001158","219011344069620",27.31,37.30,0,336.34,428.31,251.1,240.4,1.131,673328.3,673328.3,3578,0,0,0,L,1122011218,0,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493484340,1917299.00
04/29/2017 12:45,2,8.594,ACTIVE,221.19,374.81,59.965,1493484303,"201051344000576","219011344069620",29.28,32.40,0,337.84,430.12,254.9,244.1,1.171,687949.3,687949.3,3562,0,0,0,L,1122011218,0,125.40,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493484341,1917300.00
04/29/2017 12:45,2,8.504,ACTIVE,214.64,380.82,59.965,1493484303,"274151322000087","219011344069620",27.49,68.00,0,328.52,398.56,236.7,226.6,0.884,882901.7,882901.7,3625,0,0,0,L,1151911521,0,123.36,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493484342,1917301.00
04/29/2017 13:00,2,8.365,ACTIVE,220.97,371.81,59.981,1493485203,"201051344000645","219011344069620",30.08,31.50,0,340.25,429.22,254.4,243.7,1.149,686866.1,686866.1,3562,0,0,0,L,1122011218,0,125.62,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493485205,1917302.00
04/29/2017 13:00,2,8.512,ACTIVE,214.87,363.69,60.002,1493485203,"274151322000085","219011344069620",24.95,51.00,0,330.63,394.35,215.0,205.6,0.818,907817.1,907817.1,3545,0,0,0,L,1151911521,0,123.81,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493485206,1917303.00
04/29/2017 13:00,2,8.729,ACTIVE,219.61,370.30,59.986,1493485203,"201051344000633","219011344069620",28.75,38.00,0,333.63,428.01,253.9,243.1,1.198,673094.1,673094.1,3589,0,0,0,L,1122011218,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493485207,1917304.00
04/29/2017 13:00,2,8.301,ACTIVE,221.42,372.71,59.949,1493485203,"201051344000469","219011344069620",30.26,28.30,0,339.95,429.82,254.4,243.6,1.180,676085.0,676085.0,3575,0,0,0,L,1122011218,0,125.17,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493485207,1917305.00
04/29/2017 13:00,2,8.738,ACTIVE,218.26,370.60,59.981,1493485203,"201051344000646","219011344069620",27.75,38.20,0,333.63,423.50,245.7,235.2,1.149,669582.2,669582.2,3588,0,0,0,L,1122011218,0,124.94,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493485208,1917306.00
04/29/2017 13:00,2,8.699,ACTIVE,214.64,382.03,59.975,1493485203,"274151322000052","219011344069620",27.08,52.80,0,327.92,400.36,238.5,228.3,0.946,940945.4,940945.4,3553,0,0,0,L,1151911521,0,123.14,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493485209,1917307.00
04/29/2017 13:00,2,8.881,ACTIVE,219.39,373.01,59.991,1493485203,"201051344000585","219011344069620",27.81,37.50,0,334.24,425.01,249.9,239.3,1.153,680686.3,680686.3,3588,0,0,0,L,1122011218,0,124.94,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493485210,1917308.00
04/29/2017 13:00,2,8.766,ACTIVE,217.80,367.30,59.981,1493485203,"201051344001230","219011344069620",28.15,38.20,0,334.84,424.11,249.8,239.2,1.189,674083.6,674083.6,3580,0,0,0,L,1122011218,0,124.94,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493485211,1917309.00
04/29/2017 13:00,2,8.705,ACTIVE,219.61,371.51,59.991,1493485203,"201051344000582","219011344069620",28.05,36.50,0,333.03,427.41,247.2,236.7,1.127,663974.1,663974.1,3580,0,0,0,L,1122011218,0,125.40,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493485212,1917310.00
04/29/2017 13:00,2,8.840,ACTIVE,218.03,365.80,59.981,1493485203,"201051344000955","219011344069620",27.49,39.00,0,334.84,424.41,245.9,235.5,1.171,682431.2,682431.2,3589,0,0,0,L,1122011218,0,124.49,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493485213,1917311.00
04/29/2017 13:00,2,5.895,ACTIVE,214.64,418.09,59.986,1493485203,"274151322000094","219011344069620",37.69,49.00,0,387.44,465.89,224.9,215.2,0.866,768796.2,768796.2,3669,0,0,0,L,1151911521,0,122.91,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493485214,1917312.00
04/29/2017 13:00,2,8.842,ACTIVE,221.42,373.61,59.975,1493485203,"201051344000579","219011344069620",28.39,38.20,0,340.85,429.82,254.0,243.3,1.158,693676.8,693676.8,3574,0,0,0,L,1122011218,0,125.40,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493485215,1917313.00
04/29/2017 13:00,2,8.881,ACTIVE,217.80,369.10,60.028,1493485203,"201051344000890","219011344069620",27.51,40.00,0,334.84,424.11,247.7,237.1,1.123,676304.9,676304.9,3591,0,0,0,L,1122011218,0,124.94,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493485216,1917314.00
04/29/2017 13:00,2,8.879,ACTIVE,218.71,369.70,59.986,1493485203,"201051344000438","219011344069620",27.37,38.40,0,333.63,423.20,246.1,235.6,1.145,679084.5,679084.5,3582,0,0,0,L,1122011218,0,125.17,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493485216,1917315.00
04/29/2017 13:00,2,8.678,ACTIVE,218.26,361.89,59.986,1493485203,"201051344000417","219011344069620",18.05,36.30,0,338.14,397.05,158.7,151.2,0.738,637503.0,637503.0,3604,0,0,0,L,1122011218,0,124.72,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493485217,1917316.00
04/29/2017 13:00,2,8.598,ACTIVE,214.19,363.69,59.975,1493485203,"274151322000083","219011344069620",27.27,55.30,0,328.22,399.46,237.5,227.3,0.941,931447.0,931447.0,3552,0,0,0,L,1151911521,0,122.68,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493485218,1917317.00
04/29/2017 13:00,2,8.863,ACTIVE,215.77,383.23,59.986,1493485203,"274151322000076","219011344069620",28.33,52.50,0,330.63,402.77,254.6,243.8,0.999,992865.9,992865.9,3553,0,0,0,L,1151911521,0,123.36,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493485219,1917318.00
04/29/2017 13:00,2,8.348,ACTIVE,219.39,368.80,59.949,1493485203,"201051344000868","219011344069620",30.12,29.00,0,331.53,423.81,254.5,243.7,1.140,674626.4,674626.4,3579,0,0,0,L,1122011218,0,124.49,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493485220,1917319.00
04/29/2017 13:00,2,8.938,ACTIVE,214.41,352.57,59.975,1493485203,"274151322000095","219011344069620",28.13,56.50,0,325.82,402.16,254.5,243.7,0.955,983282.3,983282.3,3551,0,0,0,L,1151911521,0,123.59,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493485221,1917320.00
04/29/2017 13:00,2,9.152,ACTIVE,221.42,368.50,59.996,1493485203,"201051344000988","219011344069620",18.25,30.80,0,342.95,404.87,169.4,161.5,0.769,612558.4,612558.4,3598,0,0,0,L,1122011218,0,125.40,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493485222,1917321.00
04/29/2017 13:00,2,8.893,ACTIVE,219.39,370.90,59.991,1493485203,"201051344001025","219011344069620",27.91,39.30,0,333.63,423.81,251.4,240.7,1.136,678374.4,678374.4,3591,0,0,0,L,1122011218,0,125.17,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493485223,1917322.00
04/29/2017 13:00,2,8.344,ACTIVE,221.19,370.90,59.975,1493485203,"201051344000458","219011344069620",30.10,32.20,0,340.85,429.82,254.2,243.5,1.171,686820.3,686820.3,3564,0,0,0,L,1122011218,0,125.40,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493485224,1917323.00
04/29/2017 13:00,2,8.133,ACTIVE,221.87,373.01,59.986,1493485203,"201051344000853","219011344069620",30.89,29.00,0,338.74,428.61,254.0,243.2,1.211,687313.7,687313.7,3564,0,0,0,L,1122011218,0,126.07,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493485225,1917324.00
04/29/2017 13:00,2,8.877,ACTIVE,217.80,366.70,59.975,1493485203,"201051344000685","219011344069620",27.69,36.80,0,333.93,423.50,249.0,238.4,1.207,679242.3,679242.3,3590,0,0,0,L,1122011218,0,125.17,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493485226,1917325.00
04/29/2017 13:00,2,8.924,ACTIVE,219.39,371.81,59.975,1493485203,"201051344000917","219011344069620",27.77,36.50,0,333.63,422.30,250.9,240.2,1.167,675969.0,675969.0,3579,0,0,0,L,1122011218,0,125.17,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493485227,1917326.00
04/29/2017 13:00,2,8.828,ACTIVE,217.58,367.30,59.975,1493485203,"201051344001145","219011344069620",27.97,35.40,0,333.93,424.11,249.9,239.2,1.123,683811.5,683811.5,3572,0,0,0,L,1122011218,0,124.49,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493485228,1917327.00
04/29/2017 13:00,2,8.910,ACTIVE,219.84,370.30,59.991,1493485203,"201051344000651","219011344069620",27.59,38.00,0,334.84,426.51,248.7,238.2,1.118,672247.5,672247.5,3588,0,0,0,L,1122011218,0,125.85,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493485229,1917328.00
04/29/2017 13:00,2,8.557,ACTIVE,214.87,365.49,59.981,1493485203,"274151322000088","219011344069620",26.62,50.60,0,328.82,398.86,230.5,220.6,0.879,892723.2,892723.2,3559,0,0,0,L,1151911521,0,124.04,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493485229,1917329.00
04/29/2017 13:00,2,5.789,ACTIVE,215.77,436.73,59.991,1493485203,"274151322000068","219011344069620",37.99,47.80,0,388.04,467.69,223.8,214.1,0.862,769114.1,769114.1,3683,0,0,0,L,1151911521,0,123.59,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493485231,1917330.00
04/29/2017 13:00,2,8.777,ACTIVE,218.93,370.60,59.975,1493485203,"201051344001135","219011344069620",27.67,37.50,0,333.63,422.60,246.0,235.5,1.127,667951.2,667951.2,3584,0,0,0,L,1122011218,0,125.40,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493485232,1917331.00
04/29/2017 13:00,2,8.701,ACTIVE,218.93,368.50,59.996,1493485203,"201051344000594","219011344069620",28.86,42.00,0,332.73,425.01,254.2,243.5,1.171,688772.2,688772.2,3578,0,0,0,L,1122011218,0,124.27,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493485232,1917332.00
04/29/2017 13:00,2,8.945,ACTIVE,219.61,370.30,59.991,1493485203,"201051344001203","219011344069620",27.89,38.40,0,335.14,427.11,252.7,242.0,1.171,676848.4,676848.4,3593,0,0,0,L,1122011218,0,126.07,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493485233,1917333.00
04/29/2017 13:00,2,8.570,ACTIVE,214.87,366.10,60.002,1493485203,"274151322000054","219011344069620",25.29,51.80,0,328.52,396.15,219.3,209.8,0.826,910820.0,910820.0,3551,0,0,0,L,1151911521,0,123.59,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493485234,1917334.00
04/29/2017 13:00,2,8.582,ACTIVE,219.84,370.60,59.991,1493485203,"201051344000867","219011344069620",29.30,35.20,0,332.73,423.50,254.4,243.6,1.153,673559.8,673559.8,3589,0,0,0,L,1122011218,0,124.94,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493485235,1917335.00
04/29/2017 13:00,2,8.781,ACTIVE,219.39,371.51,59.991,1493485203,"201051344001093","219011344069620",28.31,36.80,0,332.73,427.11,251.6,240.9,1.145,675708.5,675708.5,3584,0,0,0,L,1122011218,0,125.40,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493485236,1917336.00
04/29/2017 13:00,2,8.096,ACTIVE,220.97,371.81,59.975,1493485203,"201051344000900","219011344069620",31.05,26.50,0,337.24,428.91,254.9,244.1,1.100,694966.6,694966.6,3566,0,0,0,L,1122011218,0,125.40,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493485237,1917337.00
04/29/2017 13:00,2,8.508,ACTIVE,220.52,373.01,59.991,1493485203,"201051344000648","219011344069620",29.54,32.80,0,336.94,429.82,254.4,243.6,1.167,684295.7,684295.7,3566,0,0,0,L,1122011218,0,124.72,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493485238,1917338.00
04/29/2017 13:00,2,8.115,ACTIVE,220.97,371.21,59.986,1493485203,"201051344000569","219011344069620",30.93,29.50,0,339.65,429.82,253.9,243.1,1.171,697293.3,697293.3,3556,0,0,0,L,1122011218,0,124.94,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493485239,1917339.00
04/29/2017 13:00,2,8.281,ACTIVE,221.19,370.00,59.996,1493485203,"201051344000983","219011344069620",30.36,31.00,0,340.25,429.82,254.2,243.4,1.184,687761.6,687761.6,3567,0,0,0,L,1122011218,0,125.40,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493485240,1917340.00
04/29/2017 13:00,2,9.000,ACTIVE,221.19,372.11,59.986,1493485203,"201051344001158","219011344069620",27.87,36.00,0,340.55,429.22,254.0,243.3,1.171,673388.9,673388.9,3579,0,0,0,L,1122011218,0,125.17,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493485241,1917341.00
04/29/2017 13:00,2,8.244,ACTIVE,221.42,373.61,60.002,1493485203,"201051344000576","219011344069620",30.49,29.80,0,339.34,429.82,254.4,243.7,1.131,688010.1,688010.1,3563,0,0,0,L,1122011218,0,125.40,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493485242,1917342.00
04/29/2017 13:00,2,8.500,ACTIVE,214.64,365.49,59.991,1493485203,"274151322000087","219011344069620",27.04,71.00,0,329.13,397.96,232.5,222.5,0.871,882957.8,882957.8,3626,0,0,0,L,1151911521,0,123.14,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493485243,1917343.00
04/29/2017 13:15,2,8.732,ACTIVE,220.74,369.10,59.959,1493486103,"201051344000645","219011344069620",28.77,33.00,0,331.53,431.62,254.2,243.4,1.145,686926.9,686926.9,3563,0,0,0,L,1122011218,0,125.40,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493486104,1917344.00
04/29/2017 13:15,2,8.568,ACTIVE,214.41,352.57,59.991,1493486103,"274151322000085","219011344069620",24.95,50.60,0,318.61,400.36,216.3,206.9,0.849,907868.6,907868.6,3546,0,0,0,L,1151911521,0,123.14,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493486105,1917345.00
04/29/2017 13:15,2,8.980,ACTIVE,219.39,370.90,59.965,1493486103,"201051344000633","219011344069620",27.95,39.50,0,325.52,432.22,254.1,243.3,1.180,673154.8,673154.8,3590,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493486106,1917346.00
04/29/2017 13:15,2,8.811,ACTIVE,221.42,372.41,59.965,1493486103,"201051344000469","219011344069620",28.51,30.30,0,327.02,432.82,254.3,243.5,1.171,676145.8,676145.8,3576,0,0,0,L,1122011218,0,125.17,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493486107,1917347.00
04/29/2017 13:15,2,8.896,ACTIVE,217.80,369.70,59.981,1493486103,"201051344000646","219011344069620",27.71,36.30,0,323.41,431.02,249.7,239.1,1.149,669641.3,669641.3,3589,0,0,0,L,1122011218,0,124.72,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493486108,1917348.00
04/29/2017 13:15,2,8.705,ACTIVE,214.87,383.83,59.949,1493486103,"274151322000052","219011344069620",27.73,53.50,0,317.40,406.37,244.4,234.0,0.959,941003.4,941003.4,3554,0,0,0,L,1151911521,0,122.91,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493486109,1917349.00
04/29/2017 13:15,2,9.012,ACTIVE,219.16,368.20,59.954,1493486103,"201051344000585","219011344069620",27.59,37.50,0,322.51,430.12,251.7,241.0,1.167,680746.2,680746.2,3589,0,0,0,L,1122011218,0,124.72,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493486110,1917350.00
04/29/2017 13:15,2,8.775,ACTIVE,217.35,364.89,59.975,1493486103,"201051344001230","219011344069620",28.37,36.80,0,323.72,428.91,251.9,241.2,1.193,674143.6,674143.6,3581,0,0,0,L,1122011218,0,124.49,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493486111,1917351.00
04/29/2017 13:15,2,8.881,ACTIVE,219.39,370.30,59.954,1493486103,"201051344000582","219011344069620",27.77,37.00,0,323.41,431.02,249.8,239.2,1.131,664033.4,664033.4,3581,0,0,0,L,1122011218,0,125.17,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493486112,1917352.00
04/29/2017 13:15,2,8.840,ACTIVE,217.80,367.00,59.965,1493486103,"201051344000955","219011344069620",28.17,37.80,0,325.22,425.01,252.0,241.3,1.180,682490.8,682490.8,3590,0,0,0,L,1122011218,0,124.27,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493486112,1917353.00
04/29/2017 13:15,2,5.875,ACTIVE,214.64,419.90,59.959,1493486103,"274151322000094","219011344069620",38.35,50.80,0,384.13,462.58,228.3,218.4,0.884,768850.3,768850.3,3670,0,0,0,L,1151911521,0,122.91,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493486113,1917354.00
04/29/2017 13:15,2,8.861,ACTIVE,221.19,372.41,59.981,1493486103,"201051344000579","219011344069620",28.35,38.80,0,333.33,431.92,254.2,243.4,1.171,693737.6,693737.6,3575,0,0,0,L,1122011218,0,125.40,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493486114,1917355.00
04/29/2017 13:15,2,8.965,ACTIVE,217.58,368.50,59.965,1493486103,"201051344000890","219011344069620",27.53,39.30,0,324.02,425.31,250.0,239.4,1.131,676364.3,676364.3,3592,0,0,0,L,1122011218,0,124.72,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493486115,1917356.00
04/29/2017 13:15,2,8.854,ACTIVE,218.48,370.60,59.917,1493486103,"201051344000438","219011344069620",28.17,38.00,0,323.72,429.52,252.3,241.6,1.158,679144.2,679144.2,3583,0,0,0,L,1122011218,0,124.94,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493486116,1917357.00
04/29/2017 13:15,2,8.891,ACTIVE,218.03,361.29,59.996,1493486103,"201051344000417","219011344069620",17.89,35.40,0,326.12,398.26,161.2,153.6,0.760,637541.0,637541.0,3605,0,0,0,L,1122011218,0,124.49,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493486117,1917358.00
04/29/2017 13:15,2,8.686,ACTIVE,214.19,378.42,59.965,1493486103,"274151322000083","219011344069620",27.45,55.50,0,317.40,405.77,241.3,231.0,0.959,931504.4,931504.4,3553,0,0,0,L,1151911521,0,122.68,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493486118,1917359.00
04/29/2017 13:15,2,8.400,ACTIVE,215.32,368.80,59.949,1493486103,"274151322000076","219011344069620",29.96,52.30,0,318.30,409.68,254.8,244.0,0.994,992926.7,992926.7,3554,0,0,0,L,1151911521,0,123.36,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493486119,1917360.00
04/29/2017 13:15,2,8.797,ACTIVE,219.39,371.21,59.991,1493486103,"201051344000868","219011344069620",28.55,31.00,0,321.91,430.12,254.3,243.5,1.149,674687.2,674687.2,3580,0,0,0,L,1122011218,0,124.49,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493486120,1917361.00
04/29/2017 13:15,2,8.602,ACTIVE,214.19,383.83,59.954,1493486103,"274151322000095","219011344069620",29.20,57.00,0,316.50,407.87,254.2,243.5,0.959,983343.1,983343.1,3552,0,0,0,L,1151911521,0,123.36,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493486121,1917362.00
04/29/2017 13:15,2,8.916,ACTIVE,221.42,364.59,59.986,1493486103,"201051344000988","219011344069620",18.25,32.00,0,332.73,406.37,164.9,157.2,0.760,612598.1,612598.1,3599,0,0,0,L,1122011218,0,125.40,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493486122,1917363.00
04/29/2017 13:15,2,8.926,ACTIVE,218.93,369.40,59.970,1493486103,"201051344001025","219011344069620",27.93,39.30,0,322.81,429.52,252.4,241.7,1.131,678434.6,678434.6,3592,0,0,0,L,1122011218,0,124.94,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493486123,1917364.00
04/29/2017 13:15,2,8.750,ACTIVE,221.19,370.60,59.975,1493486103,"201051344000458","219011344069620",28.71,34.30,0,331.23,431.62,254.2,243.5,1.193,686881.1,686881.1,3565,0,0,0,L,1122011218,0,125.62,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493486124,1917365.00
04/29/2017 13:15,2,8.596,ACTIVE,221.64,373.31,59.991,1493486103,"201051344000853","219011344069620",29.22,30.50,0,327.32,434.02,254.0,243.3,1.189,687374.5,687374.5,3565,0,0,0,L,1122011218,0,126.07,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493486125,1917366.00
04/29/2017 13:15,2,8.812,ACTIVE,217.35,370.00,59.970,1493486103,"201051344000685","219011344069620",28.49,35.60,0,326.72,426.51,254.0,243.3,1.211,679302.6,679302.6,3591,0,0,0,L,1122011218,0,124.94,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493486126,1917367.00
04/29/2017 13:15,2,8.982,ACTIVE,218.93,370.00,59.965,1493486103,"201051344000917","219011344069620",27.83,36.80,0,321.61,432.52,253.1,242.3,1.184,676029.2,676029.2,3580,0,0,0,L,1122011218,0,124.94,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493486126,1917368.00
04/29/2017 13:15,2,8.730,ACTIVE,217.58,369.40,59.965,1493486103,"201051344001145","219011344069620",28.77,35.40,0,323.72,432.82,254.4,243.7,1.176,683871.9,683871.9,3573,0,0,0,L,1122011218,0,124.49,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493486127,1917369.00
04/29/2017 13:15,2,8.957,ACTIVE,219.61,371.81,59.981,1493486103,"201051344000651","219011344069620",27.71,38.00,0,331.53,429.22,251.2,240.5,1.140,672307.2,672307.2,3589,0,0,0,L,1122011218,0,125.85,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493486128,1917370.00
04/29/2017 13:15,2,8.592,ACTIVE,214.41,362.19,59.954,1493486103,"274151322000088","219011344069620",27.14,50.00,0,317.70,402.46,235.6,225.5,0.893,892779.2,892779.2,3560,0,0,0,L,1151911521,0,123.36,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493486129,1917371.00
04/29/2017 13:15,2,5.838,ACTIVE,215.54,418.39,59.970,1493486103,"274151322000068","219011344069620",38.39,47.50,0,390.74,467.69,227.9,218.1,0.879,769168.1,769168.1,3684,0,0,0,L,1151911521,0,123.36,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493486130,1917372.00
04/29/2017 13:15,2,8.906,ACTIVE,218.93,368.80,59.959,1493486103,"201051344001135","219011344069620",27.69,38.00,0,324.62,428.61,249.6,239.0,1.136,668010.4,668010.4,3585,0,0,0,L,1122011218,0,125.17,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493486131,1917373.00
04/29/2017 13:15,2,8.637,ACTIVE,218.71,370.60,59.965,1493486103,"201051344000594","219011344069620",29.10,42.00,0,323.41,430.72,254.2,243.4,1.193,688832.9,688832.9,3579,0,0,0,L,1122011218,0,124.27,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493486132,1917374.00
04/29/2017 13:15,2,8.977,ACTIVE,219.61,371.21,59.965,1493486103,"201051344001203","219011344069620",27.87,38.40,0,321.91,428.61,253.2,242.5,1.167,676908.7,676908.7,3594,0,0,0,L,1122011218,0,125.85,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493486133,1917375.00
04/29/2017 13:15,2,8.576,ACTIVE,214.64,371.81,59.954,1493486103,"274151322000054","219011344069620",25.68,51.80,0,317.70,402.16,222.8,213.1,0.866,910872.9,910872.9,3552,0,0,0,L,1151911521,0,123.36,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493486134,1917376.00
04/29/2017 13:15,2,8.936,ACTIVE,219.84,368.20,59.996,1493486103,"201051344000867","219011344069620",28.15,37.00,0,325.52,431.02,254.5,243.7,1.153,673620.6,673620.6,3590,0,0,0,L,1122011218,0,124.94,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493486134,1917377.00
04/29/2017 13:15,2,8.822,ACTIVE,219.16,370.90,59.938,1493486103,"201051344001093","219011344069620",28.19,35.60,0,325.22,432.22,251.7,241.0,1.145,675768.6,675768.6,3585,0,0,0,L,1122011218,0,125.17,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493486135,1917378.00
04/29/2017 13:15,2,8.432,ACTIVE,220.52,369.10,59.959,1493486103,"201051344000900","219011344069620",29.84,29.30,0,330.93,434.63,254.3,243.5,1.145,695027.4,695027.4,3567,0,0,0,L,1122011218,0,125.40,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493486136,1917379.00
04/29/2017 13:15,2,8.781,ACTIVE,220.52,371.21,59.954,1493486103,"201051344000648","219011344069620",28.55,34.00,0,324.02,431.62,253.8,243.1,1.162,684356.5,684356.5,3567,0,0,0,L,1122011218,0,124.72,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493486137,1917380.00
04/29/2017 13:15,2,8.586,ACTIVE,220.97,370.90,59.954,1493486103,"201051344000569","219011344069620",29.26,30.80,0,329.73,429.52,254.2,243.5,1.171,697354.1,697354.1,3557,0,0,0,L,1122011218,0,124.94,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493486138,1917381.00
04/29/2017 13:15,2,8.615,ACTIVE,221.19,371.81,59.954,1493486103,"201051344000983","219011344069620",28.98,31.80,0,330.03,436.73,253.1,242.4,1.193,687822.3,687822.3,3568,0,0,0,L,1122011218,0,125.62,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493486139,1917382.00
04/29/2017 13:15,2,8.977,ACTIVE,221.42,371.51,59.954,1493486103,"201051344001158","219011344069620",27.61,36.80,0,330.03,431.32,250.9,240.3,1.158,673449.1,673449.1,3580,0,0,0,L,1122011218,0,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493486140,1917383.00
04/29/2017 13:15,2,8.682,ACTIVE,220.97,371.21,59.954,1493486103,"201051344000576","219011344069620",28.96,31.30,0,331.83,432.22,254.3,243.5,1.162,688070.9,688070.9,3564,0,0,0,L,1122011218,0,125.40,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493486141,1917384.00
04/29/2017 13:15,2,8.506,ACTIVE,214.87,352.57,59.954,1493486103,"274151322000087","219011344069620",27.29,71.00,0,316.50,402.77,235.0,224.9,0.884,883013.8,883013.8,3627,0,0,0,L,1151911521,0,123.36,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493486142,1917385.00
04/29/2017 13:30,2,9.154,ACTIVE,220.52,372.41,59.986,1493487003,"201051344000645","219011344069620",27.25,35.60,0,336.04,428.01,252.8,242.1,1.131,686987.5,686987.5,3564,0,0,0,L,1122011218,0,125.40,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487004,1917386.00
04/29/2017 13:30,2,8.545,ACTIVE,214.41,366.10,59.954,1493487003,"274151322000085","219011344069620",24.39,52.80,0,329.73,394.05,211.0,201.7,0.813,907919.4,907919.4,3547,0,0,0,L,1151911521,0,123.36,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487005,1917387.00
04/29/2017 13:30,2,9.006,ALERT,219.16,371.81,59.991,1493487003,"201051344000633","219011344069620",27.29,40.20,0,300.27,423.50,248.8,238.3,1.176,673214.7,673214.7,3591,0,0,0,L,1122011218,0,124.72,124.94,0002,39,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487007,1917388.00
04/29/2017 13:30,2,8.992,ALERT,221.19,373.01,59.986,1493487003,"201051344000469","219011344069620",27.71,32.20,0,285.24,429.82,252.4,241.7,1.131,676206.2,676206.2,3577,0,0,0,L,1122011218,0,124.94,125.62,0002,29,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487009,1917389.00
04/29/2017 13:30,2,8.887,ACTIVE,217.58,373.91,60.002,1493487003,"201051344000646","219011344069620",27.17,37.80,0,333.33,425.01,244.6,234.1,1.158,669700.5,669700.5,3590,0,0,0,L,1122011218,0,124.72,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487010,1917390.00
04/29/2017 13:30,2,8.619,ACTIVE,214.41,353.47,59.991,1493487003,"274151322000052","219011344069620",27.29,54.50,0,327.92,400.06,238.2,228.0,0.937,941061.0,941061.0,3555,0,0,0,L,1151911521,0,122.46,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487011,1917391.00
04/29/2017 13:30,2,8.965,ACTIVE,218.93,372.11,59.991,1493487003,"201051344000585","219011344069620",27.25,38.20,0,333.33,421.70,247.4,236.9,1.140,680806.0,680806.0,3590,0,0,0,L,1122011218,0,124.72,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487012,1917392.00
04/29/2017 13:30,2,8.836,ACTIVE,216.90,366.40,59.970,1493487003,"201051344001230","219011344069620",27.59,37.80,0,335.44,424.11,246.9,236.4,1.149,674203.2,674203.2,3582,0,0,0,L,1122011218,0,124.49,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487013,1917393.00
04/29/2017 13:30,2,8.799,ACTIVE,218.71,369.10,59.981,1493487003,"201051344000582","219011344069620",27.47,38.60,0,332.73,423.50,244.6,234.1,1.123,664092.5,664092.5,3582,0,0,0,L,1122011218,0,124.94,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487013,1917394.00
04/29/2017 13:30,2,8.902,ACTIVE,217.58,365.80,59.996,1493487003,"201051344000955","219011344069620",27.25,39.80,0,335.14,423.81,245.5,235.1,1.140,682550.4,682550.4,3591,0,0,0,L,1122011218,0,124.27,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487014,1917395.00
04/29/2017 13:30,2,5.918,ACTIVE,214.19,409.08,60.002,1493487003,"274151322000094","219011344069620",37.31,50.40,0,384.13,462.28,223.2,213.5,0.862,768904.0,768904.0,3671,0,0,0,L,1151911521,0,122.68,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487015,1917396.00
04/29/2017 13:30,2,9.062,ACTIVE,220.74,370.30,59.981,1493487003,"201051344000579","219011344069620",27.15,40.00,0,337.54,429.82,249.1,238.5,1.145,693797.9,693797.9,3576,0,0,0,L,1122011218,0,125.17,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487016,1917397.00
04/29/2017 13:30,2,8.914,ACTIVE,217.13,369.40,59.981,1493487003,"201051344000890","219011344069620",27.14,40.20,0,335.44,424.41,245.0,234.5,1.118,676423.5,676423.5,3593,0,0,0,L,1122011218,0,124.72,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487017,1917398.00
04/29/2017 13:30,2,8.873,ACTIVE,218.03,369.10,59.991,1493487003,"201051344000438","219011344069620",27.43,39.80,0,333.93,424.41,246.3,235.8,1.145,679203.8,679203.8,3584,0,0,0,L,1122011218,0,124.94,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487018,1917399.00
04/29/2017 13:30,2,8.660,ACTIVE,217.58,360.99,59.981,1493487003,"201051344000417","219011344069620",18.01,35.80,0,337.84,397.35,157.9,150.5,0.742,637579.0,637579.0,3606,0,0,0,L,1122011218,0,124.27,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487019,1917400.00
04/29/2017 13:30,2,8.584,ACTIVE,214.19,382.03,60.002,1493487003,"274151322000083","219011344069620",27.17,57.70,0,328.52,400.06,236.1,226.0,0.941,931561.5,931561.5,3554,0,0,0,L,1151911521,0,122.46,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487020,1917401.00
04/29/2017 13:30,2,8.969,ACTIVE,215.09,384.43,59.991,1493487003,"274151322000076","219011344069620",28.01,54.80,0,329.13,402.16,254.4,243.6,0.981,992987.7,992987.7,3555,0,0,0,L,1151911521,0,122.91,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487021,1917402.00
04/29/2017 13:30,2,9.270,ACTIVE,219.16,369.40,59.975,1493487003,"201051344000868","219011344069620",26.92,32.80,0,331.23,424.41,252.5,241.8,1.131,674747.9,674747.9,3581,0,0,0,L,1122011218,0,124.49,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487022,1917403.00
04/29/2017 13:30,2,9.066,ACTIVE,214.19,357.38,59.986,1493487003,"274151322000095","219011344069620",27.49,57.70,0,326.12,403.07,252.3,241.6,0.963,983403.9,983403.9,3553,0,0,0,L,1151911521,0,123.14,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487022,1917404.00
04/29/2017 13:30,2,8.924,ACTIVE,220.97,364.59,59.991,1493487003,"201051344000988","219011344069620",17.89,34.50,0,331.53,403.37,161.6,154.0,0.734,612637.1,612637.1,3600,0,0,0,L,1122011218,0,125.17,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487024,1917405.00
04/29/2017 13:30,2,9.062,ACTIVE,218.48,369.40,59.975,1493487003,"201051344001025","219011344069620",27.08,40.00,0,333.63,423.50,248.3,237.8,1.140,678494.5,678494.5,3593,0,0,0,L,1122011218,0,124.72,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487024,1917406.00
04/29/2017 13:30,2,9.010,ALERT,220.74,370.00,59.986,1493487003,"201051344000458","219011344069620",27.59,36.30,0,300.57,429.52,251.6,240.9,1.180,686941.5,686941.5,3566,0,0,0,L,1122011218,0,125.40,125.40,0002,32,0,0,0,0,0,0,1,1052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487026,1917407.00
04/29/2017 13:30,2,8.957,ALERT,221.42,373.61,59.986,1493487003,"201051344000853","219011344069620",28.03,33.80,0,279.53,429.82,254.2,243.4,1.153,687435.2,687435.2,3566,0,0,0,L,1122011218,0,125.85,125.40,0002,33,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487028,1917408.00
04/29/2017 13:30,2,8.842,ACTIVE,216.90,367.60,59.991,1493487003,"201051344000685","219011344069620",27.75,38.00,0,335.14,424.41,248.5,237.9,1.198,679362.8,679362.8,3592,0,0,0,L,1122011218,0,124.72,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487029,1917409.00
04/29/2017 13:30,2,8.908,ACTIVE,218.48,368.20,59.986,1493487003,"201051344000917","219011344069620",27.51,37.80,0,332.73,422.30,248.2,237.6,1.162,676089.2,676089.2,3581,0,0,0,L,1122011218,0,124.72,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487030,1917410.00
04/29/2017 13:30,2,8.922,ACTIVE,217.13,366.40,60.002,1493487003,"201051344001145","219011344069620",27.61,37.00,0,335.14,424.71,249.4,238.8,1.131,683932.2,683932.2,3574,0,0,0,L,1122011218,0,124.27,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487031,1917411.00
04/29/2017 13:30,2,8.883,ACTIVE,219.16,370.90,59.986,1493487003,"201051344000651","219011344069620",27.43,39.80,0,333.33,425.91,246.4,235.9,1.118,672366.9,672366.9,3590,0,0,0,L,1122011218,0,125.62,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487032,1917412.00
04/29/2017 13:30,2,8.547,ACTIVE,214.19,379.92,59.991,1493487003,"274151322000088","219011344069620",26.50,51.00,0,327.62,398.26,229.3,219.4,0.888,892834.8,892834.8,3561,0,0,0,L,1151911521,0,123.36,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487033,1917413.00
04/29/2017 13:30,2,5.758,ACTIVE,215.32,414.79,59.996,1493487003,"274151322000068","219011344069620",38.17,48.30,0,388.94,467.09,221.8,212.2,0.857,769222.0,769222.0,3685,0,0,0,L,1151911521,0,123.14,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487034,1917414.00
04/29/2017 13:30,2,8.910,ACTIVE,218.48,369.40,59.991,1493487003,"201051344001135","219011344069620",27.15,39.50,0,333.93,423.50,245.0,234.5,1.131,668069.7,668069.7,3586,0,0,0,L,1122011218,0,125.17,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487034,1917415.00
04/29/2017 13:30,2,9.143,ALERT,218.48,370.00,60.018,1493487003,"201051344000594","219011344069620",27.15,43.40,0,284.94,425.61,251.5,240.8,1.145,688893.5,688893.5,3580,0,0,0,L,1122011218,0,124.27,124.04,0002,38,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487036,1917416.00
04/29/2017 13:30,2,8.996,ACTIVE,218.71,368.50,59.970,1493487003,"201051344001203","219011344069620",27.35,40.20,0,334.24,423.81,249.2,238.6,1.149,676968.9,676968.9,3595,0,0,0,L,1122011218,0,125.62,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487037,1917417.00
04/29/2017 13:30,2,8.633,ACTIVE,214.64,379.92,59.996,1493487003,"274151322000054","219011344069620",24.77,53.30,0,328.52,395.85,216.2,206.8,0.826,910925.5,910925.5,3553,0,0,0,L,1151911521,0,123.14,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487038,1917418.00
