ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/29/2017 13:30,2,9.113,ALERT,219.61,369.10,59.996,1493487003,"201051344000867","219011344069620",27.17,38.80,0,288.55,422.90,250.7,240.0,1.145,673681.0,673681.0,3591,0,0,0,L,1122011218,0,124.94,124.49,0002,33,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487040,1917419.00
04/29/2017 13:30,2,8.678,ACTIVE,218.93,367.90,59.991,1493487003,"201051344001093","219011344069620",28.09,36.80,0,333.63,422.90,246.6,236.1,1.127,675828.4,675828.4,3586,0,0,0,L,1122011218,0,125.17,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487041,1917420.00
04/29/2017 13:30,2,8.582,ACTIVE,220.52,370.30,60.007,1493487003,"201051344000900","219011344069620",29.28,31.30,0,333.63,428.91,254.3,243.6,1.145,695088.6,695088.6,3568,0,0,0,L,1122011218,0,125.17,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487042,1917421.00
04/29/2017 13:30,2,9.000,ACTIVE,220.29,372.41,59.996,1493487003,"201051344000648","219011344069620",27.43,36.00,0,333.63,428.61,249.8,239.2,1.145,684417.0,684417.0,3568,0,0,0,L,1122011218,0,124.72,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487043,1917422.00
04/29/2017 13:30,2,8.832,ALERT,220.74,373.31,59.981,1493487003,"201051344000569","219011344069620",28.41,33.30,0,304.18,428.61,253.9,243.1,1.167,697415.0,697415.0,3558,0,0,0,L,1122011218,0,124.94,125.62,0002,29,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487045,1917423.00
04/29/2017 13:30,2,9.162,ALERT,220.97,371.51,59.991,1493487003,"201051344000983","219011344069620",27.14,34.80,0,294.26,428.61,251.6,240.9,1.171,687883.1,687883.1,3569,0,0,0,L,1122011218,0,125.40,125.17,0002,33,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487046,1917424.00
04/29/2017 13:30,2,8.926,ACTIVE,221.19,371.81,59.949,1493487003,"201051344001158","219011344069620",27.21,39.00,0,336.04,428.01,245.9,235.4,1.127,673509.0,673509.0,3581,0,0,0,L,1122011218,0,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487047,1917425.00
04/29/2017 13:30,2,9.156,ACTIVE,220.52,372.11,59.981,1493487003,"201051344000576","219011344069620",27.29,34.00,0,335.44,429.82,252.9,242.2,1.167,688132.0,688132.0,3565,0,0,0,L,1122011218,0,125.17,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487048,1917426.00
04/29/2017 13:30,2,8.568,ACTIVE,214.19,378.72,59.996,1493487003,"274151322000087","219011344069620",26.60,72.00,0,324.92,398.86,230.8,220.9,0.871,883069.7,883069.7,3628,0,0,0,L,1151911521,0,122.91,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487049,1917427.00
04/29/2017 13:45,2,9.086,ACTIVE,220.29,370.30,60.002,1493487903,"201051344000645","219011344069620",27.19,39.00,0,337.24,427.71,250.1,239.5,1.131,687047.7,687047.7,3565,0,0,0,L,1122011218,0,124.94,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487904,1917428.00
04/29/2017 13:45,2,8.471,ACTIVE,214.19,364.29,59.965,1493487903,"274151322000085","219011344069620",24.99,52.30,0,329.73,393.75,214.1,204.7,0.826,907970.3,907970.3,3548,0,0,0,L,1151911521,0,123.59,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487905,1917429.00
04/29/2017 13:45,2,8.973,ACTIVE,219.16,368.80,59.954,1493487903,"201051344000633","219011344069620",27.73,41.30,0,333.03,423.20,252.0,241.3,1.184,673275.0,673275.0,3593,0,0,0,L,1122011218,0,124.49,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487906,1917430.00
04/29/2017 13:45,2,9.014,ACTIVE,221.19,371.51,59.981,1493487903,"201051344000469","219011344069620",27.37,33.50,0,341.45,428.61,249.7,239.1,1.158,676266.2,676266.2,3579,0,0,0,L,1122011218,0,124.72,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487907,1917431.00
04/29/2017 13:45,2,8.789,ACTIVE,218.26,371.81,59.986,1493487903,"201051344000646","219011344069620",28.47,35.40,0,333.63,425.01,253.3,242.6,1.171,669760.4,669760.4,3591,0,0,0,L,1122011218,0,124.94,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487908,1917432.00
04/29/2017 13:45,2,8.547,ACTIVE,214.19,377.52,59.975,1493487903,"274151322000052","219011344069620",28.17,52.80,0,327.62,400.06,243.7,233.3,0.955,941118.9,941118.9,3556,0,0,0,L,1151911521,0,122.91,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487908,1917433.00
04/29/2017 13:45,2,8.855,ACTIVE,219.84,372.11,59.986,1493487903,"201051344000585","219011344069620",28.35,36.80,0,332.73,426.51,254.1,243.4,1.176,680866.3,680866.3,3591,0,0,0,L,1122011218,0,125.17,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487909,1917434.00
04/29/2017 13:45,2,8.795,ACTIVE,217.80,369.10,59.986,1493487903,"201051344001230","219011344069620",28.25,36.30,0,335.14,424.71,251.5,240.8,1.189,674263.0,674263.0,3583,0,0,0,L,1122011218,0,124.72,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487910,1917435.00
04/29/2017 13:45,2,8.854,ACTIVE,219.61,372.11,59.975,1493487903,"201051344000582","219011344069620",27.91,38.60,0,332.73,428.61,250.2,239.5,1.136,664151.8,664151.8,3583,0,0,0,L,1122011218,0,125.40,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487911,1917436.00
04/29/2017 13:45,2,8.533,ACTIVE,218.26,367.00,59.975,1493487903,"201051344000955","219011344069620",29.38,38.00,0,334.24,425.31,253.9,243.2,1.184,682610.7,682610.7,3592,0,0,0,L,1122011218,0,124.49,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487912,1917437.00
04/29/2017 13:45,2,5.824,ACTIVE,214.19,425.31,59.975,1493487903,"274151322000094","219011344069620",38.41,49.50,0,387.74,461.68,226.7,216.8,0.888,768957.7,768957.7,3672,0,0,0,L,1151911521,0,122.68,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487913,1917438.00
04/29/2017 13:45,2,8.729,ACTIVE,220.97,370.00,59.981,1493487903,"201051344000579","219011344069620",28.71,39.50,0,340.85,429.82,253.7,243.0,1.171,693858.4,693858.4,3577,0,0,0,L,1122011218,0,125.17,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487914,1917439.00
04/29/2017 13:45,2,8.859,ACTIVE,218.26,368.20,59.981,1493487903,"201051344000890","219011344069620",27.97,38.60,0,334.24,424.71,250.9,240.3,1.131,676483.0,676483.0,3594,0,0,0,L,1122011218,0,125.17,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487915,1917440.00
04/29/2017 13:45,2,8.688,ACTIVE,218.93,367.60,59.959,1493487903,"201051344000438","219011344069620",28.92,38.00,0,333.63,425.61,254.3,243.5,1.180,679264.1,679264.1,3585,0,0,0,L,1122011218,0,125.40,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487916,1917441.00
04/29/2017 13:45,2,8.795,ACTIVE,218.48,362.19,59.981,1493487903,"201051344000417","219011344069620",18.19,33.50,0,337.24,397.96,162.1,154.5,0.760,637617.3,637617.3,3607,0,0,0,L,1122011218,0,124.72,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487917,1917442.00
04/29/2017 13:45,2,8.514,ACTIVE,213.74,363.39,59.975,1493487903,"274151322000083","219011344069620",28.03,56.00,0,328.22,399.76,241.4,231.1,0.963,931618.7,931618.7,3555,0,0,0,L,1151911521,0,122.91,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487917,1917443.00
04/29/2017 13:45,2,8.305,ACTIVE,215.32,384.13,60.002,1493487903,"274151322000076","219011344069620",30.26,53.50,0,328.22,401.86,254.2,243.4,0.999,993048.4,993048.4,3556,0,0,0,L,1151911521,0,123.59,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487918,1917444.00
04/29/2017 13:45,2,8.938,ACTIVE,218.93,369.40,59.991,1493487903,"201051344000868","219011344069620",27.69,34.30,0,333.03,423.81,250.4,239.7,1.136,674808.2,674808.2,3582,0,0,0,L,1122011218,0,124.04,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487919,1917445.00
04/29/2017 13:45,2,8.473,ACTIVE,213.74,364.89,60.002,1493487903,"274151322000095","219011344069620",29.64,58.30,0,327.62,402.46,254.1,243.3,0.963,983464.6,983464.6,3554,0,0,0,L,1151911521,0,123.14,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487920,1917446.00
04/29/2017 13:45,2,8.920,ACTIVE,220.97,364.89,59.996,1493487903,"201051344000988","219011344069620",17.97,35.00,0,342.65,402.77,162.3,154.7,0.747,612675.9,612675.9,3601,0,0,0,L,1122011218,0,124.94,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487921,1917447.00
04/29/2017 13:45,2,8.957,ACTIVE,219.39,369.10,59.975,1493487903,"201051344001025","219011344069620",28.01,38.20,0,333.33,426.21,254.0,243.3,1.127,678554.7,678554.7,3594,0,0,0,L,1122011218,0,125.17,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487922,1917448.00
04/29/2017 13:45,2,9.047,ACTIVE,220.97,372.71,59.991,1493487903,"201051344000458","219011344069620",27.35,37.80,0,342.05,428.91,250.7,240.0,1.171,687001.7,687001.7,3568,0,0,0,L,1122011218,0,125.17,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487923,1917449.00
04/29/2017 13:45,2,9.047,ACTIVE,221.42,373.91,59.991,1493487903,"201051344000853","219011344069620",27.27,36.30,0,340.55,429.52,249.8,239.2,1.162,687495.3,687495.3,3568,0,0,0,L,1122011218,0,125.62,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487924,1917450.00
04/29/2017 13:45,2,8.582,ACTIVE,217.80,370.00,59.986,1493487903,"201051344000685","219011344069620",29.32,35.40,0,334.24,424.71,254.6,243.8,1.207,679423.2,679423.2,3593,0,0,0,L,1122011218,0,125.17,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487925,1917451.00
04/29/2017 13:45,2,8.986,ACTIVE,219.61,372.11,60.002,1493487903,"201051344000917","219011344069620",27.85,37.50,0,333.63,426.21,253.4,242.7,1.180,676149.2,676149.2,3582,0,0,0,L,1122011218,0,125.17,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487926,1917452.00
04/29/2017 13:45,2,8.637,ACTIVE,217.80,367.00,59.975,1493487903,"201051344001145","219011344069620",29.08,35.40,0,333.93,425.61,254.5,243.7,1.162,683992.6,683992.6,3575,0,0,0,L,1122011218,0,124.72,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487926,1917453.00
04/29/2017 13:45,2,8.908,ACTIVE,219.61,372.71,59.981,1493487903,"201051344000651","219011344069620",28.11,38.80,0,334.24,427.41,253.4,242.7,1.153,672426.8,672426.8,3591,0,0,0,L,1122011218,0,125.85,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487927,1917454.00
04/29/2017 13:45,2,8.439,ACTIVE,214.19,358.88,60.012,1493487903,"274151322000088","219011344069620",27.43,50.60,0,328.52,398.26,234.4,224.3,0.893,892890.4,892890.4,3562,0,0,0,L,1151911521,0,123.81,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487929,1917455.00
04/29/2017 13:45,2,5.652,ACTIVE,215.09,435.23,59.986,1493487903,"274151322000068","219011344069620",39.64,47.50,0,391.64,468.29,226.2,216.4,0.866,769275.8,769275.8,3686,0,0,0,L,1151911521,0,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487930,1917456.00
04/29/2017 13:45,2,8.805,ACTIVE,219.39,372.11,59.996,1493487903,"201051344001135","219011344069620",28.41,38.20,0,333.93,426.51,253.2,242.4,1.153,668129.4,668129.4,3587,0,0,0,L,1122011218,0,125.40,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487930,1917457.00
04/29/2017 13:45,2,8.578,ACTIVE,218.26,368.50,59.981,1493487903,"201051344000594","219011344069620",29.28,42.00,0,331.83,425.61,254.2,243.4,1.158,688954.0,688954.0,3582,0,0,0,L,1122011218,0,123.81,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487931,1917458.00
04/29/2017 13:45,2,9.059,ACTIVE,219.84,372.41,59.986,1493487903,"201051344001203","219011344069620",27.59,38.60,0,333.93,427.71,252.9,242.2,1.176,677028.9,677028.9,3596,0,0,0,L,1122011218,0,126.07,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487932,1917459.00
04/29/2017 13:45,2,8.488,ACTIVE,214.19,354.37,59.986,1493487903,"274151322000054","219011344069620",25.72,52.80,0,328.82,395.85,221.0,211.4,0.844,910977.7,910977.7,3554,0,0,0,L,1151911521,0,123.36,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487933,1917460.00
04/29/2017 13:45,2,9.057,ACTIVE,219.16,366.10,59.970,1493487903,"201051344000867","219011344069620",27.35,40.60,0,333.33,422.90,250.9,240.2,1.131,673740.9,673740.9,3593,0,0,0,L,1122011218,0,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487934,1917461.00
04/29/2017 13:45,2,8.809,ACTIVE,219.84,371.81,59.991,1493487903,"201051344001093","219011344069620",28.15,37.00,0,333.33,427.41,251.0,240.4,1.140,675887.8,675887.8,3587,0,0,0,L,1122011218,0,125.62,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487935,1917462.00
04/29/2017 13:45,2,9.020,ACTIVE,220.29,371.51,59.970,1493487903,"201051344000900","219011344069620",27.81,34.50,0,333.03,428.61,253.9,243.1,1.145,695149.0,695149.0,3569,0,0,0,L,1122011218,0,124.94,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487936,1917463.00
04/29/2017 13:45,2,8.965,ACTIVE,220.06,371.81,59.986,1493487903,"201051344000648","219011344069620",27.61,38.20,0,334.84,428.91,250.8,240.2,1.153,684476.9,684476.9,3569,0,0,0,L,1122011218,0,124.27,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487937,1917464.00
04/29/2017 13:45,2,8.916,ACTIVE,220.52,370.90,59.981,1493487903,"201051344000569","219011344069620",27.49,35.40,0,334.84,428.61,248.1,237.5,1.145,697474.6,697474.6,3560,0,0,0,L,1122011218,0,124.49,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487938,1917465.00
04/29/2017 13:45,2,9.047,ACTIVE,220.74,369.40,59.981,1493487903,"201051344000983","219011344069620",27.21,36.80,0,335.74,428.31,249.2,238.6,1.162,687942.8,687942.8,3571,0,0,0,L,1122011218,0,125.17,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487939,1917466.00
04/29/2017 13:45,2,8.982,ACTIVE,220.97,370.00,59.981,1493487903,"201051344001158","219011344069620",27.33,38.80,0,341.15,428.31,248.5,238.0,1.131,673568.1,673568.1,3582,0,0,0,L,1122011218,0,124.94,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487940,1917467.00
04/29/2017 13:45,2,8.865,ACTIVE,220.52,370.90,59.986,1493487903,"201051344000576","219011344069620",27.65,37.80,0,340.25,429.82,248.4,237.8,1.145,688191.6,688191.6,3566,0,0,0,L,1122011218,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487941,1917468.00
04/29/2017 13:45,2,8.543,ACTIVE,214.19,382.93,59.991,1493487903,"274151322000087","219011344069620",27.14,72.00,0,326.42,398.56,234.8,224.7,0.879,883125.1,883125.1,3629,0,0,0,L,1151911521,0,123.59,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493487942,1917469.00
04/29/2017 14:00,2,8.951,ACTIVE,219.61,370.60,59.981,1493488803,"201051344000645","219011344069620",27.15,40.60,0,333.63,426.51,245.9,235.4,1.118,687107.0,687107.0,3566,0,0,0,L,1122011218,0,124.72,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493488804,1917470.00
04/29/2017 14:00,2,8.379,ACTIVE,213.74,377.22,59.981,1493488803,"274151322000085","219011344069620",24.81,53.50,0,329.43,393.15,210.6,201.4,0.826,908021.0,908021.0,3549,0,0,0,L,1151911521,0,123.36,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493488805,1917471.00
04/29/2017 14:00,2,8.914,ACTIVE,218.71,371.51,60.028,1493488803,"201051344000633","219011344069620",27.39,42.50,0,332.43,422.90,247.3,236.8,1.184,673334.5,673334.5,3594,0,0,0,L,1122011218,0,124.27,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493488806,1917472.00
04/29/2017 14:00,2,8.814,ACTIVE,220.06,370.30,59.996,1493488803,"201051344000469","219011344069620",27.45,35.20,0,334.54,427.71,245.1,234.6,1.145,676325.3,676325.3,3580,0,0,0,L,1122011218,0,124.27,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493488807,1917473.00
04/29/2017 14:00,2,8.740,ACTIVE,217.58,367.60,60.002,1493488803,"201051344000646","219011344069620",28.13,35.20,0,332.73,425.01,248.9,238.3,1.162,669820.3,669820.3,3592,0,0,0,L,1122011218,0,124.49,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493488807,1917474.00
04/29/2017 14:00,2,8.412,ACTIVE,213.74,367.60,59.991,1493488803,"274151322000052","219011344069620",28.11,52.80,0,327.92,399.76,239.4,229.1,0.950,941176.5,941176.5,3557,0,0,0,L,1151911521,0,122.46,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493488808,1917475.00
04/29/2017 14:00,2,8.895,ACTIVE,218.93,369.40,59.991,1493488803,"201051344000585","219011344069620",27.81,36.50,0,333.93,426.51,250.4,239.7,1.158,680926.6,680926.6,3592,0,0,0,L,1122011218,0,124.49,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493488809,1917476.00
04/29/2017 14:00,2,8.654,ACTIVE,216.90,366.10,59.986,1493488803,"201051344001230","219011344069620",28.33,36.80,0,334.54,424.71,248.0,237.5,1.149,674322.7,674322.7,3584,0,0,0,L,1122011218,0,124.27,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493488810,1917477.00
04/29/2017 14:00,2,8.770,ACTIVE,219.16,370.30,59.996,1493488803,"201051344000582","219011344069620",27.77,39.00,0,332.73,428.31,246.6,236.1,1.123,664211.2,664211.2,3584,0,0,0,L,1122011218,0,125.17,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493488811,1917478.00
04/29/2017 14:00,2,8.812,ACTIVE,217.58,367.90,59.986,1493488803,"201051344000955","219011344069620",28.07,36.80,0,334.24,423.81,250.3,239.7,1.176,682671.0,682671.0,3593,0,0,0,L,1122011218,0,124.04,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493488812,1917479.00
04/29/2017 14:00,2,5.527,ACTIVE,213.74,440.04,59.991,1493488803,"274151322000094","219011344069620",39.46,50.20,0,388.34,467.39,220.2,210.6,0.862,769011.2,769011.2,3673,0,0,0,L,1151911521,0,122.68,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493488813,1917480.00
04/29/2017 14:00,2,8.895,ACTIVE,220.29,370.90,59.996,1493488803,"201051344000579","219011344069620",27.77,39.50,0,334.84,428.91,250.1,239.5,1.158,693918.6,693918.6,3578,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493488814,1917481.00
04/29/2017 14:00,2,8.861,ACTIVE,217.35,365.80,59.949,1493488803,"201051344000890","219011344069620",27.53,38.00,0,334.54,424.41,247.0,236.5,1.123,676542.5,676542.5,3595,0,0,0,L,1122011218,0,124.49,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493488815,1917482.00
04/29/2017 14:00,2,8.691,ACTIVE,218.48,372.11,59.981,1493488803,"201051344000438","219011344069620",28.49,38.20,0,332.73,427.41,250.6,240.0,1.193,679324.5,679324.5,3586,0,0,0,L,1122011218,0,124.94,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493488816,1917483.00
04/29/2017 14:00,2,8.617,ACTIVE,217.80,358.58,60.028,1493488803,"201051344000417","219011344069620",18.31,33.00,0,337.84,397.35,159.8,152.3,0.751,637655.7,637655.7,3608,0,0,0,L,1122011218,0,124.27,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493488816,1917484.00
04/29/2017 14:00,2,8.486,ACTIVE,213.29,379.32,59.991,1493488803,"274151322000083","219011344069620",27.59,57.00,0,327.92,399.76,236.9,226.7,0.963,931675.8,931675.8,3556,0,0,0,L,1151911521,0,122.68,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493488817,1917485.00
04/29/2017 14:00,2,8.613,ACTIVE,214.87,355.58,59.996,1493488803,"274151322000076","219011344069620",29.14,52.00,0,329.13,403.07,254.8,244.0,1.003,993109.2,993109.2,3557,0,0,0,L,1151911521,0,123.36,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493488818,1917486.00
04/29/2017 14:00,2,9.043,ACTIVE,218.48,369.70,59.996,1493488803,"201051344000868","219011344069620",26.98,36.50,0,333.63,423.81,247.0,236.5,1.140,674867.7,674867.7,3583,0,0,0,L,1122011218,0,123.81,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493488819,1917487.00
04/29/2017 14:00,2,8.889,ACTIVE,213.06,355.58,60.002,1493488803,"274151322000095","219011344069620",28.15,56.50,0,327.62,402.77,253.2,242.4,0.959,983525.4,983525.4,3555,0,0,0,L,1151911521,0,122.91,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493488820,1917488.00
04/29/2017 14:00,2,8.777,ACTIVE,220.06,362.19,59.991,1493488803,"201051344000988","219011344069620",17.91,36.30,0,341.75,402.46,159.2,151.8,0.734,612714.1,612714.1,3602,0,0,0,L,1122011218,0,124.72,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493488821,1917489.00
04/29/2017 14:00,2,8.939,ACTIVE,218.93,369.10,60.012,1493488803,"201051344001025","219011344069620",27.55,39.00,0,333.93,426.81,249.5,238.9,1.109,678615.0,678615.0,3595,0,0,0,L,1122011218,0,124.72,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493488822,1917490.00
04/29/2017 14:00,2,8.951,ACTIVE,220.97,369.70,59.996,1493488803,"201051344000458","219011344069620",27.23,39.80,0,335.74,428.01,247.0,236.5,1.149,687061.2,687061.2,3569,0,0,0,L,1122011218,0,125.17,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493488823,1917491.00
04/29/2017 14:00,2,8.963,ACTIVE,221.64,373.61,60.007,1493488803,"201051344000853","219011344069620",27.19,38.40,0,340.85,428.61,246.7,236.2,1.140,687554.7,687554.7,3569,0,0,0,L,1122011218,0,126.07,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493488824,1917492.00
04/29/2017 14:00,2,8.887,ACTIVE,217.58,370.00,59.996,1493488803,"201051344000685","219011344069620",28.03,35.80,0,333.93,424.11,252.3,241.6,1.246,679483.9,679483.9,3594,0,0,0,L,1122011218,0,125.17,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493488825,1917493.00
04/29/2017 14:00,2,8.867,ACTIVE,219.16,369.70,60.023,1493488803,"201051344000917","219011344069620",27.79,37.80,0,333.33,426.21,249.6,239.0,1.171,676209.4,676209.4,3583,0,0,0,L,1122011218,0,125.17,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493488826,1917494.00
04/29/2017 14:00,2,8.879,ACTIVE,217.80,370.30,59.996,1493488803,"201051344001145","219011344069620",28.05,36.00,0,333.63,425.01,252.3,241.6,1.149,684053.1,684053.1,3576,0,0,0,L,1122011218,0,124.72,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493488827,1917495.00
04/29/2017 14:00,2,8.957,ACTIVE,219.61,371.81,59.996,1493488803,"201051344000651","219011344069620",27.41,39.30,0,334.54,427.11,248.6,238.1,1.123,672486.8,672486.8,3592,0,0,0,L,1122011218,0,125.85,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493488828,1917496.00
04/29/2017 14:00,2,8.289,ACTIVE,214.87,350.77,60.028,1493488803,"274151322000088","219011344069620",27.37,50.60,0,328.22,398.56,229.6,219.7,0.884,892945.7,892945.7,3563,0,0,0,L,1151911521,0,123.81,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493488829,1917497.00
04/29/2017 14:00,2,5.752,ACTIVE,216.00,425.31,59.996,1493488803,"274151322000068","219011344069620",38.29,46.00,0,393.45,469.19,221.8,212.2,0.853,769329.4,769329.4,3687,0,0,0,L,1151911521,0,123.81,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493488829,1917498.00
04/29/2017 14:00,2,8.809,ACTIVE,219.16,368.50,60.002,1493488803,"201051344001135","219011344069620",27.77,38.40,0,333.63,426.81,247.5,236.9,1.123,668189.3,668189.3,3588,0,0,0,L,1122011218,0,125.40,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493488830,1917499.00
04/29/2017 14:00,2,8.891,ACTIVE,218.93,370.60,60.002,1493488803,"201051344000594","219011344069620",28.03,43.00,0,334.54,425.61,252.1,241.4,1.158,689014.6,689014.6,3583,0,0,0,L,1122011218,0,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493488831,1917500.00
04/29/2017 14:00,2,8.910,ACTIVE,219.39,369.10,60.012,1493488803,"201051344001203","219011344069620",27.59,39.30,0,334.24,427.71,249.0,238.4,1.189,677088.9,677088.9,3597,0,0,0,L,1122011218,0,125.85,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493488832,1917501.00
04/29/2017 14:00,2,8.418,ACTIVE,214.87,374.51,59.991,1493488803,"274151322000054","219011344069620",25.50,52.00,0,328.52,395.85,217.4,207.9,0.826,911030.0,911030.0,3555,0,0,0,L,1151911521,0,123.36,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493488833,1917502.00
04/29/2017 14:00,2,8.967,ACTIVE,219.84,367.90,60.007,1493488803,"201051344000867","219011344069620",27.19,43.00,0,334.24,422.90,246.8,236.3,1.109,673800.4,673800.4,3594,0,0,0,L,1122011218,0,125.17,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493488834,1917503.00
04/29/2017 14:00,2,8.744,ACTIVE,219.39,369.40,60.012,1493488803,"201051344001093","219011344069620",27.85,36.50,0,333.63,427.11,246.5,236.0,1.123,675947.4,675947.4,3588,0,0,0,L,1122011218,0,125.62,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493488835,1917504.00
04/29/2017 14:00,2,9.002,ACTIVE,220.52,372.71,60.002,1493488803,"201051344000900","219011344069620",27.65,37.50,0,332.43,428.61,252.2,241.4,1.131,695209.6,695209.6,3570,0,0,0,L,1122011218,0,125.40,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493488836,1917505.00
04/29/2017 14:00,2,8.779,ACTIVE,220.52,371.81,59.996,1493488803,"201051344000648","219011344069620",27.73,39.80,0,333.93,427.11,246.5,236.0,1.136,684536.1,684536.1,3570,0,0,0,L,1122011218,0,124.72,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493488837,1917506.00
04/29/2017 14:00,2,8.803,ACTIVE,220.97,372.11,60.018,1493488803,"201051344000569","219011344069620",27.65,37.00,0,333.03,427.41,246.4,235.9,1.140,697533.8,697533.8,3561,0,0,0,L,1122011218,0,124.94,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493488838,1917507.00
04/29/2017 14:00,2,8.818,ACTIVE,221.19,372.11,60.002,1493488803,"201051344000983","219011344069620",27.61,39.00,0,333.93,427.71,246.5,236.0,1.145,688002.0,688002.0,3572,0,0,0,L,1122011218,0,125.62,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493488839,1917508.00
04/29/2017 14:00,2,8.934,ACTIVE,221.19,370.90,60.002,1493488803,"201051344001158","219011344069620",26.98,39.50,0,334.84,427.41,244.1,233.7,1.118,673626.8,673626.8,3583,0,0,0,L,1122011218,0,125.40,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493488840,1917509.00
04/29/2017 14:00,2,8.877,ACTIVE,220.97,371.21,60.002,1493488803,"201051344000576","219011344069620",27.35,40.40,0,333.63,428.31,245.9,235.4,1.149,688250.7,688250.7,3567,0,0,0,L,1122011218,0,125.62,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493488841,1917510.00
04/29/2017 14:00,2,8.482,ACTIVE,215.09,380.22,60.002,1493488803,"274151322000087","219011344069620",26.72,73.00,0,324.32,397.96,229.4,219.5,0.857,883180.4,883180.4,3630,0,0,0,L,1151911521,0,123.59,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493488841,1917511.00
04/29/2017 14:15,2,8.908,ACTIVE,220.74,373.31,60.002,1493489703,"201051344000645","219011344069620",27.39,39.80,0,334.54,426.21,247.1,236.6,1.127,687165.8,687165.8,3567,0,0,0,L,1122011218,0,125.62,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493489704,1917512.00
04/29/2017 14:15,2,8.219,ACTIVE,214.64,350.77,60.002,1493489703,"274151322000085","219011344069620",24.89,52.80,0,329.43,392.55,206.9,197.8,0.791,908070.9,908070.9,3550,0,0,0,L,1151911521,0,123.36,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493489705,1917513.00
04/29/2017 14:15,2,8.807,ACTIVE,219.61,370.00,60.012,1493489703,"201051344000633","219011344069620",27.41,42.50,0,333.03,421.40,244.6,234.1,1.149,673393.2,673393.2,3595,0,0,0,L,1122011218,0,125.17,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493489706,1917514.00
04/29/2017 14:15,2,8.654,ACTIVE,220.97,371.21,60.002,1493489703,"201051344000469","219011344069620",28.25,34.00,0,335.44,427.41,247.6,237.1,1.140,676384.0,676384.0,3581,0,0,0,L,1122011218,0,124.94,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493489707,1917515.00
04/29/2017 14:15,2,8.604,ACTIVE,217.58,366.40,60.007,1493489703,"201051344000646","219011344069620",27.85,35.80,0,333.63,423.81,242.4,232.1,1.136,669879.1,669879.1,3593,0,0,0,L,1122011218,0,124.72,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493489708,1917516.00
04/29/2017 14:15,2,8.375,ACTIVE,214.87,362.79,60.007,1493489703,"274151322000052","219011344069620",27.25,53.30,0,327.92,399.16,231.1,221.1,0.902,941233.0,941233.0,3558,0,0,0,L,1151911521,0,122.68,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493489709,1917517.00
04/29/2017 14:15,2,8.867,ACTIVE,219.16,370.60,60.012,1493489703,"201051344000585","219011344069620",27.49,37.30,0,332.13,421.70,246.8,236.2,1.149,680986.0,680986.0,3593,0,0,0,L,1122011218,0,124.72,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493489710,1917518.00
04/29/2017 14:15,2,8.689,ACTIVE,217.35,366.70,60.007,1493489703,"201051344001230","219011344069620",27.85,36.30,0,333.93,422.90,245.1,234.6,1.136,674381.8,674381.8,3585,0,0,0,L,1122011218,0,124.49,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493489711,1917519.00
04/29/2017 14:15,2,8.641,ACTIVE,218.93,368.20,60.007,1493489703,"201051344000582","219011344069620",27.79,39.00,0,332.73,425.01,243.2,232.8,1.114,664269.9,664269.9,3585,0,0,0,L,1122011218,0,125.17,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493489712,1917520.00
04/29/2017 14:15,2,8.678,ACTIVE,218.03,369.70,60.018,1493489703,"201051344000955","219011344069620",27.59,38.40,0,335.44,423.20,242.5,232.1,1.127,682730.1,682730.1,3594,0,0,0,L,1122011218,0,124.49,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493489713,1917521.00
04/29/2017 14:15,2,5.650,ACTIVE,214.64,411.48,60.018,1493489703,"274151322000094","219011344069620",37.75,51.00,0,391.04,465.89,216.3,206.9,0.840,769063.6,769063.6,3674,0,0,0,L,1151911521,0,122.91,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493489713,1917522.00
04/29/2017 14:15,2,8.783,ACTIVE,220.97,371.51,60.007,1493489703,"201051344000579","219011344069620",27.43,39.50,0,337.24,428.31,244.1,233.6,1.109,693977.7,693977.7,3579,0,0,0,L,1122011218,0,125.62,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493489714,1917523.00
04/29/2017 14:15,2,8.732,ACTIVE,217.58,371.21,60.012,1493489703,"201051344000890","219011344069620",27.55,38.20,0,334.84,423.50,243.6,233.2,1.105,676601.3,676601.3,3596,0,0,0,L,1122011218,0,124.72,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493489715,1917524.00
04/29/2017 14:15,2,8.547,ACTIVE,218.26,368.80,60.012,1493489703,"201051344000438","219011344069620",28.09,38.60,0,332.73,423.81,243.1,232.7,1.136,679383.8,679383.8,3587,0,0,0,L,1122011218,0,125.17,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493489716,1917525.00
04/29/2017 14:15,2,8.617,ACTIVE,217.80,360.99,60.007,1493489703,"201051344000417","219011344069620",17.91,33.80,0,338.14,396.75,156.4,149.1,0.729,637693.4,637693.4,3609,0,0,0,L,1122011218,0,124.49,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493489717,1917526.00
04/29/2017 14:15,2,8.377,ACTIVE,214.41,379.92,60.028,1493489703,"274151322000083","219011344069620",27.17,56.00,0,327.92,398.56,230.4,220.4,0.915,931731.8,931731.8,3557,0,0,0,L,1151911521,0,122.68,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493489718,1917527.00
04/29/2017 14:15,2,8.809,ACTIVE,215.54,355.58,60.007,1493489703,"274151322000076","219011344069620",27.81,53.00,0,330.33,406.37,247.9,237.3,0.963,993169.6,993169.6,3558,0,0,0,L,1151911521,0,123.36,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493489719,1917528.00
04/29/2017 14:15,2,8.871,ACTIVE,219.39,367.90,59.986,1493489703,"201051344000868","219011344069620",27.69,36.80,0,332.73,422.30,248.6,238.0,1.092,674926.8,674926.8,3584,0,0,0,L,1122011218,0,124.49,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493489720,1917529.00
04/29/2017 14:15,2,8.818,ACTIVE,214.41,353.17,60.007,1493489703,"274151322000095","219011344069620",27.67,58.00,0,327.32,402.77,246.8,236.3,0.937,983585.4,983585.4,3556,0,0,0,L,1151911521,0,123.36,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493489721,1917530.00
04/29/2017 14:15,2,8.738,ACTIVE,220.97,364.89,60.039,1493489703,"201051344000988","219011344069620",17.99,36.50,0,341.45,402.16,159.3,151.9,0.734,612751.8,612751.8,3603,0,0,0,L,1122011218,0,125.17,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493489721,1917531.00
04/29/2017 14:15,2,8.773,ACTIVE,218.93,370.60,60.002,1493489703,"201051344001025","219011344069620",27.83,39.00,0,333.33,422.90,247.1,236.6,1.109,678674.4,678674.4,3596,0,0,0,L,1122011218,0,124.94,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493489722,1917532.00
04/29/2017 14:15,2,8.783,ACTIVE,220.97,370.60,60.007,1493489703,"201051344000458","219011344069620",27.77,39.30,0,342.05,428.01,247.0,236.5,1.149,687119.9,687119.9,3570,0,0,0,L,1122011218,0,125.62,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493489723,1917533.00
04/29/2017 14:15,2,8.607,ACTIVE,221.42,376.62,60.018,1493489703,"201051344000853","219011344069620",28.69,37.00,0,340.55,428.61,250.1,239.5,1.167,687613.8,687613.8,3570,0,0,0,L,1122011218,0,126.07,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493489724,1917534.00
04/29/2017 14:15,2,8.744,ACTIVE,217.13,371.51,60.018,1493489703,"201051344000685","219011344069620",27.85,36.50,0,334.84,424.11,246.6,236.1,1.180,679543.7,679543.7,3595,0,0,0,L,1122011218,0,124.94,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493489725,1917535.00
04/29/2017 14:15,2,8.730,ACTIVE,218.71,370.60,60.018,1493489703,"201051344000917","219011344069620",27.93,38.00,0,332.73,422.00,246.9,236.4,1.162,676268.8,676268.8,3584,0,0,0,L,1122011218,0,124.94,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493489726,1917536.00
04/29/2017 14:15,2,8.760,ACTIVE,217.35,367.60,60.007,1493489703,"201051344001145","219011344069620",27.85,35.60,0,334.54,425.01,247.0,236.5,1.109,684112.9,684112.9,3577,0,0,0,L,1122011218,0,124.49,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493489727,1917537.00
04/29/2017 14:15,2,8.688,ACTIVE,219.16,370.30,60.007,1493489703,"201051344000651","219011344069620",27.83,40.00,0,333.93,425.91,244.7,234.2,1.109,672545.9,672545.9,3593,0,0,0,L,1122011218,0,125.62,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493489728,1917538.00
04/29/2017 14:15,2,8.213,ACTIVE,214.87,378.72,60.007,1493489703,"274151322000088","219011344069620",26.82,50.60,0,329.43,397.35,222.9,213.3,0.844,893000.1,893000.1,3564,0,0,0,L,1151911521,0,123.81,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493489729,1917539.00
04/29/2017 14:15,2,5.666,ACTIVE,215.54,409.68,60.007,1493489703,"274151322000068","219011344069620",37.71,47.00,0,390.74,468.59,216.1,206.7,0.831,769382.0,769382.0,3688,0,0,0,L,1151911521,0,123.59,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493489730,1917540.00
04/29/2017 14:15,2,8.744,ACTIVE,218.71,369.70,60.018,1493489703,"201051344001135","219011344069620",27.43,39.30,0,333.93,422.60,242.9,232.5,1.105,668248.0,668248.0,3589,0,0,0,L,1122011218,0,125.17,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493489730,1917541.00
04/29/2017 14:15,2,8.705,ACTIVE,218.26,366.40,59.991,1493489703,"201051344000594","219011344069620",27.99,43.20,0,333.33,424.41,246.6,236.0,1.127,689074.3,689074.3,3584,0,0,0,L,1122011218,0,124.27,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493489731,1917542.00
04/29/2017 14:15,2,8.834,ACTIVE,218.93,371.81,60.028,1493489703,"201051344001203","219011344069620",27.65,38.20,0,334.54,422.60,247.4,236.9,1.145,677148.3,677148.3,3598,0,0,0,L,1122011218,0,125.62,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493489732,1917543.00
04/29/2017 14:15,2,8.215,ACTIVE,214.87,376.31,60.012,1493489703,"274151322000054","219011344069620",25.52,51.50,0,330.03,395.25,212.2,202.9,0.809,911081.5,911081.5,3556,0,0,0,L,1151911521,0,123.59,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493489733,1917544.00
04/29/2017 14:15,2,8.811,ACTIVE,219.61,370.60,60.002,1493489703,"201051344000867","219011344069620",27.53,42.80,0,333.93,421.40,245.6,235.2,1.109,673859.1,673859.1,3595,0,0,0,L,1122011218,0,124.94,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493489734,1917545.00
04/29/2017 14:15,2,8.664,ACTIVE,218.93,370.60,60.034,1493489703,"201051344001093","219011344069620",28.05,36.50,0,333.33,424.71,246.0,235.5,1.114,676006.2,676006.2,3589,0,0,0,L,1122011218,0,125.17,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493489735,1917546.00
04/29/2017 14:15,2,8.781,ACTIVE,220.29,373.01,60.012,1493489703,"201051344000900","219011344069620",28.55,35.20,0,333.33,428.61,253.6,242.8,1.136,695269.8,695269.8,3571,0,0,0,L,1122011218,0,125.40,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493489736,1917547.00
04/29/2017 14:15,2,8.688,ACTIVE,220.06,369.70,60.018,1493489703,"201051344000648","219011344069620",27.75,39.00,0,335.74,427.11,244.0,233.6,1.123,684594.6,684594.6,3571,0,0,0,L,1122011218,0,124.72,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493489737,1917548.00
04/29/2017 14:15,2,8.691,ACTIVE,220.74,371.51,60.007,1493489703,"201051344000569","219011344069620",28.43,36.30,0,334.84,428.31,250.2,239.6,1.127,697592.8,697592.8,3562,0,0,0,L,1122011218,0,124.94,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493489738,1917549.00
04/29/2017 14:15,2,8.699,ACTIVE,220.97,372.11,60.039,1493489703,"201051344000983","219011344069620",28.13,38.00,0,336.64,427.71,247.8,237.3,1.149,688060.8,688060.8,3573,0,0,0,L,1122011218,0,125.62,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493489739,1917550.00
04/29/2017 14:15,2,8.697,ACTIVE,220.97,371.21,60.007,1493489703,"201051344001158","219011344069620",27.39,39.50,0,340.55,426.21,240.9,230.6,1.100,673684.8,673684.8,3584,0,0,0,L,1122011218,0,125.17,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493489740,1917551.00
04/29/2017 14:15,2,8.785,ACTIVE,220.74,371.81,60.007,1493489703,"201051344000576","219011344069620",27.81,38.20,0,336.34,428.31,247.3,236.8,1.140,688309.4,688309.4,3568,0,0,0,L,1122011218,0,125.40,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493489741,1917552.00
04/29/2017 14:15,2,8.232,ACTIVE,214.87,377.52,60.002,1493489703,"274151322000087","219011344069620",27.00,73.70,0,325.82,399.46,225.0,215.2,0.835,883234.8,883234.8,3631,0,0,0,L,1151911521,0,123.36,123.59,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493489742,1917553.00
04/29/2017 14:30,2,8.635,ACTIVE,220.06,369.40,59.986,1493490603,"201051344000645","219011344069620",27.93,38.40,0,336.34,427.41,244.2,233.8,1.100,687225.0,687225.0,3568,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493490604,1917554.00
04/29/2017 14:30,2,8.023,ACTIVE,214.87,377.22,59.981,1493490603,"274151322000085","219011344069620",25.31,52.80,0,330.33,391.94,205.7,196.6,0.782,908120.2,908120.2,3551,0,0,0,L,1151911521,0,123.59,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493490605,1917555.00
04/29/2017 14:30,2,8.627,ACTIVE,219.16,369.10,59.986,1493490603,"201051344000633","219011344069620",27.85,41.30,0,333.33,421.10,243.3,232.9,1.145,673451.7,673451.7,3596,0,0,0,L,1122011218,0,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493490606,1917556.00
04/29/2017 14:30,2,8.639,ACTIVE,220.74,372.71,59.986,1493490603,"201051344000469","219011344069620",27.93,32.60,0,337.84,428.31,244.3,233.9,1.131,676443.2,676443.2,3582,0,0,0,L,1122011218,0,124.72,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493490607,1917557.00
04/29/2017 14:30,2,8.520,ACTIVE,217.58,368.80,59.986,1493490603,"201051344000646","219011344069620",28.39,35.80,0,333.93,422.90,244.8,234.3,1.136,669937.2,669937.2,3594,0,0,0,L,1122011218,0,124.72,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493490608,1917558.00
04/29/2017 14:30,2,8.174,ACTIVE,214.64,365.49,59.981,1493490603,"274151322000052","219011344069620",28.03,52.30,0,328.52,398.26,231.9,221.9,0.919,941288.4,941288.4,3559,0,0,0,L,1151911521,0,122.68,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493490609,1917559.00
04/29/2017 14:30,2,8.707,ACTIVE,218.93,369.10,60.023,1493490603,"201051344000585","219011344069620",28.17,36.00,0,333.63,420.50,248.5,237.9,1.145,681045.2,681045.2,3594,0,0,0,L,1122011218,0,124.72,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493490610,1917560.00
