ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/29/2017 14:30,2,8.557,ACTIVE,217.13,367.60,59.928,1493490603,"201051344001230","219011344069620",28.27,35.60,0,335.14,422.60,244.7,234.2,1.149,674440.4,674440.4,3586,0,0,0,L,1122011218,0,124.49,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493490610,1917561.00
04/29/2017 14:30,2,8.635,ACTIVE,219.16,369.40,59.975,1493490603,"201051344000582","219011344069620",27.87,38.00,0,332.73,422.90,243.7,233.3,1.118,664328.0,664328.0,3586,0,0,0,L,1122011218,0,125.17,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493490611,1917562.00
04/29/2017 14:30,2,8.496,ACTIVE,217.58,368.50,59.986,1493490603,"201051344000955","219011344069620",28.63,37.30,0,335.44,422.60,246.2,235.8,1.162,682788.3,682788.3,3595,0,0,0,L,1122011218,0,124.27,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493490612,1917563.00
04/29/2017 14:30,2,5.582,ACTIVE,214.41,412.38,59.970,1493490603,"274151322000094","219011344069620",38.07,50.40,0,390.44,461.38,214.9,205.5,0.840,769115.2,769115.2,3675,0,0,0,L,1151911521,0,122.68,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493490613,1917564.00
04/29/2017 14:30,2,8.680,ACTIVE,220.74,373.61,59.975,1493490603,"201051344000579","219011344069620",27.77,38.80,0,341.75,427.11,244.0,233.6,1.127,694036.1,694036.1,3580,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493490614,1917565.00
04/29/2017 14:30,2,8.578,ACTIVE,217.58,365.80,59.959,1493490603,"201051344000890","219011344069620",28.15,37.50,0,334.84,423.20,244.4,234.0,1.114,676659.5,676659.5,3597,0,0,0,L,1122011218,0,124.72,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493490615,1917566.00
04/29/2017 14:30,2,8.525,ACTIVE,218.26,368.50,59.975,1493490603,"201051344000438","219011344069620",28.53,37.50,0,334.24,422.30,246.2,235.7,1.140,679442.1,679442.1,3588,0,0,0,L,1122011218,0,124.94,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493490616,1917567.00
04/29/2017 14:30,2,8.541,ACTIVE,217.80,360.38,59.986,1493490603,"201051344000417","219011344069620",18.21,33.00,0,337.84,396.15,157.5,150.1,0.734,637730.7,637730.7,3610,0,0,0,L,1122011218,0,124.49,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493490617,1917568.00
04/29/2017 14:30,2,8.268,ACTIVE,214.19,378.72,59.970,1493490603,"274151322000083","219011344069620",27.49,55.00,0,328.22,397.35,230.0,220.1,0.919,931786.9,931786.9,3558,0,0,0,L,1151911521,0,122.91,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493490618,1917569.00
04/29/2017 14:30,2,8.611,ACTIVE,215.77,355.28,59.970,1493490603,"274151322000076","219011344069620",28.53,52.00,0,330.63,403.07,248.7,238.1,0.972,993228.9,993228.9,3559,0,0,0,L,1151911521,0,123.81,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493490619,1917570.00
04/29/2017 14:30,2,8.742,ACTIVE,218.93,369.10,59.986,1493490603,"201051344000868","219011344069620",27.67,34.30,0,333.03,422.90,245.2,234.7,1.078,674986.1,674986.1,3585,0,0,0,L,1122011218,0,124.27,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493490619,1917571.00
04/29/2017 14:30,2,8.633,ACTIVE,213.96,373.01,59.975,1493490603,"274151322000095","219011344069620",28.25,56.30,0,327.92,401.26,246.8,236.3,0.968,983644.4,983644.4,3557,0,0,0,L,1151911521,0,122.91,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493490620,1917572.00
04/29/2017 14:30,2,8.695,ACTIVE,220.74,363.39,59.975,1493490603,"201051344000988","219011344069620",17.99,34.30,0,342.05,401.86,158.4,151.0,0.725,612789.9,612789.9,3604,0,0,0,L,1122011218,0,125.17,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493490621,1917573.00
04/29/2017 14:30,2,8.830,ACTIVE,218.93,369.40,59.981,1493490603,"201051344001025","219011344069620",27.73,37.80,0,333.63,422.30,247.8,237.3,1.109,678733.5,678733.5,3597,0,0,0,L,1122011218,0,124.72,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493490622,1917574.00
04/29/2017 14:30,2,8.500,ACTIVE,220.74,371.51,59.970,1493490603,"201051344000458","219011344069620",28.35,37.80,0,337.24,427.71,244.0,233.6,1.140,687178.9,687178.9,3571,0,0,0,L,1122011218,0,125.40,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493490623,1917575.00
04/29/2017 14:30,2,8.750,ACTIVE,221.19,372.71,59.959,1493490603,"201051344000853","219011344069620",27.61,35.00,0,325.52,446.05,244.7,234.2,1.145,687673.5,687673.5,3571,0,0,0,L,1122011218,0,125.85,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493490624,1917576.00
04/29/2017 14:30,2,8.572,ACTIVE,217.35,368.20,59.975,1493490603,"201051344000685","219011344069620",28.63,35.40,0,334.84,422.90,248.5,237.9,1.176,679602.7,679602.7,3596,0,0,0,L,1122011218,0,125.17,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493490625,1917577.00
04/29/2017 14:30,2,8.709,ACTIVE,218.93,370.00,59.970,1493490603,"201051344000917","219011344069620",28.01,37.30,0,333.63,421.70,247.0,236.5,1.158,676327.9,676327.9,3585,0,0,0,L,1122011218,0,124.94,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493490626,1917578.00
04/29/2017 14:30,2,8.623,ACTIVE,217.35,367.90,59.959,1493490603,"201051344001145","219011344069620",28.43,35.40,0,334.24,424.11,248.3,237.7,1.127,684172.1,684172.1,3578,0,0,0,L,1122011218,0,124.49,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493490627,1917579.00
04/29/2017 14:30,2,8.682,ACTIVE,219.39,370.30,59.938,1493490603,"201051344000651","219011344069620",28.11,38.80,0,333.33,424.71,247.1,236.6,1.123,672604.5,672604.5,3594,0,0,0,L,1122011218,0,125.85,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493490628,1917580.00
04/29/2017 14:30,2,8.076,ACTIVE,214.41,352.57,59.959,1493490603,"274151322000088","219011344069620",27.33,50.20,0,328.52,395.85,223.4,213.7,0.849,893053.4,893053.4,3565,0,0,0,L,1151911521,0,123.59,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493490629,1917581.00
04/29/2017 14:30,2,5.477,ACTIVE,215.54,424.71,59.975,1493490603,"274151322000068","219011344069620",38.96,47.00,0,389.54,462.28,215.6,206.2,0.840,769433.6,769433.6,3689,0,0,0,L,1151911521,0,123.59,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493490630,1917582.00
04/29/2017 14:30,2,8.545,ACTIVE,218.71,370.60,59.965,1493490603,"201051344001135","219011344069620",28.43,37.80,0,334.24,421.40,246.1,235.6,1.109,668306.1,668306.1,3590,0,0,0,L,1122011218,0,124.94,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493490630,1917583.00
04/29/2017 14:30,2,8.615,ACTIVE,218.48,370.60,59.965,1493490603,"201051344000594","219011344069620",28.47,43.20,0,332.73,423.50,248.2,237.7,1.109,689133.4,689133.4,3585,0,0,0,L,1122011218,0,124.27,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493490632,1917584.00
04/29/2017 14:30,2,8.686,ACTIVE,219.16,369.10,59.959,1493490603,"201051344001203","219011344069620",28.11,38.20,0,334.84,425.31,247.1,236.5,1.145,677207.4,677207.4,3599,0,0,0,L,1122011218,0,125.85,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493490633,1917585.00
04/29/2017 14:30,2,8.160,ACTIVE,214.64,354.37,59.965,1493490603,"274151322000054","219011344069620",25.62,51.00,0,329.43,394.35,211.8,202.5,0.804,911132.1,911132.1,3557,0,0,0,L,1151911521,0,123.36,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493490634,1917586.00
04/29/2017 14:30,2,8.609,ACTIVE,219.39,369.10,59.970,1493490603,"201051344000867","219011344069620",27.99,40.00,0,333.33,421.40,243.9,233.5,1.114,673917.9,673917.9,3596,0,0,0,L,1122011218,0,124.72,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493490634,1917587.00
04/29/2017 14:30,2,8.471,ACTIVE,219.16,367.90,59.965,1493490603,"201051344001093","219011344069620",28.49,35.80,0,333.63,421.40,244.3,233.9,1.118,676064.8,676064.8,3590,0,0,0,L,1122011218,0,125.17,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493490635,1917588.00
04/29/2017 14:30,2,8.664,ACTIVE,220.06,370.90,59.965,1493490603,"201051344000900","219011344069620",28.29,34.80,0,334.54,428.61,248.0,237.5,1.118,695330.1,695330.1,3572,0,0,0,L,1122011218,0,125.17,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493490636,1917589.00
04/29/2017 14:30,2,8.549,ACTIVE,219.84,371.21,59.959,1493490603,"201051344000648","219011344069620",28.07,37.30,0,334.54,426.81,243.0,232.6,1.114,684653.1,684653.1,3572,0,0,0,L,1122011218,0,124.49,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493490637,1917590.00
04/29/2017 14:30,2,8.500,ACTIVE,220.52,370.30,60.002,1493490603,"201051344000569","219011344069620",28.35,35.20,0,334.24,428.01,243.8,233.4,1.127,697652.3,697652.3,3563,0,0,0,L,1122011218,0,124.72,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493490638,1917591.00
04/29/2017 14:30,2,8.609,ACTIVE,220.74,371.21,59.959,1493490603,"201051344000983","219011344069620",28.01,36.00,0,336.94,428.01,244.0,233.6,1.136,688120.0,688120.0,3574,0,0,0,L,1122011218,0,125.40,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493490639,1917592.00
04/29/2017 14:30,2,8.486,ACTIVE,220.52,370.30,59.981,1493490603,"201051344001158","219011344069620",28.11,38.40,0,337.54,425.91,241.4,231.1,1.109,673742.6,673742.6,3585,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493490640,1917593.00
04/29/2017 14:30,2,8.639,ACTIVE,220.29,371.81,59.970,1493490603,"201051344000576","219011344069620",27.83,36.80,0,329.13,447.25,243.5,233.1,1.114,688368.6,688368.6,3569,0,0,0,L,1122011218,0,125.17,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493490641,1917594.00
04/29/2017 14:30,2,8.127,ACTIVE,214.41,352.27,59.954,1493490603,"274151322000087","219011344069620",27.29,72.70,0,328.82,394.95,224.5,214.8,0.857,883288.5,883288.5,3632,0,0,0,L,1151911521,0,123.14,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493490642,1917595.00
04/29/2017 14:45,2,8.432,ACTIVE,220.29,369.70,59.965,1493491504,"201051344000645","219011344069620",27.95,37.50,0,336.34,424.11,238.5,228.2,1.087,687282.4,687282.4,3569,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493491505,1917596.00
04/29/2017 14:45,2,7.885,ACTIVE,214.41,354.97,59.970,1493491504,"274151322000085","219011344069620",25.21,53.30,0,330.63,391.64,200.9,192.0,0.773,908168.7,908168.7,3552,0,0,0,L,1151911521,0,123.59,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493491506,1917597.00
04/29/2017 14:45,2,8.531,ACTIVE,219.16,368.20,59.981,1493491504,"201051344000633","219011344069620",27.35,40.80,0,333.33,420.50,236.4,226.2,1.118,673508.9,673508.9,3597,0,0,0,L,1122011218,0,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493491506,1917598.00
04/29/2017 14:45,2,8.383,ACTIVE,220.97,369.70,59.986,1493491504,"201051344000469","219011344069620",28.07,32.80,0,341.45,426.51,238.2,228.0,1.109,676500.5,676500.5,3583,0,0,0,L,1122011218,0,124.94,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493491507,1917599.00
04/29/2017 14:45,2,8.504,ACTIVE,217.80,367.30,59.970,1493491504,"201051344000646","219011344069620",27.61,35.60,0,334.24,423.20,237.8,227.6,1.118,669994.8,669994.8,3595,0,0,0,L,1122011218,0,124.72,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493491508,1917600.00
04/29/2017 14:45,2,8.111,ACTIVE,214.87,354.07,59.975,1493491504,"274151322000052","219011344069620",27.45,52.00,0,328.52,397.66,225.3,215.5,0.884,941342.9,941342.9,3560,0,0,0,L,1151911521,0,122.91,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493491509,1917601.00
04/29/2017 14:45,2,8.629,ACTIVE,219.16,370.30,59.991,1493491504,"201051344000585","219011344069620",27.63,36.50,0,333.63,420.80,241.4,231.1,1.109,681103.6,681103.6,3595,0,0,0,L,1122011218,0,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493491510,1917602.00
04/29/2017 14:45,2,8.424,ACTIVE,217.35,364.59,59.954,1493491504,"201051344001230","219011344069620",28.01,36.30,0,330.03,422.30,238.9,228.7,1.114,674498.0,674498.0,3587,0,0,0,L,1122011218,0,124.49,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493491511,1917603.00
04/29/2017 14:45,2,8.340,ACTIVE,219.16,370.60,59.986,1493491504,"201051344000582","219011344069620",28.13,38.80,0,333.63,422.30,237.5,227.3,1.100,664385.4,664385.4,3587,0,0,0,L,1122011218,0,125.17,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493491512,1917604.00
04/29/2017 14:45,2,8.404,ACTIVE,217.58,367.00,59.986,1493491504,"201051344000955","219011344069620",28.01,38.40,0,334.84,422.90,238.3,228.0,1.131,682846.0,682846.0,3596,0,0,0,L,1122011218,0,124.27,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493491513,1917605.00
04/29/2017 14:45,2,5.428,ACTIVE,214.41,417.19,59.981,1493491504,"274151322000094","219011344069620",38.25,50.20,0,389.84,466.49,210.1,200.9,0.809,769165.9,769165.9,3676,0,0,0,L,1151911521,0,122.91,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493491514,1917606.00
04/29/2017 14:45,2,8.273,ACTIVE,220.97,370.00,59.986,1493491504,"201051344000579","219011344069620",28.25,39.50,0,339.04,426.81,236.6,226.5,1.092,694093.7,694093.7,3581,0,0,0,L,1122011218,0,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493491514,1917607.00
04/29/2017 14:45,2,8.510,ACTIVE,217.35,367.00,59.996,1493491504,"201051344000890","219011344069620",27.61,37.80,0,335.14,423.50,237.9,227.7,1.087,676716.9,676716.9,3598,0,0,0,L,1122011218,0,124.72,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493491515,1917608.00
04/29/2017 14:45,2,8.404,ACTIVE,218.48,369.70,60.007,1493491504,"201051344000438","219011344069620",28.09,38.00,0,333.63,422.30,239.1,228.9,1.114,679500.0,679500.0,3589,0,0,0,L,1122011218,0,125.17,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493491516,1917609.00
04/29/2017 14:45,2,8.373,ACTIVE,218.03,358.28,59.986,1493491504,"201051344000417","219011344069620",18.09,33.50,0,338.14,396.45,153.4,146.2,0.729,637767.6,637767.6,3611,0,0,0,L,1122011218,0,124.49,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493491517,1917610.00
04/29/2017 14:45,2,8.109,ACTIVE,213.96,354.07,60.012,1493491504,"274151322000083","219011344069620",27.29,56.30,0,328.82,398.26,224.0,214.2,0.897,931841.1,931841.1,3559,0,0,0,L,1151911521,0,122.68,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493491518,1917611.00
04/29/2017 14:45,2,8.420,ACTIVE,215.77,362.79,59.975,1493491504,"274151322000076","219011344069620",28.39,52.00,0,329.43,401.26,242.0,231.7,0.950,993287.5,993287.5,3560,0,0,0,L,1151911521,0,123.36,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493491519,1917612.00
04/29/2017 14:45,2,8.418,ACTIVE,218.93,366.10,59.981,1493491504,"201051344000868","219011344069620",28.09,34.80,0,334.24,422.00,239.4,229.2,1.087,675043.7,675043.7,3586,0,0,0,L,1122011218,0,124.27,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493491520,1917613.00
04/29/2017 14:45,2,8.430,ACTIVE,214.19,383.23,59.965,1493491504,"274151322000095","219011344069620",28.11,57.00,0,327.92,401.86,239.8,229.6,0.915,983702.5,983702.5,3558,0,0,0,L,1151911521,0,123.36,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493491521,1917614.00
04/29/2017 14:45,2,8.471,ACTIVE,220.74,363.99,60.007,1493491504,"201051344000988","219011344069620",17.99,35.00,0,342.35,400.36,154.4,147.1,0.716,612826.9,612826.9,3605,0,0,0,L,1122011218,0,124.94,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493491522,1917615.00
04/29/2017 14:45,2,8.676,ACTIVE,218.93,369.40,59.981,1493491504,"201051344001025","219011344069620",27.45,38.20,0,334.24,422.00,241.1,230.8,1.074,678791.8,678791.8,3598,0,0,0,L,1122011218,0,124.94,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493491523,1917616.00
04/29/2017 14:45,2,8.520,ACTIVE,220.74,369.40,59.970,1493491504,"201051344000458","219011344069620",27.71,37.30,0,336.64,425.91,238.9,228.6,1.131,687236.4,687236.4,3572,0,0,0,L,1122011218,0,125.40,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493491524,1917617.00
04/29/2017 14:45,2,8.467,ACTIVE,220.97,370.60,59.981,1493491504,"201051344000853","219011344069620",28.05,35.60,0,340.85,427.11,240.5,230.2,1.114,687731.1,687731.1,3572,0,0,0,L,1122011218,0,125.62,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493491525,1917618.00
04/29/2017 14:45,2,8.479,ACTIVE,217.35,369.10,60.018,1493491504,"201051344000685","219011344069620",28.17,36.00,0,335.74,423.81,241.8,231.5,1.176,679661.2,679661.2,3597,0,0,0,L,1122011218,0,124.94,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493491526,1917619.00
04/29/2017 14:45,2,8.488,ACTIVE,218.93,366.70,59.975,1493491504,"201051344000917","219011344069620",28.05,37.50,0,333.63,421.10,241.1,230.8,1.131,676386.0,676386.0,3586,0,0,0,L,1122011218,0,124.94,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493491527,1917620.00
04/29/2017 14:45,2,8.473,ACTIVE,217.58,364.59,59.986,1493491504,"201051344001145","219011344069620",28.21,35.20,0,334.84,423.50,242.0,231.6,1.100,684230.6,684230.6,3579,0,0,0,L,1122011218,0,124.49,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493491527,1917621.00
04/29/2017 14:45,2,8.520,ACTIVE,219.39,369.70,59.981,1493491504,"201051344000651","219011344069620",27.73,39.80,0,333.93,424.41,239.2,229.0,1.078,672662.4,672662.4,3595,0,0,0,L,1122011218,0,125.62,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493491528,1917622.00
04/29/2017 14:45,2,7.857,ACTIVE,214.64,365.49,59.970,1493491504,"274151322000088","219011344069620",27.31,50.20,0,329.13,395.55,217.3,207.8,0.822,893106.0,893106.0,3566,0,0,0,L,1151911521,0,123.81,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493491529,1917623.00
04/29/2017 14:45,2,5.426,ACTIVE,215.54,415.99,59.970,1493491504,"274151322000068","219011344069620",38.37,47.00,0,392.85,464.68,211.3,202.0,0.813,769484.5,769484.5,3690,0,0,0,L,1151911521,0,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493491530,1917624.00
04/29/2017 14:45,2,8.514,ACTIVE,218.71,364.29,59.954,1493491504,"201051344001135","219011344069620",27.49,39.00,0,333.33,422.30,236.9,226.8,1.118,668363.7,668363.7,3591,0,0,0,L,1122011218,0,125.17,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493491531,1917625.00
04/29/2017 14:45,2,8.533,ACTIVE,218.26,367.90,59.975,1493491504,"201051344000594","219011344069620",27.69,43.00,0,333.63,423.50,239.1,228.9,1.105,689191.6,689191.6,3586,0,0,0,L,1122011218,0,124.04,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493491532,1917626.00
04/29/2017 14:45,2,8.574,ACTIVE,218.93,368.50,59.986,1493491504,"201051344001203","219011344069620",27.61,38.40,0,334.54,424.41,239.9,229.6,1.118,677265.4,677265.4,3600,0,0,0,L,1122011218,0,125.62,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493491533,1917627.00
04/29/2017 14:45,2,8.057,ACTIVE,214.87,376.92,59.975,1493491504,"274151322000054","219011344069620",25.33,51.80,0,329.43,393.45,206.6,197.5,0.782,911182.0,911182.0,3558,0,0,0,L,1151911521,0,123.36,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493491534,1917628.00
04/29/2017 14:45,2,8.498,ACTIVE,219.16,367.00,59.981,1493491504,"201051344000867","219011344069620",27.53,40.00,0,333.63,420.20,237.0,226.8,1.078,673975.2,673975.2,3597,0,0,0,L,1122011218,0,124.72,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493491535,1917629.00
04/29/2017 14:45,2,8.369,ACTIVE,218.93,368.20,59.938,1493491504,"201051344001093","219011344069620",27.91,36.30,0,333.03,424.41,236.6,226.4,1.078,676122.1,676122.1,3591,0,0,0,L,1122011218,0,125.17,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493491535,1917630.00
04/29/2017 14:45,2,8.361,ACTIVE,219.84,369.70,59.986,1493491504,"201051344000900","219011344069620",28.55,34.50,0,334.54,426.81,241.6,231.2,1.069,695388.5,695388.5,3573,0,0,0,L,1122011218,0,124.94,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493491537,1917631.00
04/29/2017 14:45,2,8.275,ACTIVE,219.84,368.20,59.986,1493491504,"201051344000648","219011344069620",27.73,37.30,0,335.14,424.41,232.2,222.2,1.065,684710.0,684710.0,3573,0,0,0,L,1122011218,0,124.27,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493491538,1917632.00
04/29/2017 14:45,2,8.244,ACTIVE,220.29,370.00,59.981,1493491504,"201051344000569","219011344069620",27.97,35.80,0,334.54,425.31,233.5,223.4,1.087,697709.7,697709.7,3564,0,0,0,L,1122011218,0,124.72,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493491538,1917633.00
04/29/2017 14:45,2,8.229,ACTIVE,220.29,369.70,59.981,1493491504,"201051344000983","219011344069620",27.73,37.00,0,336.34,425.61,230.9,220.9,1.074,688177.4,688177.4,3575,0,0,0,L,1122011218,0,125.17,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493491539,1917634.00
04/29/2017 14:45,2,8.152,ACTIVE,220.52,368.20,59.981,1493491504,"201051344001158","219011344069620",27.43,38.60,0,341.15,425.01,226.4,216.6,1.047,673799.2,673799.2,3586,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493491540,1917635.00
04/29/2017 14:45,2,8.188,ACTIVE,220.29,368.50,59.970,1493491504,"201051344000576","219011344069620",27.79,36.00,0,341.45,426.21,230.3,220.3,1.065,688425.8,688425.8,3570,0,0,0,L,1122011218,0,125.17,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493491541,1917636.00
04/29/2017 14:45,2,7.619,ACTIVE,214.41,360.08,59.975,1493491504,"274151322000087","219011344069620",27.27,72.30,0,329.13,394.65,210.2,200.9,0.791,883341.2,883341.2,3633,0,0,0,L,1151911521,0,122.91,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493491542,1917637.00
04/29/2017 15:00,2,8.055,ACTIVE,220.29,368.80,59.981,1493492403,"201051344000645","219011344069620",28.11,38.60,0,336.64,422.00,229.3,219.4,1.039,687337.2,687337.2,3570,0,0,0,L,1122011218,0,125.40,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493492404,1917638.00
04/29/2017 15:00,2,7.580,ACTIVE,215.09,359.78,59.975,1493492403,"274151322000085","219011344069620",25.64,51.50,0,330.93,390.44,196.8,188.0,0.756,908215.2,908215.2,3553,0,0,0,L,1151911521,0,123.81,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493492405,1917639.00
04/29/2017 15:00,2,7.990,ACTIVE,219.16,367.60,59.991,1493492403,"201051344000633","219011344069620",28.37,40.80,0,333.63,418.09,229.3,219.4,1.083,673563.6,673563.6,3598,0,0,0,L,1122011218,0,124.94,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493492406,1917640.00
04/29/2017 15:00,2,8.102,ACTIVE,220.52,370.30,59.986,1493492403,"201051344000469","219011344069620",27.65,32.60,0,336.04,424.41,226.7,216.9,1.052,676555.2,676555.2,3584,0,0,0,L,1122011218,0,124.94,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493492407,1917641.00
04/29/2017 15:00,2,8.000,ACTIVE,217.58,364.89,59.981,1493492403,"201051344000646","219011344069620",28.41,34.30,0,334.54,421.40,230.1,220.2,1.100,670049.8,670049.8,3596,0,0,0,L,1122011218,0,124.72,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493492408,1917642.00
04/29/2017 15:00,2,7.643,ACTIVE,215.32,370.60,59.991,1493492403,"274151322000052","219011344069620",28.49,51.30,0,329.43,396.15,220.3,210.7,0.866,941395.2,941395.2,3561,0,0,0,L,1151911521,0,123.14,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493492409,1917643.00
04/29/2017 15:00,2,8.377,ACTIVE,219.16,369.40,59.981,1493492403,"201051344000585","219011344069620",28.01,36.00,0,333.33,418.39,237.4,227.2,1.100,681159.5,681159.5,3596,0,0,0,L,1122011218,0,124.94,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493492410,1917644.00
04/29/2017 15:00,2,8.213,ACTIVE,217.35,364.59,60.018,1493492403,"201051344001230","219011344069620",28.17,35.20,0,335.74,420.20,234.3,224.2,1.087,674553.1,674553.1,3588,0,0,0,L,1122011218,0,124.72,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493492411,1917645.00
04/29/2017 15:00,2,8.189,ACTIVE,219.16,369.70,59.986,1493492403,"201051344000582","219011344069620",28.05,38.60,0,333.93,419.60,232.7,222.6,1.052,664440.2,664440.2,3588,0,0,0,L,1122011218,0,125.17,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493492412,1917646.00
04/29/2017 15:00,2,8.111,ACTIVE,217.58,367.30,59.965,1493492403,"201051344000955","219011344069620",28.35,37.00,0,336.34,419.60,232.9,222.9,1.096,682901.2,682901.2,3597,0,0,0,L,1122011218,0,124.27,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493492413,1917647.00
04/29/2017 15:00,2,5.211,ACTIVE,214.64,413.89,59.975,1493492403,"274151322000094","219011344069620",38.21,50.00,0,384.13,461.08,203.1,194.1,0.787,769214.2,769214.2,3677,0,0,0,L,1151911521,0,122.91,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493492414,1917648.00
04/29/2017 15:00,2,7.893,ACTIVE,220.74,369.70,59.986,1493492403,"201051344000579","219011344069620",28.55,38.20,0,336.04,424.11,228.2,218.3,1.061,694148.7,694148.7,3582,0,0,0,L,1122011218,0,125.40,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493492415,1917649.00
04/29/2017 15:00,2,7.996,ACTIVE,217.35,364.89,59.986,1493492403,"201051344000890","219011344069620",28.17,36.50,0,335.74,419.90,228.2,218.3,1.034,676771.8,676771.8,3599,0,0,0,L,1122011218,0,124.72,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493492416,1917650.00
04/29/2017 15:00,2,7.945,ACTIVE,218.26,368.50,59.981,1493492403,"201051344000438","219011344069620",28.77,37.80,0,335.14,420.50,231.4,221.5,1.056,679555.4,679555.4,3590,0,0,0,L,1122011218,0,124.94,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493492416,1917651.00
04/29/2017 15:00,2,7.818,ACTIVE,217.80,358.28,59.991,1493492403,"201051344000417","219011344069620",18.57,33.30,0,337.84,394.65,147.1,140.1,0.689,637802.9,637802.9,3612,0,0,0,L,1122011218,0,124.49,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493492417,1917652.00
04/29/2017 15:00,2,7.518,ACTIVE,214.64,370.30,59.975,1493492403,"274151322000083","219011344069620",28.03,54.80,0,329.13,395.55,213.5,204.1,0.853,931893.0,931893.0,3560,0,0,0,L,1151911521,0,122.68,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493492418,1917653.00
04/29/2017 15:00,2,7.902,ACTIVE,215.77,368.50,59.970,1493492403,"274151322000076","219011344069620",28.73,51.50,0,330.93,400.36,229.8,219.8,0.893,993343.5,993343.5,3561,0,0,0,L,1151911521,0,123.36,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493492419,1917654.00
04/29/2017 15:00,2,7.979,ACTIVE,218.93,366.40,59.981,1493492403,"201051344000868","219011344069620",28.03,34.30,0,333.93,419.60,226.4,216.6,1.043,675098.8,675098.8,3587,0,0,0,L,1122011218,0,124.27,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493492420,1917655.00
04/29/2017 15:00,2,8.053,ACTIVE,214.41,355.88,59.954,1493492403,"274151322000095","219011344069620",28.33,55.50,0,328.82,399.16,230.8,220.8,0.875,983758.1,983758.1,3559,0,0,0,L,1151911521,0,123.36,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493492421,1917656.00
04/29/2017 15:00,2,8.041,ACTIVE,220.29,362.49,59.975,1493492403,"201051344000988","219011344069620",17.99,35.20,0,342.05,398.56,146.5,139.4,0.685,612862.2,612862.2,3606,0,0,0,L,1122011218,0,125.17,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493492422,1917657.00
04/29/2017 15:00,2,8.170,ACTIVE,218.93,368.50,60.002,1493492403,"201051344001025","219011344069620",27.77,37.80,0,334.84,420.80,229.8,219.9,1.034,678847.5,678847.5,3599,0,0,0,L,1122011218,0,124.94,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493492423,1917658.00
04/29/2017 15:00,2,8.010,ACTIVE,220.52,369.70,59.970,1493492403,"201051344000458","219011344069620",27.87,37.80,0,336.04,423.50,226.0,216.2,1.056,687291.3,687291.3,3573,0,0,0,L,1122011218,0,125.40,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493492424,1917659.00
04/29/2017 15:00,2,8.025,ACTIVE,220.97,370.00,59.975,1493492403,"201051344000853","219011344069620",28.05,35.80,0,341.75,425.31,228.0,218.1,1.061,687786.2,687786.2,3573,0,0,0,L,1122011218,0,125.85,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493492425,1917660.00
04/29/2017 15:00,2,8.123,ACTIVE,217.35,366.10,59.986,1493492403,"201051344000685","219011344069620",28.45,35.40,0,336.34,420.80,234.0,223.9,1.131,679717.0,679717.0,3598,0,0,0,L,1122011218,0,124.94,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493492426,1917661.00
04/29/2017 15:00,2,8.145,ACTIVE,218.93,368.50,59.981,1493492403,"201051344000917","219011344069620",28.19,37.30,0,334.24,419.30,232.4,222.4,1.100,676441.5,676441.5,3587,0,0,0,L,1122011218,0,124.94,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493492426,1917662.00
04/29/2017 15:00,2,8.031,ACTIVE,217.35,367.00,60.007,1493492403,"201051344001145","219011344069620",28.67,35.60,0,335.44,421.10,233.1,223.1,1.065,684286.4,684286.4,3580,0,0,0,L,1122011218,0,124.27,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493492427,1917663.00
04/29/2017 15:00,2,8.066,ACTIVE,219.39,367.90,59.981,1493492403,"201051344000651","219011344069620",28.37,39.80,0,333.93,422.30,231.6,221.6,1.056,672717.7,672717.7,3596,0,0,0,L,1122011218,0,125.62,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493492428,1917664.00
04/29/2017 15:00,2,7.559,ACTIVE,214.87,354.67,59.981,1493492403,"274151322000088","219011344069620",27.57,49.30,0,329.43,394.05,211.0,201.7,0.795,893156.3,893156.3,3567,0,0,0,L,1151911521,0,123.81,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493492429,1917665.00
04/29/2017 15:00,2,5.201,ACTIVE,215.54,422.90,59.965,1493492403,"274151322000068","219011344069620",38.41,45.30,0,389.54,466.19,202.7,193.7,0.782,769533.0,769533.0,3691,0,0,0,L,1151911521,0,123.59,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493492430,1917666.00
04/29/2017 15:00,2,8.107,ACTIVE,218.71,366.40,60.012,1493492403,"201051344001135","219011344069620",27.99,39.00,0,334.54,423.20,229.7,219.8,1.052,668418.6,668418.6,3592,0,0,0,L,1122011218,0,124.94,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493492431,1917667.00
04/29/2017 15:00,2,8.152,ACTIVE,218.26,366.40,59.986,1493492403,"201051344000594","219011344069620",28.35,43.20,0,334.24,421.10,234.1,224.0,1.069,689247.1,689247.1,3587,0,0,0,L,1122011218,0,124.27,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493492432,1917668.00
04/29/2017 15:00,2,8.246,ACTIVE,218.93,367.90,59.975,1493492403,"201051344001203","219011344069620",28.07,38.20,0,334.54,419.60,234.2,224.1,1.083,677320.9,677320.9,3601,0,0,0,L,1122011218,0,125.62,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493492433,1917669.00
04/29/2017 15:00,2,7.709,ACTIVE,214.87,377.22,59.981,1493492403,"274151322000054","219011344069620",25.98,50.80,0,329.73,392.25,202.6,193.7,0.769,911229.8,911229.8,3559,0,0,0,L,1151911521,0,123.36,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493492434,1917670.00
04/29/2017 15:00,2,8.096,ACTIVE,219.16,367.00,59.996,1493492403,"201051344000867","219011344069620",28.01,40.00,0,334.24,418.09,229.6,219.7,1.034,674030.0,674030.0,3598,0,0,0,L,1122011218,0,124.94,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493492434,1917671.00
04/29/2017 15:00,2,7.980,ACTIVE,218.93,368.20,59.981,1493492403,"201051344001093","219011344069620",28.05,35.80,0,333.63,418.70,226.7,216.9,1.021,676176.8,676176.8,3592,0,0,0,L,1122011218,0,125.17,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493492435,1917672.00
04/29/2017 15:00,2,7.916,ACTIVE,219.84,369.10,59.975,1493492403,"201051344000900","219011344069620",28.43,34.80,0,334.24,424.71,227.7,217.8,1.047,695444.5,695444.5,3574,0,0,0,L,1122011218,0,125.17,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493492436,1917673.00
04/29/2017 15:00,2,7.877,ACTIVE,219.84,366.70,59.981,1493492403,"201051344000648","219011344069620",28.19,37.80,0,334.84,420.80,224.9,215.2,1.034,684764.5,684764.5,3574,0,0,0,L,1122011218,0,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493492437,1917674.00
04/29/2017 15:00,2,7.914,ACTIVE,220.06,368.50,59.991,1493492403,"201051344000569","219011344069620",28.09,35.80,0,334.84,423.81,225.1,215.3,1.039,697764.6,697764.6,3565,0,0,0,L,1122011218,0,124.72,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493492438,1917675.00
04/29/2017 15:00,2,7.916,ACTIVE,220.29,369.10,59.975,1493492403,"201051344000983","219011344069620",28.09,37.00,0,335.14,423.81,225.0,215.3,1.047,688232.3,688232.3,3576,0,0,0,L,1122011218,0,125.17,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493492439,1917676.00
04/29/2017 15:00,2,7.805,ACTIVE,220.52,368.20,59.981,1493492403,"201051344001158","219011344069620",27.85,38.20,0,336.04,421.70,220.2,210.6,1.016,673853.2,673853.2,3587,0,0,0,L,1122011218,0,125.17,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493492440,1917677.00
04/29/2017 15:00,2,7.725,ACTIVE,220.29,369.70,59.986,1493492403,"201051344000576","219011344069620",27.99,37.30,0,335.74,424.41,218.8,209.3,1.012,688480.4,688480.4,3571,0,0,0,L,1122011218,0,125.17,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493492441,1917678.00
04/29/2017 15:00,2,7.312,ACTIVE,214.64,367.00,59.965,1493492403,"274151322000087","219011344069620",27.43,70.30,0,330.33,393.15,203.0,194.0,0.760,883391.7,883391.7,3634,0,0,0,L,1151911521,0,123.14,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493492442,1917679.00
04/29/2017 15:15,2,7.936,ACTIVE,219.39,368.20,60.002,1493493303,"201051344000645","219011344069620",29.02,34.50,0,334.84,422.60,233.1,223.0,1.056,687392.5,687392.5,3571,0,0,0,L,1122011218,0,124.94,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493493304,1917680.00
04/29/2017 15:15,2,7.479,ACTIVE,214.41,374.81,60.012,1493493303,"274151322000085","219011344069620",25.45,51.50,0,330.63,390.74,192.7,184.1,0.738,908261.7,908261.7,3554,0,0,0,L,1151911521,0,123.81,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493493305,1917681.00
04/29/2017 15:15,2,8.014,ACTIVE,218.48,367.60,60.018,1493493303,"201051344000633","219011344069620",28.37,38.80,0,334.24,418.39,230.2,220.3,1.069,673618.4,673618.4,3599,0,0,0,L,1122011218,0,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493493306,1917682.00
04/29/2017 15:15,2,7.996,ACTIVE,220.06,371.51,60.007,1493493303,"201051344000469","219011344069620",28.98,29.30,0,334.84,425.01,234.6,224.5,1.092,676610.5,676610.5,3585,0,0,0,L,1122011218,0,124.49,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493493307,1917683.00
04/29/2017 15:15,2,8.039,ACTIVE,217.58,367.00,60.007,1493493303,"201051344000646","219011344069620",27.97,35.80,0,333.63,420.50,227.6,217.8,1.061,670104.5,670104.5,3597,0,0,0,L,1122011218,0,124.49,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493493308,1917684.00
04/29/2017 15:15,2,7.582,ACTIVE,214.41,361.29,59.986,1493493303,"274151322000052","219011344069620",27.75,51.50,0,329.73,395.85,213.2,203.9,0.844,941446.8,941446.8,3562,0,0,0,L,1151911521,0,122.68,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493493309,1917685.00
04/29/2017 15:15,2,8.127,ACTIVE,218.93,370.30,60.012,1493493303,"201051344000585","219011344069620",28.39,36.00,0,333.93,418.70,233.6,223.6,1.087,681215.4,681215.4,3597,0,0,0,L,1122011218,0,124.49,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493493310,1917686.00
04/29/2017 15:15,2,7.922,ACTIVE,217.13,366.10,60.007,1493493303,"201051344001230","219011344069620",28.55,35.60,0,322.81,423.50,229.1,219.2,1.065,674608.1,674608.1,3589,0,0,0,L,1122011218,0,124.27,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493493311,1917687.00
04/29/2017 15:15,2,7.895,ACTIVE,218.93,367.30,60.028,1493493303,"201051344000582","219011344069620",28.45,38.20,0,334.24,420.20,227.5,217.6,1.043,664494.9,664494.9,3589,0,0,0,L,1122011218,0,124.94,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493493312,1917688.00
04/29/2017 15:15,2,7.957,ACTIVE,217.35,366.10,60.007,1493493303,"201051344000955","219011344069620",28.03,37.30,0,336.64,419.90,225.8,216.0,1.069,682955.8,682955.8,3598,0,0,0,L,1122011218,0,124.04,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493493313,1917689.00
04/29/2017 15:15,2,5.143,ACTIVE,213.96,409.68,60.007,1493493303,"274151322000094","219011344069620",38.03,49.00,0,389.84,461.98,198.2,189.4,0.760,769262.1,769262.1,3678,0,0,0,L,1151911521,0,122.68,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493493314,1917690.00
04/29/2017 15:15,2,7.996,ACTIVE,220.06,367.90,60.012,1493493303,"201051344000579","219011344069620",28.27,37.50,0,335.44,424.71,228.8,218.9,1.056,694203.4,694203.4,3583,0,0,0,L,1122011218,0,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493493315,1917691.00
04/29/2017 15:15,2,8.080,ACTIVE,217.35,364.89,59.986,1493493303,"201051344000890","219011344069620",27.99,37.80,0,331.53,423.50,229.1,219.2,1.043,676826.7,676826.7,3600,0,0,0,L,1122011218,0,124.49,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493493316,1917692.00
04/29/2017 15:15,2,7.982,ACTIVE,218.26,368.50,60.049,1493493303,"201051344000438","219011344069620",28.15,37.50,0,334.54,420.80,227.6,217.7,1.039,679610.3,679610.3,3591,0,0,0,L,1122011218,0,124.94,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493493317,1917693.00
04/29/2017 15:15,2,7.875,ACTIVE,218.03,357.98,60.002,1493493303,"201051344000417","219011344069620",18.41,33.50,0,337.84,394.65,146.8,139.8,0.694,637838.0,637838.0,3613,0,0,0,L,1122011218,0,124.27,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493493317,1917694.00
04/29/2017 15:15,2,7.539,ACTIVE,213.96,354.97,59.975,1493493303,"274151322000083","219011344069620",27.95,55.00,0,329.13,395.25,213.3,203.9,0.857,931944.4,931944.4,3561,0,0,0,L,1151911521,0,122.91,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493493318,1917695.00
04/29/2017 15:15,2,7.943,ACTIVE,215.09,380.82,60.007,1493493303,"274151322000076","219011344069620",28.35,51.30,0,330.63,399.76,228.0,218.2,0.888,993398.8,993398.8,3562,0,0,0,L,1151911521,0,123.14,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493493319,1917696.00
04/29/2017 15:15,2,7.984,ACTIVE,218.48,368.50,60.012,1493493303,"201051344000868","219011344069620",29.14,31.30,0,334.54,419.30,235.4,225.3,1.043,675154.3,675154.3,3588,0,0,0,L,1122011218,0,124.04,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493493320,1917697.00
04/29/2017 15:15,2,8.002,ACTIVE,213.74,356.78,59.996,1493493303,"274151322000095","219011344069620",28.29,54.80,0,328.52,398.56,228.9,219.0,0.871,983813.2,983813.2,3560,0,0,0,L,1151911521,0,123.14,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493493321,1917698.00
04/29/2017 15:15,2,8.100,ACTIVE,220.06,363.09,60.007,1493493303,"201051344000988","219011344069620",18.65,32.00,0,338.14,399.46,153.1,145.8,0.707,612897.8,612897.8,3607,0,0,0,L,1122011218,0,124.72,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493493322,1917699.00
04/29/2017 15:15,2,8.277,ACTIVE,218.71,366.10,60.012,1493493303,"201051344001025","219011344069620",28.07,37.50,0,334.84,420.20,235.2,225.1,1.043,678903.2,678903.2,3600,0,0,0,L,1122011218,0,124.72,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493493323,1917700.00
04/29/2017 15:15,2,7.896,ACTIVE,220.06,368.50,60.012,1493493303,"201051344000458","219011344069620",29.36,34.80,0,336.04,424.11,234.8,224.7,1.100,687346.5,687346.5,3574,0,0,0,L,1122011218,0,125.17,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493493324,1917701.00
04/29/2017 15:15,2,7.955,ACTIVE,220.52,370.90,60.007,1493493303,"201051344000853","219011344069620",29.60,32.60,0,336.64,425.01,238.3,228.1,1.114,687842.1,687842.1,3574,0,0,0,L,1122011218,0,125.40,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493493325,1917702.00
