ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/29/2017 15:15,2,8.096,ACTIVE,217.35,366.70,60.012,1493493303,"201051344000685","219011344069620",28.29,36.00,0,336.04,420.20,231.8,221.9,1.105,679772.6,679772.6,3599,0,0,0,L,1122011218,0,124.72,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493493326,1917703.00
04/29/2017 15:15,2,7.998,ACTIVE,218.71,367.00,60.012,1493493303,"201051344000917","219011344069620",28.69,36.50,0,333.63,419.00,232.2,222.2,1.092,676497.1,676497.1,3588,0,0,0,L,1122011218,0,124.72,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493493326,1917704.00
04/29/2017 15:15,2,7.990,ACTIVE,217.58,364.59,60.034,1493493303,"201051344001145","219011344069620",28.57,34.30,0,335.74,421.40,231.0,221.0,1.047,684342.1,684342.1,3581,0,0,0,L,1122011218,0,124.27,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493493327,1917705.00
04/29/2017 15:15,2,8.109,ACTIVE,219.16,369.10,59.986,1493493303,"201051344000651","219011344069620",27.99,38.00,0,334.54,419.30,229.9,219.9,1.039,672772.9,672772.9,3597,0,0,0,L,1122011218,0,125.40,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493493329,1917706.00
04/29/2017 15:15,2,7.406,ACTIVE,214.19,378.42,60.018,1493493303,"274151322000088","219011344069620",27.33,49.50,0,330.03,394.05,205.0,195.9,0.782,893206.1,893206.1,3568,0,0,0,L,1151911521,0,123.81,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493493330,1917707.00
04/29/2017 15:15,2,5.133,ACTIVE,215.09,429.52,59.996,1493493303,"274151322000068","219011344069620",38.15,46.20,0,392.25,466.79,198.0,189.2,0.760,769581.0,769581.0,3692,0,0,0,L,1151911521,0,123.59,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493493330,1917708.00
04/29/2017 15:15,2,8.146,ACTIVE,218.71,366.40,59.996,1493493303,"201051344001135","219011344069620",27.49,38.00,0,334.54,419.60,226.8,217.0,1.039,668473.4,668473.4,3593,0,0,0,L,1122011218,0,124.94,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493493331,1917709.00
04/29/2017 15:15,2,7.988,ACTIVE,217.80,367.60,60.007,1493493303,"201051344000594","219011344069620",28.31,42.00,0,334.54,421.10,228.9,219.0,1.052,689302.4,689302.4,3588,0,0,0,L,1122011218,0,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493493332,1917710.00
04/29/2017 15:15,2,8.002,ACTIVE,218.93,368.20,59.996,1493493303,"201051344001203","219011344069620",28.61,37.50,0,335.14,419.90,231.6,221.6,1.078,677376.5,677376.5,3602,0,0,0,L,1122011218,0,125.62,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493493333,1917711.00
04/29/2017 15:15,2,7.490,ACTIVE,214.41,375.41,60.012,1493493303,"274151322000054","219011344069620",25.94,50.40,0,329.73,392.85,196.5,187.7,0.738,911277.5,911277.5,3560,0,0,0,L,1151911521,0,123.14,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493493334,1917712.00
04/29/2017 15:15,2,7.887,ACTIVE,218.71,367.30,60.002,1493493303,"201051344000867","219011344069620",28.78,36.50,0,334.84,418.70,229.9,220.0,1.039,674085.1,674085.1,3599,0,0,0,L,1122011218,0,124.49,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493493335,1917713.00
04/29/2017 15:15,2,7.816,ACTIVE,218.71,366.10,60.012,1493493303,"201051344001093","219011344069620",28.73,35.20,0,333.63,418.70,227.3,217.5,1.034,676231.7,676231.7,3593,0,0,0,L,1122011218,0,124.72,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493493336,1917714.00
04/29/2017 15:15,2,7.787,ACTIVE,219.61,369.70,59.996,1493493303,"201051344000900","219011344069620",29.54,30.00,0,333.93,425.91,232.9,222.9,1.047,695501.0,695501.0,3575,0,0,0,L,1122011218,0,124.94,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493493337,1917715.00
04/29/2017 15:15,2,7.588,ACTIVE,219.16,364.29,60.002,1493493303,"201051344000648","219011344069620",29.08,34.00,0,335.14,420.80,223.4,213.7,1.030,684819.2,684819.2,3575,0,0,0,L,1122011218,0,124.27,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493493338,1917716.00
04/29/2017 15:15,2,7.523,ACTIVE,219.61,369.40,60.002,1493493303,"201051344000569","219011344069620",29.54,32.80,0,334.24,423.81,224.9,215.2,1.025,697820.4,697820.4,3566,0,0,0,L,1122011218,0,124.27,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493493339,1917717.00
04/29/2017 15:15,2,7.459,ACTIVE,219.61,367.30,59.996,1493493303,"201051344000983","219011344069620",29.44,33.50,0,333.93,424.41,222.3,212.7,1.030,688287.8,688287.8,3577,0,0,0,L,1122011218,0,124.72,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493493339,1917718.00
04/29/2017 15:15,2,7.455,ACTIVE,219.61,368.20,59.996,1493493303,"201051344001158","219011344069620",28.49,35.60,0,335.44,423.50,214.9,205.5,0.994,673907.3,673907.3,3588,0,0,0,L,1122011218,0,124.49,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493493340,1917719.00
04/29/2017 15:15,2,7.367,ACTIVE,219.61,368.20,60.002,1493493303,"201051344000576","219011344069620",29.36,32.20,0,335.14,425.01,219.0,209.5,1.012,688535.7,688535.7,3572,0,0,0,L,1122011218,0,124.72,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493493341,1917720.00
04/29/2017 15:15,2,6.912,ACTIVE,213.96,373.31,59.996,1493493303,"274151322000087","219011344069620",27.83,71.70,0,329.73,392.85,194.8,186.1,0.734,883441.8,883441.8,3635,0,0,0,L,1151911521,0,122.91,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493493342,1917721.00
04/29/2017 15:30,2,7.541,ACTIVE,218.93,364.89,59.981,1493494203,"201051344000645","219011344069620",28.61,33.00,0,335.14,417.79,218.5,208.9,0.981,687445.7,687445.7,3572,0,0,0,L,1122011218,0,124.49,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493494204,1917722.00
04/29/2017 15:30,2,7.158,ACTIVE,213.96,351.97,59.944,1493494203,"274151322000085","219011344069620",26.00,50.20,0,330.93,388.34,188.3,179.8,0.729,908306.4,908306.4,3555,0,0,0,L,1151911521,0,123.36,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493494205,1917723.00
04/29/2017 15:30,2,7.527,ACTIVE,218.03,365.19,59.991,1493494203,"201051344000633","219011344069620",28.31,37.50,0,334.84,417.49,215.6,206.2,0.999,673670.8,673670.8,3600,0,0,0,L,1122011218,0,124.04,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493494206,1917724.00
04/29/2017 15:30,2,7.516,ACTIVE,219.39,365.49,59.986,1493494203,"201051344000469","219011344069620",28.55,29.30,0,334.54,418.70,217.2,207.7,1.030,676663.7,676663.7,3586,0,0,0,L,1122011218,0,124.04,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493494207,1917725.00
04/29/2017 15:30,2,7.711,ACTIVE,217.13,364.89,59.954,1493494203,"201051344000646","219011344069620",28.23,33.80,0,336.04,417.49,220.4,210.8,1.034,670157.2,670157.2,3598,0,0,0,L,1122011218,0,124.49,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493494208,1917726.00
04/29/2017 15:30,2,7.217,ACTIVE,213.74,376.01,59.970,1493494203,"274151322000052","219011344069620",28.63,50.20,0,327.02,398.86,209.1,199.8,0.831,941496.1,941496.1,3563,0,0,0,L,1151911521,0,122.23,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493494209,1917727.00
04/29/2017 15:30,2,7.844,ACTIVE,218.71,369.40,60.007,1493494203,"201051344000585","219011344069620",28.31,35.00,0,334.84,416.89,225.0,215.3,1.052,681269.4,681269.4,3598,0,0,0,L,1122011218,0,124.49,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493494210,1917728.00
04/29/2017 15:30,2,7.623,ACTIVE,216.67,364.89,59.986,1493494203,"201051344001230","219011344069620",28.84,34.30,0,333.63,417.19,222.7,213.0,1.034,674661.2,674661.2,3590,0,0,0,L,1122011218,0,124.04,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493494210,1917729.00
04/29/2017 15:30,2,7.717,ACTIVE,218.71,367.60,59.975,1493494203,"201051344000582","219011344069620",28.43,35.80,0,334.54,418.09,222.1,212.4,1.016,664547.8,664547.8,3590,0,0,0,L,1122011218,0,124.94,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493494211,1917730.00
04/29/2017 15:30,2,7.619,ACTIVE,217.35,363.09,59.954,1493494203,"201051344000955","219011344069620",28.84,35.80,0,337.54,416.59,222.5,212.8,1.061,683008.3,683008.3,3599,0,0,0,L,1122011218,0,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493494212,1917731.00
04/29/2017 15:30,2,4.795,ACTIVE,213.51,429.22,59.970,1493494203,"274151322000094","219011344069620",39.84,47.30,0,394.05,467.39,193.6,185.0,0.756,769307.9,769307.9,3679,0,0,0,L,1151911521,0,122.46,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493494213,1917732.00
04/29/2017 15:30,2,7.568,ACTIVE,219.61,367.00,59.975,1493494203,"201051344000579","219011344069620",28.37,37.00,0,335.14,416.89,217.5,208.0,0.986,694255.8,694255.8,3584,0,0,0,L,1122011218,0,124.27,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493494214,1917733.00
04/29/2017 15:30,2,7.646,ACTIVE,217.13,364.59,59.970,1493494203,"201051344000890","219011344069620",28.69,35.40,0,336.04,418.09,222.2,212.6,1.016,676879.7,676879.7,3601,0,0,0,L,1122011218,0,124.27,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493494215,1917734.00
04/29/2017 15:30,2,7.621,ACTIVE,218.03,365.19,59.959,1493494203,"201051344000438","219011344069620",28.88,36.50,0,335.14,417.79,222.8,213.1,1.039,679663.1,679663.1,3592,0,0,0,L,1122011218,0,124.94,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493494216,1917735.00
04/29/2017 15:30,2,7.615,ACTIVE,217.58,357.68,59.970,1493494203,"201051344000417","219011344069620",18.55,32.80,0,338.74,392.25,143.2,136.3,0.672,637871.8,637871.8,3614,0,0,0,L,1122011218,0,124.27,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493494217,1917736.00
04/29/2017 15:30,2,7.301,ACTIVE,213.29,357.08,59.975,1493494203,"274151322000083","219011344069620",28.17,53.30,0,329.73,394.05,207.9,198.8,0.826,931993.8,931993.8,3562,0,0,0,L,1151911521,0,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493494218,1917737.00
04/29/2017 15:30,2,7.666,ACTIVE,214.41,354.97,59.959,1493494203,"274151322000076","219011344069620",28.77,49.80,0,330.33,395.85,223.2,213.5,0.875,993451.7,993451.7,3563,0,0,0,L,1151911521,0,122.91,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493494219,1917738.00
04/29/2017 15:30,2,7.652,ACTIVE,217.80,365.49,59.975,1493494203,"201051344000868","219011344069620",28.19,30.00,0,334.84,419.30,218.4,208.9,0.990,675207.6,675207.6,3589,0,0,0,L,1122011218,0,123.59,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493494219,1917739.00
04/29/2017 15:30,2,7.482,ACTIVE,213.29,369.70,59.975,1493494203,"274151322000095","219011344069620",29.20,53.00,0,329.13,397.05,220.9,211.3,0.849,983866.1,983866.1,3561,0,0,0,L,1151911521,0,122.91,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493494220,1917740.00
04/29/2017 15:30,2,7.566,ACTIVE,219.16,359.78,59.965,1493494203,"201051344000988","219011344069620",18.39,30.80,0,337.54,394.65,141.0,134.2,0.658,612932.1,612932.1,3608,0,0,0,L,1122011218,0,124.04,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493494221,1917741.00
04/29/2017 15:30,2,7.811,ACTIVE,218.48,366.10,59.970,1493494203,"201051344001025","219011344069620",28.23,36.50,0,335.74,419.30,223.3,213.7,1.008,678957.1,678957.1,3601,0,0,0,L,1122011218,0,124.49,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493494222,1917742.00
04/29/2017 15:30,2,7.617,ACTIVE,219.39,365.19,59.965,1493494203,"201051344000458","219011344069620",28.25,32.80,0,335.44,418.70,217.8,208.3,1.030,687399.6,687399.6,3575,0,0,0,L,1122011218,0,124.49,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493494223,1917743.00
04/29/2017 15:30,2,7.566,ACTIVE,219.84,367.30,59.959,1493494203,"201051344000853","219011344069620",28.80,30.50,0,336.34,419.90,220.6,211.0,1.034,687895.8,687895.8,3575,0,0,0,L,1122011218,0,124.94,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493494224,1917744.00
04/29/2017 15:30,2,7.719,ACTIVE,217.13,363.69,59.965,1493494203,"201051344000685","219011344069620",28.73,34.30,0,336.04,416.89,224.4,214.7,1.083,679826.0,679826.0,3600,0,0,0,L,1122011218,0,124.72,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493494225,1917745.00
04/29/2017 15:30,2,7.621,ACTIVE,218.48,364.89,59.933,1493494203,"201051344000917","219011344069620",28.94,35.40,0,334.84,417.49,223.4,213.7,1.043,676550.8,676550.8,3589,0,0,0,L,1122011218,0,124.49,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493494226,1917746.00
04/29/2017 15:30,2,7.652,ACTIVE,217.13,365.19,59.970,1493494203,"201051344001145","219011344069620",29.04,33.00,0,336.34,417.49,224.9,215.1,1.030,684395.7,684395.7,3582,0,0,0,L,1122011218,0,124.04,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493494227,1917747.00
04/29/2017 15:30,2,7.861,ACTIVE,218.71,367.30,59.981,1493494203,"201051344000651","219011344069620",27.83,36.30,0,334.84,416.89,221.4,211.8,0.990,672826.2,672826.2,3598,0,0,0,L,1122011218,0,125.17,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493494228,1917748.00
04/29/2017 15:30,2,7.062,ACTIVE,213.74,371.81,59.970,1493494203,"274151322000088","219011344069620",28.13,47.30,0,328.82,391.34,200.9,192.0,0.769,893253.8,893253.8,3569,0,0,0,L,1151911521,0,123.36,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493494229,1917749.00
04/29/2017 15:30,2,4.871,ACTIVE,214.64,443.94,59.970,1493494203,"274151322000068","219011344069620",39.30,44.50,0,390.74,464.38,193.0,184.4,0.742,769626.8,769626.8,3693,0,0,0,L,1151911521,0,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493494230,1917750.00
04/29/2017 15:30,2,7.664,ACTIVE,218.26,364.29,59.975,1493494203,"201051344001135","219011344069620",28.39,36.50,0,335.44,416.59,220.2,210.6,1.016,668526.2,668526.2,3594,0,0,0,L,1122011218,0,124.72,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493494231,1917751.00
04/29/2017 15:30,2,7.641,ACTIVE,217.35,365.49,59.965,1493494203,"201051344000594","219011344069620",28.21,40.60,0,330.93,418.70,218.2,208.7,1.003,689355.1,689355.1,3589,0,0,0,L,1122011218,0,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493494232,1917752.00
04/29/2017 15:30,2,7.682,ACTIVE,218.71,366.10,59.970,1493494203,"201051344001203","219011344069620",28.57,36.30,0,335.74,417.79,222.2,212.6,1.034,677430.1,677430.1,3603,0,0,0,L,1122011218,0,125.40,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493494232,1917753.00
04/29/2017 15:30,2,7.158,ACTIVE,213.74,350.47,59.954,1493494203,"274151322000054","219011344069620",26.60,48.30,0,329.73,390.74,192.6,184.0,0.729,911323.3,911323.3,3561,0,0,0,L,1151911521,0,123.14,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493494233,1917754.00
04/29/2017 15:30,2,7.590,ACTIVE,218.26,363.39,59.970,1493494203,"201051344000867","219011344069620",28.19,36.00,0,336.04,417.19,216.8,207.3,0.990,674137.8,674137.8,3600,0,0,0,L,1122011218,0,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493494234,1917755.00
04/29/2017 15:30,2,7.545,ACTIVE,218.48,365.49,59.986,1493494203,"201051344001093","219011344069620",28.61,33.80,0,335.14,416.59,218.7,209.1,0.999,676284.6,676284.6,3594,0,0,0,L,1122011218,0,124.72,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493494235,1917756.00
04/29/2017 15:30,2,7.574,ACTIVE,218.71,362.79,59.981,1493494203,"201051344000900","219011344069620",29.08,29.80,0,333.63,418.09,223.1,213.4,1.003,695555.0,695555.0,3576,0,0,0,L,1122011218,0,124.27,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493494236,1917757.00
04/29/2017 15:30,2,7.512,ACTIVE,218.71,366.40,59.933,1493494203,"201051344000648","219011344069620",28.37,33.00,0,335.14,417.49,215.6,206.2,1.008,684871.5,684871.5,3576,0,0,0,L,1122011218,0,123.81,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493494237,1917758.00
04/29/2017 15:30,2,7.443,ACTIVE,219.16,366.70,60.007,1493494203,"201051344000569","219011344069620",29.20,30.30,0,334.24,417.49,220.1,210.5,1.025,697873.9,697873.9,3567,0,0,0,L,1122011218,0,123.81,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493494238,1917759.00
04/29/2017 15:30,2,7.566,ACTIVE,219.39,367.90,59.975,1493494203,"201051344000983","219011344069620",28.55,32.40,0,334.24,417.49,218.5,209.0,1.025,688341.1,688341.1,3578,0,0,0,L,1122011218,0,124.49,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493494239,1917760.00
04/29/2017 15:30,2,7.471,ACTIVE,219.39,364.59,59.965,1493494203,"201051344001158","219011344069620",28.23,35.40,0,334.54,415.69,213.6,204.2,0.986,673959.3,673959.3,3589,0,0,0,L,1122011218,0,124.27,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493494240,1917761.00
04/29/2017 15:30,2,7.549,ACTIVE,219.16,366.70,59.965,1493494203,"201051344000576","219011344069620",28.55,31.00,0,334.84,417.49,218.2,208.7,1.003,688588.7,688588.7,3573,0,0,0,L,1122011218,0,124.27,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493494241,1917762.00
04/29/2017 15:30,2,7.102,ACTIVE,213.51,371.51,59.975,1493494203,"274151322000087","219011344069620",28.11,67.70,0,326.12,393.15,202.4,193.4,0.751,883490.0,883490.0,3636,0,0,0,L,1151911521,0,122.91,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493494242,1917763.00
04/29/2017 15:45,2,7.105,ALERT,218.93,365.80,59.991,1493495103,"201051344000645","219011344069620",29.24,30.00,0,305.08,413.59,210.5,201.2,0.972,687496.7,687496.7,3573,0,0,0,L,1122011218,0,124.49,124.72,0002,24,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493495105,1917764.00
04/29/2017 15:45,2,6.656,ACTIVE,213.74,360.38,59.981,1493495103,"274151322000085","219011344069620",26.36,47.00,0,331.23,387.44,177.6,169.5,0.676,908350.1,908350.1,3556,0,0,0,L,1151911521,0,123.14,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493495106,1917765.00
04/29/2017 15:45,2,7.018,ACTIVE,218.03,364.29,60.007,1493495103,"201051344000633","219011344069620",28.94,35.40,0,334.84,414.19,205.5,196.4,0.999,673721.4,673721.4,3601,0,0,0,L,1122011218,0,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493495107,1917766.00
04/29/2017 15:45,2,6.941,ACTIVE,219.16,366.40,59.986,1493495103,"201051344000469","219011344069620",29.58,26.00,0,335.14,414.19,207.8,198.6,0.981,676714.8,676714.8,3587,0,0,0,L,1122011218,0,124.04,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493495108,1917767.00
04/29/2017 15:45,2,7.096,ACTIVE,216.90,364.59,59.991,1493495103,"201051344000646","219011344069620",28.65,33.50,0,335.74,415.69,205.8,196.7,0.968,670208.5,670208.5,3599,0,0,0,L,1122011218,0,124.27,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493495109,1917768.00
04/29/2017 15:45,2,6.613,ACTIVE,213.51,370.30,59.981,1493495103,"274151322000052","219011344069620",28.37,47.00,0,330.33,392.55,190.1,181.5,0.756,941544.4,941544.4,3564,0,0,0,L,1151911521,0,122.23,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493495110,1917769.00
04/29/2017 15:45,2,7.162,ACTIVE,218.03,365.49,59.949,1493495103,"201051344000585","219011344069620",28.82,34.30,0,334.84,415.39,209.1,199.8,0.977,681321.8,681321.8,3599,0,0,0,L,1122011218,0,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493495111,1917770.00
04/29/2017 15:45,2,7.018,ACTIVE,216.22,360.69,59.996,1493495103,"201051344001230","219011344069620",28.98,32.20,0,331.83,415.09,205.8,196.8,0.959,674712.9,674712.9,3591,0,0,0,L,1122011218,0,123.81,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493495112,1917771.00
04/29/2017 15:45,2,7.010,ACTIVE,218.03,363.09,59.970,1493495103,"201051344000582","219011344069620",29.00,34.30,0,334.84,416.29,205.9,196.9,0.946,664599.1,664599.1,3591,0,0,0,L,1122011218,0,124.49,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493495113,1917772.00
04/29/2017 15:45,2,7.041,ACTIVE,216.67,362.19,59.965,1493495103,"201051344000955","219011344069620",28.71,35.60,0,336.64,414.49,204.6,195.6,0.968,683059.4,683059.4,3600,0,0,0,L,1122011218,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493495114,1917773.00
04/29/2017 15:45,2,4.506,ACTIVE,213.51,422.00,59.975,1493495103,"274151322000094","219011344069620",38.86,46.40,0,398.26,466.49,177.0,168.9,0.689,769352.4,769352.4,3680,0,0,0,L,1151911521,0,122.46,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493495115,1917774.00
04/29/2017 15:45,2,6.955,ACTIVE,219.16,366.70,59.981,1493495103,"201051344000579","219011344069620",29.06,35.20,0,335.44,413.29,204.8,195.7,0.963,694306.3,694306.3,3585,0,0,0,L,1122011218,0,124.27,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493495116,1917775.00
04/29/2017 15:45,2,7.145,ACTIVE,216.45,363.09,60.012,1493495103,"201051344000890","219011344069620",28.92,34.50,0,336.64,415.69,209.4,200.2,0.963,676931.2,676931.2,3602,0,0,0,L,1122011218,0,124.04,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493495116,1917776.00
04/29/2017 15:45,2,7.146,ACTIVE,217.35,366.10,59.986,1493495103,"201051344000438","219011344069620",28.82,35.60,0,336.04,416.29,208.6,199.4,0.968,679714.6,679714.6,3593,0,0,0,L,1122011218,0,124.49,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493495117,1917777.00
04/29/2017 15:45,2,7.199,ACTIVE,217.13,354.97,59.954,1493495103,"201051344000417","219011344069620",18.49,31.80,0,337.24,391.34,134.7,128.1,0.636,637904.8,637904.8,3615,0,0,0,L,1122011218,0,123.81,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493495118,1917778.00
04/29/2017 15:45,2,6.736,ACTIVE,213.29,345.06,59.986,1493495103,"274151322000083","219011344069620",28.55,50.60,0,330.33,392.85,194.7,186.0,0.756,932042.0,932042.0,3563,0,0,0,L,1151911521,0,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493495119,1917779.00
04/29/2017 15:45,2,7.064,ACTIVE,214.64,373.31,59.981,1493495103,"274151322000076","219011344069620",29.00,47.00,0,330.03,394.35,207.3,198.2,0.813,993503.4,993503.4,3564,0,0,0,L,1151911521,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493495120,1917780.00
04/29/2017 15:45,2,7.098,ACTIVE,217.80,363.69,59.996,1493495103,"201051344000868","219011344069620",29.34,27.50,0,336.94,414.49,210.9,201.6,0.963,675258.9,675258.9,3590,0,0,0,L,1122011218,0,123.81,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493495121,1917781.00
04/29/2017 15:45,2,7.121,ACTIVE,213.29,359.78,59.996,1493495103,"274151322000095","219011344069620",28.94,50.60,0,330.03,396.45,208.4,199.3,0.818,983917.7,983917.7,3562,0,0,0,L,1151911521,0,122.68,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493495122,1917782.00
04/29/2017 15:45,2,7.184,ACTIVE,219.16,359.78,60.002,1493495103,"201051344000988","219011344069620",18.81,29.00,0,336.64,391.04,137.0,130.3,0.650,612965.1,612965.1,3609,0,0,0,L,1122011218,0,124.27,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493495123,1917783.00
04/29/2017 15:45,2,7.400,ACTIVE,217.80,364.29,59.996,1493495103,"201051344001025","219011344069620",28.59,35.20,0,336.34,416.89,214.2,204.8,0.968,679009.3,679009.3,3602,0,0,0,L,1122011218,0,124.27,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493495124,1917784.00
04/29/2017 15:45,2,7.092,ACTIVE,218.93,363.99,60.023,1493495103,"201051344000458","219011344069620",29.36,30.80,0,335.14,414.49,210.9,201.6,0.994,687450.7,687450.7,3576,0,0,0,L,1122011218,0,124.49,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493495125,1917785.00
04/29/2017 15:45,2,7.164,ACTIVE,219.39,366.70,59.986,1493495103,"201051344000853","219011344069620",29.46,28.30,0,336.34,414.79,213.7,204.3,0.990,687947.7,687947.7,3576,0,0,0,L,1122011218,0,124.94,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493495125,1917786.00
04/29/2017 15:45,2,7.299,ACTIVE,216.67,364.29,60.002,1493495103,"201051344000685","219011344069620",28.86,32.60,0,336.04,416.29,213.2,203.8,1.025,679878.2,679878.2,3601,0,0,0,L,1122011218,0,124.49,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493495127,1917787.00
04/29/2017 15:45,2,7.305,ACTIVE,218.03,364.59,59.954,1493495103,"201051344000917","219011344069620",28.82,34.30,0,334.84,415.39,213.2,203.9,1.003,676602.9,676602.9,3590,0,0,0,L,1122011218,0,124.49,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493495127,1917788.00
04/29/2017 15:45,2,7.193,ACTIVE,216.45,362.49,59.991,1493495103,"201051344001145","219011344069620",29.12,31.30,0,336.94,416.89,212.2,202.9,0.977,684448.1,684448.1,3583,0,0,0,L,1122011218,0,123.81,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493495128,1917789.00
04/29/2017 15:45,2,7.158,ACTIVE,218.26,363.99,60.007,1493495103,"201051344000651","219011344069620",28.98,35.20,0,335.14,414.79,209.8,200.6,0.959,672877.9,672877.9,3599,0,0,0,L,1122011218,0,124.94,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493495129,1917790.00
04/29/2017 15:45,2,6.605,ACTIVE,213.51,354.67,59.996,1493495103,"274151322000088","219011344069620",27.97,44.50,0,330.33,391.04,187.1,178.6,0.707,893300.2,893300.2,3570,0,0,0,L,1151911521,0,123.36,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493495130,1917791.00
04/29/2017 15:45,2,4.445,ACTIVE,214.64,428.31,59.986,1493495103,"274151322000068","219011344069620",39.74,45.00,0,394.35,465.58,177.9,169.8,0.685,769671.3,769671.3,3694,0,0,0,L,1151911521,0,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493495131,1917792.00
04/29/2017 15:45,2,7.154,ACTIVE,217.80,364.89,59.991,1493495103,"201051344001135","219011344069620",28.78,35.60,0,336.04,415.09,208.6,199.4,0.955,668577.5,668577.5,3595,0,0,0,L,1122011218,0,124.49,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493495132,1917793.00
04/29/2017 15:45,2,7.012,ACTIVE,217.13,361.89,59.970,1493495103,"201051344000594","219011344069620",29.22,39.50,0,335.44,415.39,207.5,198.4,0.959,689406.0,689406.0,3590,0,0,0,L,1122011218,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493495133,1917794.00
04/29/2017 15:45,2,7.246,ACTIVE,217.80,363.09,59.996,1493495103,"201051344001203","219011344069620",29.02,34.50,0,336.34,415.09,212.9,203.6,1.003,677481.9,677481.9,3604,0,0,0,L,1122011218,0,124.94,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493495134,1917795.00
04/29/2017 15:45,2,6.719,ACTIVE,213.74,369.70,59.981,1493495103,"274151322000054","219011344069620",26.74,46.00,0,330.63,389.54,181.7,173.4,0.681,911367.9,911367.9,3562,0,0,0,L,1151911521,0,123.14,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493495135,1917796.00
04/29/2017 15:45,2,7.031,ACTIVE,218.03,362.19,59.981,1493495103,"201051344000867","219011344069620",29.26,32.60,0,336.94,414.19,208.4,199.2,0.955,674188.6,674188.6,3601,0,0,0,L,1122011218,0,124.27,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493495135,1917797.00
04/29/2017 15:45,2,7.035,ACTIVE,218.03,364.29,59.991,1493495103,"201051344001093","219011344069620",29.38,32.40,0,334.54,414.79,209.2,200.0,0.946,676335.7,676335.7,3595,0,0,0,L,1122011218,0,124.49,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493495137,1917798.00
04/29/2017 15:45,2,7.049,ACTIVE,218.48,363.99,59.991,1493495103,"201051344000900","219011344069620",29.66,26.50,0,334.54,415.69,211.7,202.4,0.941,695607.2,695607.2,3577,0,0,0,L,1122011218,0,124.27,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493495138,1917799.00
04/29/2017 15:45,2,6.961,ALERT,218.48,366.10,59.996,1493495103,"201051344000648","219011344069620",29.28,30.00,0,297.87,417.49,206.3,197.2,0.941,684921.8,684921.8,3577,0,0,0,L,1122011218,0,123.81,124.72,0002,25,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493495139,1917800.00
04/29/2017 15:45,2,7.049,ACTIVE,218.71,363.69,59.991,1493495103,"201051344000569","219011344069620",29.82,27.80,0,333.63,415.39,212.9,203.5,0.990,697925.7,697925.7,3568,0,0,0,L,1122011218,0,123.81,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493495140,1917801.00
04/29/2017 15:45,2,7.127,ACTIVE,219.16,365.49,59.991,1493495103,"201051344000983","219011344069620",29.36,29.50,0,334.54,414.79,211.9,202.6,0.977,688392.5,688392.5,3579,0,0,0,L,1122011218,0,124.49,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493495141,1917802.00
04/29/2017 15:45,2,7.062,ACTIVE,219.16,367.00,59.991,1493495103,"201051344001158","219011344069620",28.90,33.00,0,335.14,412.38,206.7,197.6,0.959,674009.4,674009.4,3590,0,0,0,L,1122011218,0,124.27,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493495142,1917803.00
04/29/2017 15:45,2,7.031,ALERT,218.93,364.59,59.981,1493495103,"201051344000576","219011344069620",29.72,28.30,0,305.38,420.20,211.4,202.1,0.977,688639.8,688639.8,3574,0,0,0,L,1122011218,0,124.27,124.27,0002,24,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493495144,1917804.00
04/29/2017 15:45,2,6.686,ACTIVE,213.74,373.91,59.986,1493495103,"274151322000087","219011344069620",28.51,65.30,0,328.22,392.25,193.0,184.4,0.716,883537.0,883537.0,3637,0,0,0,L,1151911521,0,122.91,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493495145,1917805.00
04/29/2017 16:00,2,6.867,ACTIVE,220.29,367.00,60.007,1493496004,"201051344000645","219011344069620",28.77,31.50,0,336.64,411.78,199.8,191.0,0.906,687545.6,687545.6,3575,0,0,0,L,1122011218,0,125.40,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496005,1917806.00
04/29/2017 16:00,2,6.504,ACTIVE,215.54,371.21,60.002,1493496004,"274151322000085","219011344069620",26.48,45.80,0,331.53,386.23,174.2,166.2,0.667,908392.3,908392.3,3557,0,0,0,L,1151911521,0,124.04,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496006,1917807.00
04/29/2017 16:00,2,6.947,ACTIVE,219.61,365.80,59.996,1493496004,"201051344000633","219011344069620",28.33,34.80,0,334.84,411.48,199.3,190.5,0.946,673769.8,673769.8,3602,0,0,0,L,1122011218,0,124.94,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496006,1917808.00
04/29/2017 16:00,2,6.883,ACTIVE,220.74,367.30,60.023,1493496004,"201051344000469","219011344069620",28.63,27.80,0,335.14,413.59,199.5,190.7,0.919,676763.5,676763.5,3588,0,0,0,L,1122011218,0,124.72,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496007,1917809.00
04/29/2017 16:00,2,7.100,ACTIVE,218.71,364.29,60.002,1493496004,"201051344000646","219011344069620",28.47,33.00,0,336.04,412.68,204.7,195.6,0.955,670258.0,670258.0,3600,0,0,0,L,1122011218,0,125.17,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496008,1917810.00
04/29/2017 16:00,2,6.594,ACTIVE,215.32,369.70,59.996,1493496004,"274151322000052","219011344069620",28.73,44.50,0,329.73,390.14,191.8,183.2,0.756,941590.9,941590.9,3565,0,0,0,L,1151911521,0,123.14,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496009,1917811.00
04/29/2017 16:00,2,7.287,ACTIVE,220.06,367.30,59.996,1493496004,"201051344000585","219011344069620",28.35,33.50,0,334.84,412.98,209.3,200.1,0.968,681372.4,681372.4,3600,0,0,0,L,1122011218,0,125.17,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496010,1917812.00
04/29/2017 16:00,2,7.023,ACTIVE,218.26,362.79,60.012,1493496004,"201051344001230","219011344069620",28.90,31.50,0,332.43,411.78,205.5,196.4,0.946,674762.7,674762.7,3592,0,0,0,L,1122011218,0,125.17,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496011,1917813.00
04/29/2017 16:00,2,7.076,ACTIVE,220.06,368.20,60.007,1493496004,"201051344000582","219011344069620",28.63,35.00,0,335.74,413.89,205.1,196.0,0.937,664648.7,664648.7,3592,0,0,0,L,1122011218,0,125.62,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496012,1917814.00
04/29/2017 16:00,2,6.996,ACTIVE,218.71,366.70,60.012,1493496004,"201051344000955","219011344069620",28.88,34.80,0,336.34,411.48,204.5,195.5,0.959,683108.8,683108.8,3601,0,0,0,L,1122011218,0,124.72,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496013,1917815.00
04/29/2017 16:00,2,4.400,ACTIVE,215.32,442.44,59.991,1493496004,"274151322000094","219011344069620",39.54,43.40,0,400.96,467.39,176.5,168.4,0.681,769394.9,769394.9,3681,0,0,0,L,1151911521,0,123.59,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496014,1917816.00
04/29/2017 16:00,2,6.947,ACTIVE,220.74,366.40,60.002,1493496004,"201051344000579","219011344069620",28.39,35.60,0,336.04,412.68,199.8,191.0,0.924,694354.7,694354.7,3586,0,0,0,L,1122011218,0,125.17,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496015,1917817.00
04/29/2017 16:00,2,7.104,ACTIVE,218.48,367.30,60.007,1493496004,"201051344000890","219011344069620",28.55,33.30,0,336.94,412.08,205.2,196.2,0.919,676981.0,676981.0,3603,0,0,0,L,1122011218,0,125.17,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496016,1917818.00
04/29/2017 16:00,2,7.107,ACTIVE,219.16,366.40,60.012,1493496004,"201051344000438","219011344069620",28.59,35.00,0,335.74,413.89,205.8,196.7,0.959,679764.4,679764.4,3594,0,0,0,L,1122011218,0,125.62,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496016,1917819.00
04/29/2017 16:00,2,7.002,ACTIVE,218.71,359.18,59.996,1493496004,"201051344000417","219011344069620",18.69,31.50,0,337.54,389.24,132.5,126.0,0.619,637936.7,637936.7,3616,0,0,0,L,1122011218,0,124.94,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496017,1917820.00
04/29/2017 16:00,2,6.645,ACTIVE,214.87,353.17,59.996,1493496004,"274151322000083","219011344069620",28.55,47.00,0,330.93,390.44,192.1,183.4,0.769,932088.5,932088.5,3564,0,0,0,L,1151911521,0,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496018,1917821.00
04/29/2017 16:00,2,6.920,ACTIVE,216.00,373.31,59.991,1493496004,"274151322000076","219011344069620",29.36,45.00,0,330.63,394.95,205.5,196.5,0.804,993553.1,993553.1,3565,0,0,0,L,1151911521,0,123.81,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496019,1917822.00
04/29/2017 16:00,2,6.881,ACTIVE,219.16,366.70,60.002,1493496004,"201051344000868","219011344069620",28.78,28.80,0,335.44,412.38,200.7,191.8,0.910,675307.8,675307.8,3591,0,0,0,L,1122011218,0,124.49,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496020,1917823.00
04/29/2017 16:00,2,6.973,ACTIVE,215.32,377.52,60.028,1493496004,"274151322000095","219011344069620",28.98,50.00,0,329.73,394.65,204.5,195.5,0.773,983967.3,983967.3,3563,0,0,0,L,1151911521,0,124.27,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496021,1917824.00
04/29/2017 16:00,2,7.006,ACTIVE,220.52,361.29,59.965,1493496004,"201051344000988","219011344069620",18.31,30.30,0,337.24,389.84,129.8,123.4,0.601,612996.6,612996.6,3610,0,0,0,L,1122011218,0,125.17,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496022,1917825.00
04/29/2017 16:00,2,7.238,ACTIVE,219.61,366.70,60.023,1493496004,"201051344001025","219011344069620",28.33,35.20,0,336.64,413.89,207.7,198.5,0.928,679059.6,679059.6,3603,0,0,0,L,1122011218,0,125.40,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496023,1917826.00
04/29/2017 16:00,2,6.885,ACTIVE,220.52,367.90,60.007,1493496004,"201051344000458","219011344069620",28.65,31.80,0,336.04,413.89,199.7,190.8,0.932,687499.5,687499.5,3577,0,0,0,L,1122011218,0,125.40,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496024,1917827.00
04/29/2017 16:00,2,6.961,ACTIVE,220.97,367.00,59.959,1493496004,"201051344000853","219011344069620",28.57,28.80,0,336.34,414.79,201.4,192.4,0.941,687997.0,687997.0,3577,0,0,0,L,1122011218,0,125.62,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496024,1917828.00
04/29/2017 16:00,2,7.078,ACTIVE,218.26,365.19,59.991,1493496004,"201051344000685","219011344069620",29.04,32.20,0,336.04,412.68,208.2,199.0,0.999,679928.5,679928.5,3602,0,0,0,L,1122011218,0,125.62,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496025,1917829.00
04/29/2017 16:00,2,7.133,ACTIVE,219.39,366.10,59.991,1493496004,"201051344000917","219011344069620",28.77,34.00,0,335.14,413.29,207.8,198.6,0.968,676653.2,676653.2,3591,0,0,0,L,1122011218,0,125.17,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496026,1917830.00
04/29/2017 16:00,2,7.104,ACTIVE,218.26,367.60,59.986,1493496004,"201051344001145","219011344069620",29.02,32.00,0,335.14,413.29,208.7,199.5,0.946,684498.6,684498.6,3584,0,0,0,L,1122011218,0,124.94,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496027,1917831.00
04/29/2017 16:00,2,7.158,ACTIVE,219.84,368.80,59.986,1493496004,"201051344000651","219011344069620",28.45,35.40,0,336.04,413.59,206.1,197.0,0.932,672927.9,672927.9,3600,0,0,0,L,1122011218,0,126.07,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496028,1917832.00
04/29/2017 16:00,2,6.463,ACTIVE,215.32,374.51,59.986,1493496004,"274151322000088","219011344069620",28.19,43.20,0,330.33,388.34,184.4,176.1,0.698,893345.0,893345.0,3571,0,0,0,L,1151911521,0,124.27,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496029,1917833.00
04/29/2017 16:00,2,4.391,ACTIVE,216.22,432.82,59.996,1493496004,"274151322000068","219011344069620",39.78,41.50,0,403.97,465.89,176.8,168.7,0.681,769714.2,769714.2,3695,0,0,0,L,1151911521,0,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496030,1917834.00
04/29/2017 16:00,2,7.086,ACTIVE,219.39,366.10,59.986,1493496004,"201051344001135","219011344069620",28.49,35.60,0,335.44,412.98,204.4,195.3,0.937,668627.0,668627.0,3596,0,0,0,L,1122011218,0,125.40,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496031,1917835.00
04/29/2017 16:00,2,6.898,ACTIVE,218.48,364.59,59.981,1493496004,"201051344000594","219011344069620",28.75,38.80,0,335.74,412.08,200.8,191.9,0.910,689454.9,689454.9,3591,0,0,0,L,1122011218,0,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496032,1917836.00
04/29/2017 16:00,2,7.078,ACTIVE,219.84,367.30,59.981,1493496004,"201051344001203","219011344069620",28.71,34.00,0,336.34,413.59,205.7,196.6,0.950,677531.9,677531.9,3605,0,0,0,L,1122011218,0,126.07,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496033,1917837.00
04/29/2017 16:00,2,6.490,ACTIVE,215.32,364.59,59.970,1493496004,"274151322000054","219011344069620",27.02,44.80,0,330.63,388.34,177.6,169.5,0.676,911411.0,911411.0,3563,0,0,0,L,1151911521,0,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496034,1917838.00
04/29/2017 16:00,2,6.885,ACTIVE,219.39,363.69,59.981,1493496004,"201051344000867","219011344069620",28.59,33.50,0,336.64,412.08,199.2,190.4,0.906,674237.2,674237.2,3602,0,0,0,L,1122011218,0,124.94,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496035,1917839.00
04/29/2017 16:00,2,6.949,ACTIVE,219.84,367.30,59.996,1493496004,"201051344001093","219011344069620",28.73,32.40,0,335.74,412.98,202.2,193.3,0.910,676384.8,676384.8,3596,0,0,0,L,1122011218,0,125.62,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496036,1917840.00
04/29/2017 16:00,2,6.947,ACTIVE,220.06,367.30,59.991,1493496004,"201051344000900","219011344069620",28.90,27.50,0,335.14,414.19,203.3,194.3,0.910,695656.8,695656.8,3578,0,0,0,L,1122011218,0,125.40,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496037,1917841.00
04/29/2017 16:00,2,6.816,ACTIVE,220.06,365.49,59.986,1493496004,"201051344000648","219011344069620",28.65,31.50,0,336.34,413.29,197.6,188.8,0.919,684970.0,684970.0,3579,0,0,0,L,1122011218,0,124.72,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496038,1917842.00
04/29/2017 16:00,2,6.922,ACTIVE,220.29,367.60,59.981,1493496004,"201051344000569","219011344069620",28.73,29.00,0,334.24,413.59,201.3,192.4,0.928,697974.9,697974.9,3569,0,0,0,L,1122011218,0,124.72,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496039,1917843.00
04/29/2017 16:00,2,6.836,ACTIVE,220.74,366.70,59.986,1493496004,"201051344000983","219011344069620",28.96,30.00,0,335.44,412.08,200.3,191.5,0.941,688441.4,688441.4,3580,0,0,0,L,1122011218,0,125.40,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496040,1917844.00
