ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/29/2017 16:00,2,6.828,ACTIVE,220.74,366.70,60.012,1493496004,"201051344001158","219011344069620",28.43,33.00,0,334.84,411.48,196.6,187.8,0.910,674057.2,674057.2,3591,0,0,0,L,1122011218,0,125.17,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496041,1917845.00
04/29/2017 16:00,2,6.832,ACTIVE,220.52,367.00,59.981,1493496004,"201051344000576","219011344069620",28.80,29.50,0,335.44,413.89,199.2,190.4,0.915,688688.5,688688.5,3576,0,0,0,L,1122011218,0,125.40,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496041,1917846.00
04/29/2017 16:00,2,6.494,ACTIVE,215.54,352.27,59.981,1493496004,"274151322000087","219011344069620",28.27,63.00,0,330.63,388.04,185.8,177.5,0.689,883582.0,883582.0,3638,0,0,0,L,1151911521,0,124.04,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496042,1917847.00
04/29/2017 16:15,2,6.498,ACTIVE,219.61,364.59,60.002,1493496903,"201051344000645","219011344069620",28.82,31.30,0,338.44,411.48,189.7,181.2,0.857,687592.0,687592.0,3576,0,0,0,L,1122011218,0,124.94,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496904,1917848.00
04/29/2017 16:15,2,6.143,ACTIVE,215.09,354.07,59.996,1493496903,"274151322000085","219011344069620",26.58,44.30,0,333.33,384.13,165.3,157.6,0.628,908432.7,908432.7,3558,0,0,0,L,1151911521,0,124.04,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496905,1917849.00
04/29/2017 16:15,2,6.492,ACTIVE,218.71,365.80,59.996,1493496903,"201051344000633","219011344069620",28.65,35.20,0,336.04,408.18,188.2,179.8,0.897,673816.0,673816.0,3603,0,0,0,L,1122011218,0,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496906,1917850.00
04/29/2017 16:15,2,6.451,ACTIVE,219.84,365.80,59.970,1493496903,"201051344000469","219011344069620",28.88,28.30,0,337.54,413.59,188.7,180.2,0.884,676809.7,676809.7,3589,0,0,0,L,1122011218,0,124.27,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496907,1917851.00
04/29/2017 16:15,2,6.717,ACTIVE,218.26,365.19,59.996,1493496903,"201051344000646","219011344069620",28.53,32.00,0,335.74,409.98,194.0,185.3,0.897,670305.4,670305.4,3601,0,0,0,L,1122011218,0,125.17,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496908,1917852.00
04/29/2017 16:15,2,6.213,ACTIVE,214.87,371.21,59.996,1493496903,"274151322000052","219011344069620",28.77,43.40,0,332.73,392.55,181.0,172.7,0.712,941635.4,941635.4,3566,0,0,0,L,1151911521,0,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496908,1917853.00
04/29/2017 16:15,2,6.887,ACTIVE,219.61,366.10,59.996,1493496903,"201051344000585","219011344069620",28.53,33.00,0,336.64,409.98,198.9,190.1,0.910,681421.0,681421.0,3601,0,0,0,L,1122011218,0,125.17,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496909,1917854.00
04/29/2017 16:15,2,6.639,ACTIVE,218.03,362.19,60.023,1493496903,"201051344001230","219011344069620",29.00,31.00,0,336.64,411.48,195.0,186.3,0.906,674810.3,674810.3,3593,0,0,0,L,1122011218,0,124.94,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496910,1917855.00
04/29/2017 16:15,2,6.746,ACTIVE,219.84,367.00,59.996,1493496903,"201051344000582","219011344069620",28.53,35.20,0,336.04,410.88,194.8,186.1,0.888,664696.2,664696.2,3593,0,0,0,L,1122011218,0,125.40,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496911,1917856.00
04/29/2017 16:15,2,6.594,ACTIVE,218.48,363.39,60.002,1493496903,"201051344000955","219011344069620",29.08,35.00,0,335.14,409.38,194.2,185.5,0.906,683156.2,683156.2,3602,0,0,0,L,1122011218,0,124.72,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496912,1917857.00
04/29/2017 16:15,2,4.193,ACTIVE,215.09,432.22,59.986,1493496903,"274151322000094","219011344069620",39.18,43.40,0,395.25,462.28,167.2,159.4,0.645,769435.5,769435.5,3682,0,0,0,L,1151911521,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496913,1917858.00
04/29/2017 16:15,2,6.465,ACTIVE,219.84,363.39,60.018,1493496903,"201051344000579","219011344069620",28.94,35.20,0,338.74,412.68,189.5,181.0,0.875,694400.9,694400.9,3587,0,0,0,L,1122011218,0,124.72,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496914,1917859.00
04/29/2017 16:15,2,6.744,ACTIVE,218.26,364.59,59.991,1493496903,"201051344000890","219011344069620",28.65,32.80,0,336.64,409.98,195.6,186.9,0.888,677028.6,677028.6,3604,0,0,0,L,1122011218,0,124.94,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496915,1917860.00
04/29/2017 16:15,2,6.623,ACTIVE,219.16,366.70,59.996,1493496903,"201051344000438","219011344069620",29.24,34.00,0,336.34,410.28,195.9,187.2,0.910,679812.2,679812.2,3595,0,0,0,L,1122011218,0,125.40,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496916,1917861.00
04/29/2017 16:15,2,6.619,ACTIVE,218.48,356.48,59.996,1493496903,"201051344000417","219011344069620",18.81,30.50,0,337.84,388.64,126.2,119.8,0.605,637967.2,637967.2,3617,0,0,0,L,1122011218,0,124.72,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496916,1917862.00
04/29/2017 16:15,2,6.262,ACTIVE,214.19,372.71,59.986,1493496903,"274151322000083","219011344069620",28.73,45.50,0,330.93,388.34,182.1,173.9,0.729,932132.9,932132.9,3565,0,0,0,L,1151911521,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496917,1917863.00
04/29/2017 16:15,2,6.570,ACTIVE,215.54,373.61,59.991,1493496903,"274151322000076","219011344069620",29.26,43.60,0,337.84,396.45,194.4,185.8,0.756,993600.7,993600.7,3566,0,0,0,L,1151911521,0,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496918,1917864.00
04/29/2017 16:15,2,6.537,ACTIVE,218.48,363.99,60.002,1493496903,"201051344000868","219011344069620",28.78,29.50,0,335.44,408.18,190.6,182.1,0.862,675354.2,675354.2,3592,0,0,0,L,1122011218,0,124.04,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496919,1917865.00
04/29/2017 16:15,2,6.615,ACTIVE,214.64,371.21,60.002,1493496903,"274151322000095","219011344069620",29.08,48.30,0,330.33,391.04,194.7,186.0,0.729,984014.7,984014.7,3564,0,0,0,L,1151911521,0,123.81,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496920,1917866.00
04/29/2017 16:15,2,6.602,ACTIVE,219.84,360.08,59.991,1493496903,"201051344000988","219011344069620",18.47,30.50,0,342.65,391.94,123.4,117.2,0.566,613026.5,613026.5,3611,0,0,0,L,1122011218,0,124.49,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496921,1917867.00
04/29/2017 16:15,2,6.904,ACTIVE,219.39,366.40,59.981,1493496903,"201051344001025","219011344069620",28.31,34.80,0,336.34,410.28,197.9,189.1,0.888,679107.8,679107.8,3604,0,0,0,L,1122011218,0,125.17,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496922,1917868.00
04/29/2017 16:15,2,6.486,ACTIVE,219.84,364.89,59.991,1493496903,"201051344000458","219011344069620",28.92,32.00,0,337.54,412.98,190.0,181.5,0.893,687545.8,687545.8,3578,0,0,0,L,1122011218,0,124.94,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496923,1917869.00
04/29/2017 16:15,2,6.527,ACTIVE,220.52,366.40,59.991,1493496903,"201051344000853","219011344069620",29.14,28.80,0,341.75,414.79,192.6,184.0,0.893,688043.8,688043.8,3578,0,0,0,L,1122011218,0,125.40,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496924,1917870.00
04/29/2017 16:15,2,6.777,ACTIVE,218.26,368.20,59.986,1493496903,"201051344000685","219011344069620",28.84,32.20,0,336.04,409.98,198.1,189.3,0.950,679976.8,679976.8,3603,0,0,0,L,1122011218,0,125.40,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496925,1917871.00
04/29/2017 16:15,2,6.693,ACTIVE,219.39,365.49,59.949,1493496903,"201051344000917","219011344069620",29.22,34.00,0,335.74,410.28,198.1,189.3,0.919,676701.4,676701.4,3592,0,0,0,L,1122011218,0,125.17,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496925,1917872.00
04/29/2017 16:15,2,6.775,ACTIVE,218.26,364.89,59.991,1493496903,"201051344001145","219011344069620",29.02,31.80,0,336.34,410.88,199.0,190.2,0.919,684547.1,684547.1,3585,0,0,0,L,1122011218,0,124.72,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496927,1917873.00
04/29/2017 16:15,2,6.809,ACTIVE,219.61,364.29,59.996,1493496903,"201051344000651","219011344069620",28.51,35.80,0,338.44,413.59,196.6,187.8,0.893,672975.7,672975.7,3601,0,0,0,L,1122011218,0,125.85,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496928,1917874.00
04/29/2017 16:15,2,6.094,ACTIVE,214.64,372.41,59.981,1493496903,"274151322000088","219011344069620",28.37,41.80,0,331.23,387.14,175.0,167.0,0.663,893387.7,893387.7,3572,0,0,0,L,1151911521,0,124.27,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496928,1917875.00
04/29/2017 16:15,2,4.168,ACTIVE,215.77,441.84,59.981,1493496903,"274151322000068","219011344069620",39.82,40.40,0,397.05,463.78,167.4,159.6,0.636,769755.2,769755.2,3696,0,0,0,L,1151911521,0,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496929,1917876.00
04/29/2017 16:15,2,6.680,ACTIVE,219.16,364.59,59.975,1493496903,"201051344001135","219011344069620",28.80,35.40,0,336.04,408.78,194.9,186.2,0.884,668674.4,668674.4,3597,0,0,0,L,1122011218,0,125.40,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496930,1917877.00
04/29/2017 16:15,2,6.504,ACTIVE,218.03,362.19,59.986,1493496903,"201051344000594","219011344069620",28.96,38.00,0,335.44,409.68,190.6,182.1,0.875,689501.3,689501.3,3592,0,0,0,L,1122011218,0,123.81,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496931,1917878.00
04/29/2017 16:15,2,6.717,ACTIVE,219.61,365.19,59.981,1493496903,"201051344001203","219011344069620",28.84,34.00,0,338.44,412.08,196.2,187.4,0.906,677579.6,677579.6,3606,0,0,0,L,1122011218,0,125.85,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496932,1917879.00
04/29/2017 16:15,2,6.182,ACTIVE,215.09,363.09,59.954,1493496903,"274151322000054","219011344069620",27.21,43.00,0,332.13,386.23,170.2,162.4,0.636,911452.4,911452.4,3564,0,0,0,L,1151911521,0,123.81,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496933,1917880.00
04/29/2017 16:15,2,6.461,ACTIVE,218.93,361.59,59.991,1493496903,"201051344000867","219011344069620",28.92,33.50,0,335.14,407.57,189.3,180.8,0.866,674283.3,674283.3,3603,0,0,0,L,1122011218,0,124.49,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496934,1917881.00
04/29/2017 16:15,2,6.611,ACTIVE,219.61,365.49,59.949,1493496903,"201051344001093","219011344069620",28.80,31.30,0,336.34,409.38,192.8,184.2,0.871,676431.7,676431.7,3597,0,0,0,L,1122011218,0,125.40,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496935,1917882.00
04/29/2017 16:15,2,6.514,ACTIVE,219.39,364.59,59.981,1493496903,"201051344000900","219011344069620",29.36,27.00,0,336.34,413.59,193.7,185.0,0.875,695704.0,695704.0,3579,0,0,0,L,1122011218,0,124.72,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496936,1917883.00
04/29/2017 16:15,2,6.355,ACTIVE,219.39,363.99,59.981,1493496903,"201051344000648","219011344069620",29.14,30.80,0,337.54,409.38,187.4,179.0,0.866,685015.7,685015.7,3580,0,0,0,L,1122011218,0,124.27,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496937,1917884.00
04/29/2017 16:15,2,6.422,ACTIVE,219.61,366.40,59.981,1493496903,"201051344000569","219011344069620",29.66,28.80,0,336.34,412.68,192.9,184.3,0.897,698021.6,698021.6,3570,0,0,0,L,1122011218,0,124.27,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496937,1917885.00
04/29/2017 16:15,2,6.492,ACTIVE,219.84,365.80,60.018,1493496903,"201051344000983","219011344069620",29.16,29.80,0,336.34,412.38,191.8,183.2,0.897,688488.0,688488.0,3581,0,0,0,L,1122011218,0,124.94,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496938,1917886.00
04/29/2017 16:15,2,6.531,ACTIVE,219.84,364.89,59.986,1493496903,"201051344001158","219011344069620",28.31,33.30,0,337.84,411.48,187.2,178.8,0.866,674102.7,674102.7,3592,0,0,0,L,1122011218,0,124.49,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496939,1917887.00
04/29/2017 16:15,2,6.555,ACTIVE,219.84,366.40,59.981,1493496903,"201051344000576","219011344069620",28.63,29.00,0,338.14,413.29,190.1,181.5,0.871,688734.7,688734.7,3577,0,0,0,L,1122011218,0,124.72,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496940,1917888.00
04/29/2017 16:15,2,6.150,ACTIVE,214.87,358.28,59.986,1493496903,"274151322000087","219011344069620",28.39,61.00,0,331.53,386.23,176.6,168.5,0.654,883625.0,883625.0,3639,0,0,0,L,1151911521,0,123.59,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493496941,1917889.00
04/29/2017 16:30,2,5.953,ACTIVE,219.16,362.19,59.981,1493497803,"201051344000645","219011344069620",29.14,27.30,0,337.24,406.07,175.7,167.6,0.800,687636.5,687636.5,3577,0,0,0,L,1122011218,0,124.72,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493497804,1917890.00
04/29/2017 16:30,2,5.533,ACTIVE,214.64,355.88,59.996,1493497803,"274151322000085","219011344069620",26.98,43.00,0,332.73,382.33,151.0,143.8,0.575,908470.9,908470.9,3559,0,0,0,L,1151911521,0,124.04,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493497805,1917891.00
04/29/2017 16:30,2,5.906,ACTIVE,218.48,361.89,59.975,1493497803,"201051344000633","219011344069620",29.02,32.80,0,336.04,404.87,173.6,165.6,0.831,673859.9,673859.9,3604,0,0,0,L,1122011218,0,124.27,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493497806,1917892.00
04/29/2017 16:30,2,5.830,ACTIVE,219.39,363.69,59.986,1493497803,"201051344000469","219011344069620",29.70,25.30,0,336.94,406.97,175.3,167.3,0.831,676854.0,676854.0,3590,0,0,0,L,1122011218,0,124.04,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493497807,1917893.00
04/29/2017 16:30,2,6.139,ACTIVE,217.80,360.99,59.970,1493497803,"201051344000646","219011344069620",28.51,32.20,0,335.44,407.57,177.3,169.2,0.835,670350.3,670350.3,3602,0,0,0,L,1122011218,0,124.72,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493497808,1917894.00
04/29/2017 16:30,2,5.621,ACTIVE,214.64,352.27,59.965,1493497803,"274151322000052","219011344069620",28.78,41.50,0,331.83,386.23,163.8,156.1,0.641,941676.9,941676.9,3567,0,0,0,L,1151911521,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493497809,1917895.00
04/29/2017 16:30,2,6.291,ACTIVE,219.16,364.59,59.991,1493497803,"201051344000585","219011344069620",28.88,32.40,0,336.34,407.27,183.8,175.5,0.853,681467.4,681467.4,3602,0,0,0,L,1122011218,0,124.72,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493497810,1917896.00
04/29/2017 16:30,2,6.068,ACTIVE,217.58,361.89,59.981,1493497803,"201051344001230","219011344069620",29.18,30.80,0,336.94,408.18,179.2,171.0,0.826,674855.5,674855.5,3594,0,0,0,L,1122011218,0,124.72,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493497811,1917897.00
04/29/2017 16:30,2,6.088,ACTIVE,219.16,363.69,59.949,1493497803,"201051344000582","219011344069620",29.00,33.50,0,335.44,408.18,178.8,170.6,0.818,664741.3,664741.3,3594,0,0,0,L,1122011218,0,125.17,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493497812,1917898.00
04/29/2017 16:30,2,6.053,ACTIVE,218.03,360.99,59.970,1493497803,"201051344000955","219011344069620",28.77,34.80,0,336.94,406.67,176.4,168.3,0.831,683200.9,683200.9,3603,0,0,0,L,1122011218,0,124.27,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493497813,1917899.00
04/29/2017 16:30,2,3.801,ACTIVE,214.64,425.61,59.965,1493497803,"274151322000094","219011344069620",39.34,41.80,0,400.36,458.97,150.2,143.0,0.583,769473.6,769473.6,3683,0,0,0,L,1151911521,0,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493497814,1917900.00
04/29/2017 16:30,2,5.850,ACTIVE,219.39,363.09,59.954,1493497803,"201051344000579","219011344069620",29.42,32.80,0,337.84,405.77,174.2,166.2,0.804,694444.9,694444.9,3588,0,0,0,L,1122011218,0,124.49,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493497815,1917901.00
04/29/2017 16:30,2,6.164,ACTIVE,217.80,360.38,59.970,1493497803,"201051344000890","219011344069620",28.73,32.20,0,337.24,407.87,179.4,171.2,0.809,677073.8,677073.8,3605,0,0,0,L,1122011218,0,124.72,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493497815,1917902.00
04/29/2017 16:30,2,6.041,ACTIVE,218.48,362.19,59.970,1493497803,"201051344000438","219011344069620",29.16,33.50,0,336.34,407.27,178.4,170.2,0.826,679857.3,679857.3,3596,0,0,0,L,1122011218,0,125.17,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493497816,1917903.00
04/29/2017 16:30,2,6.068,ACTIVE,218.26,356.48,59.970,1493497803,"201051344000417","219011344069620",18.75,30.80,0,338.14,386.83,115.2,109.2,0.548,637996.1,637996.1,3618,0,0,0,L,1122011218,0,124.49,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493497817,1917904.00
04/29/2017 16:30,2,5.682,ACTIVE,214.19,352.27,59.970,1493497803,"274151322000083","219011344069620",28.71,44.00,0,330.93,385.63,165.2,157.5,0.654,932174.8,932174.8,3566,0,0,0,L,1151911521,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493497818,1917905.00
04/29/2017 16:30,2,5.924,ACTIVE,215.32,363.39,59.981,1493497803,"274151322000076","219011344069620",29.22,42.00,0,334.54,388.94,175.2,167.1,0.685,993645.2,993645.2,3567,0,0,0,L,1151911521,0,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493497819,1917906.00
04/29/2017 16:30,2,5.891,ACTIVE,218.26,361.29,59.975,1493497803,"201051344000868","219011344069620",29.48,25.30,0,336.34,406.37,175.9,167.9,0.800,675398.7,675398.7,3593,0,0,0,L,1122011218,0,123.81,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493497820,1917907.00
04/29/2017 16:30,2,5.979,ACTIVE,214.19,368.50,59.975,1493497803,"274151322000095","219011344069620",29.04,48.80,0,330.63,388.34,175.8,167.7,0.654,984059.4,984059.4,3565,0,0,0,L,1151911521,0,123.81,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493497821,1917908.00
04/29/2017 16:30,2,5.908,ACTIVE,219.39,358.28,59.981,1493497803,"201051344000988","219011344069620",19.02,27.50,0,340.25,387.14,113.8,108.0,0.521,613055.2,613055.2,3612,0,0,0,L,1122011218,0,124.49,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493497822,1917909.00
04/29/2017 16:30,2,6.121,ACTIVE,218.71,361.29,59.981,1493497803,"201051344001025","219011344069620",29.08,34.30,0,336.34,407.57,180.3,172.1,0.835,679153.7,679153.7,3605,0,0,0,L,1122011218,0,124.72,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493497823,1917910.00
04/29/2017 16:30,2,5.869,ACTIVE,219.16,361.89,59.981,1493497803,"201051344000458","219011344069620",29.36,28.80,0,337.84,406.97,174.4,166.4,0.822,687590.3,687590.3,3579,0,0,0,L,1122011218,0,124.49,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493497824,1917911.00
04/29/2017 16:30,2,5.807,ACTIVE,219.84,363.69,59.981,1493497803,"201051344000853","219011344069620",30.04,25.50,0,343.25,411.18,176.6,168.5,0.822,688088.9,688088.9,3579,0,0,0,L,1122011218,0,125.17,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493497824,1917912.00
04/29/2017 16:30,2,6.117,ACTIVE,217.80,363.69,59.981,1493497803,"201051344000685","219011344069620",28.78,32.20,0,336.64,407.57,178.3,170.2,0.866,680022.4,680022.4,3604,0,0,0,L,1122011218,0,125.17,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493497825,1917913.00
04/29/2017 16:30,2,6.107,ACTIVE,218.93,362.49,59.991,1493497803,"201051344000917","219011344069620",29.10,32.80,0,336.04,407.57,180.0,171.8,0.835,676747.2,676747.2,3593,0,0,0,L,1122011218,0,124.94,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493497826,1917914.00
04/29/2017 16:30,2,6.125,ACTIVE,217.80,363.09,59.981,1493497803,"201051344001145","219011344069620",29.04,31.00,0,336.34,407.87,180.1,171.9,0.831,684593.0,684593.0,3586,0,0,0,L,1122011218,0,124.49,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493497827,1917915.00
04/29/2017 16:30,2,6.152,ACTIVE,219.16,364.29,59.996,1493497803,"201051344000651","219011344069620",28.71,34.80,0,336.94,407.57,178.7,170.6,0.813,673021.2,673021.2,3602,0,0,0,L,1122011218,0,125.62,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493497828,1917916.00
04/29/2017 16:30,2,5.451,ACTIVE,214.41,369.40,59.965,1493497803,"274151322000088","219011344069620",28.43,40.80,0,331.23,384.73,156.8,149.4,0.597,893427.7,893427.7,3573,0,0,0,L,1151911521,0,124.04,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493497829,1917917.00
04/29/2017 16:30,2,3.732,ACTIVE,215.32,439.13,59.981,1493497803,"274151322000068","219011344069620",39.72,41.50,0,400.66,459.57,150.5,143.4,0.575,769793.5,769793.5,3697,0,0,0,L,1151911521,0,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493497830,1917918.00
04/29/2017 16:30,2,6.137,ACTIVE,218.71,363.09,59.986,1493497803,"201051344001135","219011344069620",28.55,35.40,0,336.34,406.67,177.3,169.3,0.818,668719.4,668719.4,3598,0,0,0,L,1122011218,0,125.17,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493497831,1917919.00
04/29/2017 16:30,2,5.877,ACTIVE,217.80,360.99,59.954,1493497803,"201051344000594","219011344069620",29.32,36.50,0,337.24,407.27,174.6,166.6,0.804,689545.5,689545.5,3593,0,0,0,L,1122011218,0,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493497832,1917920.00
04/29/2017 16:30,2,6.131,ACTIVE,219.16,362.19,59.991,1493497803,"201051344001203","219011344069620",29.04,33.30,0,337.84,407.57,180.3,172.1,0.835,677625.1,677625.1,3607,0,0,0,L,1122011218,0,125.62,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493497833,1917921.00
04/29/2017 16:30,2,5.551,ACTIVE,214.64,368.20,59.975,1493497803,"274151322000054","219011344069620",27.37,42.80,0,331.23,384.13,153.8,146.5,0.583,911491.4,911491.4,3565,0,0,0,L,1151911521,0,123.81,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493497834,1917922.00
04/29/2017 16:30,2,5.893,ACTIVE,218.48,360.69,59.986,1493497803,"201051344000867","219011344069620",29.22,30.50,0,336.34,405.77,174.5,166.5,0.813,674327.4,674327.4,3604,0,0,0,L,1122011218,0,124.27,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493497835,1917923.00
04/29/2017 16:30,2,5.971,ACTIVE,218.93,363.09,59.975,1493497803,"201051344001093","219011344069620",29.28,30.80,0,336.04,406.37,177.2,169.1,0.822,676476.4,676476.4,3598,0,0,0,L,1122011218,0,125.17,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493497835,1917924.00
04/29/2017 16:30,2,5.869,ACTIVE,218.93,363.39,59.981,1493497803,"201051344000900","219011344069620",29.98,24.00,0,335.74,407.57,178.2,170.0,0.791,695749.1,695749.1,3580,0,0,0,L,1122011218,0,124.49,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493497836,1917925.00
04/29/2017 16:30,2,5.803,ACTIVE,218.93,362.19,59.986,1493497803,"201051344000648","219011344069620",29.58,28.30,0,336.94,406.07,173.8,165.8,0.795,685059.4,685059.4,3581,0,0,0,L,1122011218,0,124.04,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493497837,1917926.00
04/29/2017 16:30,2,5.902,ACTIVE,219.39,364.59,59.986,1493497803,"201051344000569","219011344069620",29.86,25.80,0,336.04,407.27,178.4,170.2,0.822,698066.6,698066.6,3571,0,0,0,L,1122011218,0,124.27,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493497838,1917927.00
04/29/2017 16:30,2,5.918,ACTIVE,219.61,364.89,59.975,1493497803,"201051344000983","219011344069620",29.70,26.50,0,336.04,406.97,178.1,169.9,0.840,688532.7,688532.7,3582,0,0,0,L,1122011218,0,124.72,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493497839,1917928.00
04/29/2017 16:30,2,5.979,ACTIVE,219.61,362.79,59.986,1493497803,"201051344001158","219011344069620",28.63,30.50,0,336.64,405.17,173.4,165.5,0.809,674146.1,674146.1,3593,0,0,0,L,1122011218,0,124.49,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493497840,1917929.00
04/29/2017 16:30,2,5.811,ACTIVE,219.61,364.29,59.986,1493497803,"201051344000576","219011344069620",30.04,26.00,0,337.24,409.98,176.8,168.8,0.818,688779.0,688779.0,3578,0,0,0,L,1122011218,0,124.72,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493497841,1917930.00
04/29/2017 16:30,2,5.590,ACTIVE,214.87,351.67,60.007,1493497803,"274151322000087","219011344069620",28.45,59.30,0,331.83,383.53,160.9,153.4,0.597,883665.5,883665.5,3640,0,0,0,L,1151911521,0,123.81,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493497842,1917931.00
04/29/2017 16:45,2,5.076,ACTIVE,218.48,361.59,59.986,1493498703,"201051344000645","219011344069620",30.36,24.50,0,337.54,400.66,156.2,148.8,0.712,687676.5,687676.5,3578,0,0,0,L,1122011218,0,124.49,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493498705,1917932.00
04/29/2017 16:45,2,4.889,ACTIVE,214.41,348.96,59.986,1493498703,"274151322000085","219011344069620",27.51,41.30,0,332.43,378.72,136.1,129.4,0.521,908505.4,908505.4,3560,0,0,0,L,1151911521,0,124.04,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493498705,1917933.00
04/29/2017 16:45,2,5.205,ACTIVE,217.80,361.29,59.991,1493498703,"201051344000633","219011344069620",29.78,29.50,0,336.34,401.26,156.9,149.6,0.742,673899.4,673899.4,3605,0,0,0,L,1122011218,0,124.04,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493498706,1917934.00
04/29/2017 16:45,2,5.191,ACTIVE,218.71,360.38,59.986,1493498703,"201051344000469","219011344069620",30.22,22.00,0,336.34,401.86,158.9,151.5,0.747,676894.0,676894.0,3591,0,0,0,L,1122011218,0,123.81,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493498707,1917935.00
04/29/2017 16:45,2,5.539,ACTIVE,217.35,361.59,59.991,1493498703,"201051344000646","219011344069620",28.90,31.00,0,336.64,402.77,162.2,154.6,0.773,670390.9,670390.9,3603,0,0,0,L,1122011218,0,124.72,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493498708,1917936.00
04/29/2017 16:45,2,4.996,ACTIVE,213.96,361.59,59.975,1493498703,"274151322000052","219011344069620",29.08,40.40,0,332.13,381.73,147.1,140.1,0.579,941714.0,941714.0,3568,0,0,0,L,1151911521,0,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493498709,1917937.00
04/29/2017 16:45,2,5.693,ACTIVE,218.48,363.39,59.991,1493498703,"201051344000585","219011344069620",29.22,31.50,0,336.64,402.46,168.4,160.6,0.778,681509.6,681509.6,3603,0,0,0,L,1122011218,0,124.49,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493498710,1917938.00
04/29/2017 16:45,2,5.338,ACTIVE,217.13,358.58,59.991,1493498703,"201051344001230","219011344069620",30.02,29.00,0,337.84,403.67,162.2,154.6,0.751,674896.4,674896.4,3595,0,0,0,L,1122011218,0,124.49,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493498711,1917939.00
04/29/2017 16:45,2,5.439,ACTIVE,218.48,363.39,59.986,1493498703,"201051344000582","219011344069620",29.34,31.80,0,336.64,403.37,161.8,154.2,0.751,664782.1,664782.1,3595,0,0,0,L,1122011218,0,124.72,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493498712,1917940.00
04/29/2017 16:45,2,5.334,ACTIVE,217.35,359.48,59.986,1493498703,"201051344000955","219011344069620",29.36,33.00,0,337.84,401.56,158.6,151.2,0.756,683241.1,683241.1,3604,0,0,0,L,1122011218,0,124.04,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493498713,1917941.00
04/29/2017 16:45,2,3.297,ACTIVE,214.19,434.63,59.986,1493498703,"274151322000094","219011344069620",39.78,40.80,0,397.96,458.07,133.3,126.8,0.513,769507.6,769507.6,3684,0,0,0,L,1151911521,0,122.91,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493498714,1917942.00
04/29/2017 16:45,2,5.143,ACTIVE,218.48,360.38,59.986,1493498703,"201051344000579","219011344069620",29.78,30.50,0,337.54,401.26,155.0,147.7,0.725,694484.3,694484.3,3589,0,0,0,L,1122011218,0,124.27,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493498715,1917943.00
04/29/2017 16:45,2,5.451,ACTIVE,217.13,360.38,59.981,1493498703,"201051344000890","219011344069620",29.22,31.00,0,337.84,403.97,161.3,153.7,0.747,677114.8,677114.8,3606,0,0,0,L,1122011218,0,124.49,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493498715,1917944.00
04/29/2017 16:45,2,5.342,ACTIVE,217.80,361.59,59.986,1493498703,"201051344000438","219011344069620",29.58,32.60,0,336.94,402.16,160.0,152.5,0.769,679897.9,679897.9,3597,0,0,0,L,1122011218,0,124.94,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493498716,1917945.00
04/29/2017 16:45,2,5.303,ACTIVE,217.35,355.28,59.996,1493498703,"201051344000417","219011344069620",19.24,30.30,0,339.04,383.23,103.3,97.8,0.499,638022.2,638022.2,3619,0,0,0,L,1122011218,0,124.04,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493498717,1917946.00
04/29/2017 16:45,2,4.965,ACTIVE,213.96,349.86,59.975,1493498703,"274151322000083","219011344069620",29.20,43.00,0,331.83,381.73,146.8,139.8,0.588,932212.2,932212.2,3567,0,0,0,L,1151911521,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493498718,1917947.00
04/29/2017 16:45,2,5.213,ACTIVE,215.09,358.58,59.986,1493498703,"274151322000076","219011344069620",29.62,40.80,0,333.03,384.73,156.2,148.8,0.610,993684.9,993684.9,3568,0,0,0,L,1151911521,0,123.36,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493498719,1917948.00
04/29/2017 16:45,2,5.248,ACTIVE,217.35,360.08,59.981,1493498703,"201051344000868","219011344069620",29.72,22.50,0,337.84,402.46,157.9,150.5,0.725,675438.7,675438.7,3594,0,0,0,L,1122011218,0,123.59,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493498720,1917949.00
04/29/2017 16:45,2,5.299,ACTIVE,213.96,365.80,59.975,1493498703,"274151322000095","219011344069620",29.58,46.60,0,331.53,383.83,158.9,151.4,0.601,984099.4,984099.4,3566,0,0,0,L,1151911521,0,123.59,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493498721,1917950.00
04/29/2017 16:45,2,5.266,ACTIVE,218.48,356.18,59.981,1493498703,"201051344000988","219011344069620",19.36,24.50,0,338.74,383.83,103.2,97.7,0.482,613081.1,613081.1,3613,0,0,0,L,1122011218,0,124.04,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493498722,1917951.00
04/29/2017 16:45,2,5.496,ACTIVE,218.26,362.19,59.991,1493498703,"201051344001025","219011344069620",29.70,32.00,0,336.34,403.37,165.2,157.5,0.751,679195.4,679195.4,3606,0,0,0,L,1122011218,0,124.49,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493498723,1917952.00
04/29/2017 16:45,2,5.172,ACTIVE,218.48,359.48,59.986,1493498703,"201051344000458","219011344069620",30.08,26.30,0,337.24,401.86,157.7,150.3,0.742,687630.2,687630.2,3580,0,0,0,L,1122011218,0,124.27,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493498723,1917953.00
04/29/2017 16:45,2,5.178,ACTIVE,218.93,361.89,59.981,1493498703,"201051344000853","219011344069620",30.30,23.80,0,338.14,402.77,158.9,151.4,0.742,688129.3,688129.3,3580,0,0,0,L,1122011218,0,124.72,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493498724,1917954.00
04/29/2017 16:45,2,5.393,ACTIVE,217.13,360.08,59.981,1493498703,"201051344000685","219011344069620",29.72,30.30,0,336.94,402.46,162.2,154.6,0.787,680063.5,680063.5,3605,0,0,0,L,1122011218,0,124.94,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493498725,1917955.00
04/29/2017 16:45,2,5.486,ACTIVE,218.26,360.99,59.981,1493498703,"201051344000917","219011344069620",29.52,30.50,0,336.04,402.46,164.0,156.4,0.747,676788.7,676788.7,3594,0,0,0,L,1122011218,0,124.49,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493498726,1917956.00
04/29/2017 16:45,2,5.457,ACTIVE,217.35,360.99,59.981,1493498703,"201051344001145","219011344069620",29.66,29.30,0,337.24,403.67,163.8,156.2,0.760,684634.4,684634.4,3587,0,0,0,L,1122011218,0,124.27,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493498727,1917957.00
04/29/2017 16:45,2,5.512,ACTIVE,218.48,362.79,59.981,1493498703,"201051344000651","219011344069620",29.34,32.80,0,337.24,401.86,163.8,156.2,0.747,673062.3,673062.3,3603,0,0,0,L,1122011218,0,125.40,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493498728,1917958.00
04/29/2017 16:45,2,4.912,ACTIVE,214.19,347.46,59.981,1493498703,"274151322000088","219011344069620",28.51,40.00,0,332.43,380.52,141.7,134.9,0.535,893463.3,893463.3,3574,0,0,0,L,1151911521,0,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493498729,1917959.00
04/29/2017 16:45,2,3.385,ACTIVE,215.09,425.61,59.975,1493498703,"274151322000068","219011344069620",39.46,40.80,0,399.46,458.37,135.4,128.8,0.513,769827.4,769827.4,3698,0,0,0,L,1151911521,0,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493498730,1917960.00
04/29/2017 16:45,2,5.459,ACTIVE,218.03,359.48,59.975,1493498703,"201051344001135","219011344069620",29.40,33.00,0,337.24,401.86,162.5,154.9,0.747,668760.1,668760.1,3599,0,0,0,L,1122011218,0,124.72,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493498731,1917961.00
04/29/2017 16:45,2,5.250,ACTIVE,216.90,359.78,60.007,1493498703,"201051344000594","219011344069620",29.50,34.50,0,336.64,402.77,156.9,149.6,0.725,689585.1,689585.1,3594,0,0,0,L,1122011218,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493498732,1917962.00
04/29/2017 16:45,2,5.479,ACTIVE,218.48,360.99,59.981,1493498703,"201051344001203","219011344069620",29.46,31.50,0,337.24,403.07,163.4,155.8,0.765,677666.3,677666.3,3608,0,0,0,L,1122011218,0,125.40,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493498733,1917963.00
04/29/2017 16:45,2,4.975,ACTIVE,214.64,354.97,59.981,1493498703,"274151322000054","219011344069620",27.65,41.00,0,332.13,379.92,139.2,132.5,0.535,911526.4,911526.4,3566,0,0,0,L,1151911521,0,123.59,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493498734,1917964.00
04/29/2017 16:45,2,5.199,ACTIVE,217.80,358.28,60.023,1493498703,"201051344000867","219011344069620",29.84,27.30,0,337.84,401.26,157.1,149.7,0.716,674367.0,674367.0,3605,0,0,0,L,1122011218,0,124.04,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493498735,1917965.00
04/29/2017 16:45,2,5.262,ACTIVE,218.48,363.69,59.986,1493498703,"201051344001093","219011344069620",30.12,29.00,0,336.34,401.86,160.4,152.9,0.729,676516.8,676516.8,3599,0,0,0,L,1122011218,0,124.94,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493498736,1917966.00
04/29/2017 16:45,2,5.229,ACTIVE,218.26,360.38,59.981,1493498703,"201051344000900","219011344069620",30.10,21.80,0,336.04,402.46,159.4,151.9,0.729,695789.4,695789.4,3581,0,0,0,L,1122011218,0,124.27,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493498737,1917967.00
04/29/2017 16:45,2,5.197,ACTIVE,218.26,361.29,60.028,1493498703,"201051344000648","219011344069620",29.74,25.00,0,337.24,401.56,156.6,149.2,0.742,685098.7,685098.7,3582,0,0,0,L,1122011218,0,123.81,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493498738,1917968.00
04/29/2017 16:45,2,5.219,ACTIVE,218.48,361.59,60.018,1493498703,"201051344000569","219011344069620",30.38,24.50,0,336.94,402.46,160.5,153.0,0.742,698106.8,698106.8,3572,0,0,0,L,1122011218,0,123.81,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493498739,1917969.00
04/29/2017 16:45,2,5.266,ACTIVE,218.71,361.59,59.981,1493498703,"201051344000983","219011344069620",30.18,24.30,0,336.94,402.16,161.0,153.4,0.760,688572.9,688572.9,3583,0,0,0,L,1122011218,0,124.49,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493498740,1917970.00
04/29/2017 16:45,2,5.260,ACTIVE,218.71,360.38,59.959,1493498703,"201051344001158","219011344069620",29.58,27.50,0,337.24,400.66,157.5,150.1,0.738,674185.3,674185.3,3594,0,0,0,L,1122011218,0,124.04,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493498740,1917971.00
04/29/2017 16:45,2,5.230,ACTIVE,218.48,361.89,59.996,1493498703,"201051344000576","219011344069620",30.10,23.00,0,337.24,401.86,159.5,152.0,0.734,688818.7,688818.7,3579,0,0,0,L,1122011218,0,124.27,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493498741,1917972.00
04/29/2017 16:45,2,4.967,ACTIVE,214.19,349.26,59.996,1493498703,"274151322000087","219011344069620",29.02,58.00,0,332.13,380.82,146.0,139.0,0.535,883701.7,883701.7,3641,0,0,0,L,1151911521,0,123.59,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493498742,1917973.00
04/29/2017 17:00,2,4.699,ACTIVE,218.48,357.38,60.002,1493499603,"201051344000645","219011344069620",29.84,22.50,0,337.84,397.35,142.0,135.1,0.641,687713.0,687713.0,3579,0,0,0,L,1122011218,0,124.49,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493499604,1917974.00
04/29/2017 17:00,2,4.402,ACTIVE,214.64,347.76,59.996,1493499603,"274151322000085","219011344069620",27.83,39.80,0,333.03,376.01,124.0,117.8,0.460,908537.1,908537.1,3561,0,0,0,L,1151911521,0,124.04,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493499605,1917975.00
04/29/2017 17:00,2,4.615,ACTIVE,217.80,359.78,60.007,1493499603,"201051344000633","219011344069620",30.10,27.50,0,337.54,396.75,140.6,133.7,0.654,673935.5,673935.5,3606,0,0,0,L,1122011218,0,124.27,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493499606,1917976.00
04/29/2017 17:00,2,4.635,ACTIVE,218.48,361.89,60.002,1493499603,"201051344000469","219011344069620",30.22,20.70,0,337.24,397.66,141.9,135.1,0.676,676930.3,676930.3,3592,0,0,0,L,1122011218,0,123.81,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493499607,1917977.00
04/29/2017 17:00,2,4.961,ALERT,217.13,359.78,59.996,1493499603,"201051344000646","219011344069620",29.16,29.80,0,289.75,406.07,146.5,139.5,0.694,670428.3,670428.3,3604,0,0,0,L,1122011218,0,124.49,123.36,0002,24,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493499609,1917978.00
04/29/2017 17:00,2,4.408,ALERT,214.41,354.97,60.002,1493499603,"274151322000052","219011344069620",29.54,39.00,0,286.14,396.75,131.7,125.2,0.508,941747.9,941747.9,3569,0,0,0,L,1151911521,0,122.91,123.59,0002,29,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493499611,1917979.00
04/29/2017 17:00,2,5.098,ALERT,218.03,358.88,60.012,1493499603,"201051344000585","219011344069620",29.56,29.50,0,301.77,403.97,152.6,145.3,0.703,681548.5,681548.5,3604,0,0,0,L,1122011218,0,124.27,124.04,0002,25,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493499613,1917980.00
04/29/2017 17:00,2,4.824,ACTIVE,216.90,357.68,59.996,1493499603,"201051344001230","219011344069620",30.02,28.00,0,337.54,399.16,146.6,139.6,0.685,674934.1,674934.1,3596,0,0,0,L,1122011218,0,124.49,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493499613,1917981.00
04/29/2017 17:00,2,4.887,ACTIVE,218.26,360.38,60.012,1493499603,"201051344000582","219011344069620",29.68,30.50,0,336.64,400.06,146.9,139.8,0.685,664819.9,664819.9,3596,0,0,0,L,1122011218,0,124.72,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493499614,1917982.00
04/29/2017 17:00,2,4.797,ALERT,217.13,358.58,60.002,1493499603,"201051344000955","219011344069620",29.74,32.00,0,301.17,405.77,144.5,137.5,0.685,683278.2,683278.2,3605,0,0,0,L,1122011218,0,124.04,123.59,0002,26,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493499616,1917983.00
04/29/2017 17:00,2,2.967,ACTIVE,214.41,426.51,59.991,1493499603,"274151322000094","219011344069620",39.92,39.30,0,403.07,456.87,119.7,113.6,0.468,769538.6,769538.6,3685,0,0,0,L,1151911521,0,122.91,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493499617,1917984.00
04/29/2017 17:00,2,4.611,ACTIVE,218.71,358.28,60.018,1493499603,"201051344000579","219011344069620",29.96,28.30,0,337.84,397.05,140.0,133.2,0.636,694520.6,694520.6,3590,0,0,0,L,1122011218,0,124.27,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493499618,1917985.00
04/29/2017 17:00,2,4.957,ACTIVE,217.13,357.08,59.981,1493499603,"201051344000890","219011344069620",29.22,29.30,0,338.14,400.06,146.8,139.7,0.676,677152.7,677152.7,3607,0,0,0,L,1122011218,0,124.49,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493499619,1917986.00
