ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/29/2017 17:00,2,4.818,ACTIVE,217.58,358.88,59.986,1493499603,"201051344000438","219011344069620",29.84,30.80,0,337.84,399.16,145.6,138.6,0.685,679935.6,679935.6,3598,0,0,0,L,1122011218,0,124.94,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493499620,1917987.00
04/29/2017 17:00,2,4.889,ACTIVE,217.58,353.77,60.002,1493499603,"201051344000417","219011344069620",19.00,29.30,0,338.44,381.12,94.2,89.0,0.446,638046.4,638046.4,3620,0,0,0,L,1122011218,0,124.27,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493499621,1917988.00
04/29/2017 17:00,2,4.434,ACTIVE,214.19,350.47,60.002,1493499603,"274151322000083","219011344069620",29.40,40.80,0,331.83,379.62,132.1,125.5,0.521,932246.6,932246.6,3568,0,0,0,L,1151911521,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493499622,1917989.00
04/29/2017 17:00,2,4.635,ALERT,215.09,362.79,59.991,1493499603,"274151322000076","219011344069620",29.86,39.00,0,299.07,401.86,140.1,133.3,0.548,993721.3,993721.3,3569,0,0,0,L,1151911521,0,123.59,123.81,0002,28,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493499623,1917990.00
04/29/2017 17:00,2,4.576,ACTIVE,217.58,358.88,60.002,1493499603,"201051344000868","219011344069620",30.30,21.50,0,338.14,397.96,140.4,133.6,0.641,675475.2,675475.2,3595,0,0,0,L,1122011218,0,123.59,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493499624,1917991.00
04/29/2017 17:00,2,4.689,ACTIVE,213.96,354.37,60.002,1493499603,"274151322000095","219011344069620",29.80,43.60,0,331.23,381.73,141.4,134.6,0.530,984136.3,984136.3,3567,0,0,0,L,1151911521,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493499625,1917992.00
04/29/2017 17:00,2,4.670,ACTIVE,218.48,355.28,60.018,1493499603,"201051344000988","219011344069620",19.48,22.80,0,338.44,380.82,92.2,87.0,0.433,613104.9,613104.9,3614,0,0,0,L,1122011218,0,124.04,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493499626,1917993.00
04/29/2017 17:00,2,4.984,ACTIVE,217.80,357.98,59.996,1493499603,"201051344001025","219011344069620",29.62,30.50,0,338.14,399.76,149.5,142.4,0.685,679234.0,679234.0,3607,0,0,0,L,1122011218,0,124.49,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493499627,1917994.00
04/29/2017 17:00,2,4.613,ACTIVE,218.26,357.68,59.986,1493499603,"201051344000458","219011344069620",30.12,23.80,0,337.84,397.96,140.7,133.9,0.658,687666.9,687666.9,3581,0,0,0,L,1122011218,0,124.27,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493499628,1917995.00
04/29/2017 17:00,2,4.619,ACTIVE,218.93,360.99,59.996,1493499603,"201051344000853","219011344069620",30.36,22.30,0,338.14,398.26,142.1,135.2,0.658,688166.3,688166.3,3581,0,0,0,L,1122011218,0,124.72,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493499629,1917996.00
04/29/2017 17:00,2,4.898,ACTIVE,217.13,359.18,59.996,1493499603,"201051344000685","219011344069620",29.56,28.80,0,337.54,399.46,146.7,139.7,0.712,680101.6,680101.6,3606,0,0,0,L,1122011218,0,124.94,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493499630,1917997.00
04/29/2017 17:00,2,4.863,ACTIVE,218.03,359.78,59.970,1493499603,"201051344000917","219011344069620",30.06,28.80,0,336.04,399.46,148.1,141.0,0.672,676827.2,676827.2,3595,0,0,0,L,1122011218,0,124.49,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493499630,1917998.00
04/29/2017 17:00,2,4.912,ACTIVE,217.13,357.08,59.996,1493499603,"201051344001145","219011344069620",29.74,27.80,0,337.54,399.76,148.1,141.0,0.681,684672.8,684672.8,3588,0,0,0,L,1122011218,0,124.27,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493499631,1917999.00
04/29/2017 17:00,2,4.902,ACTIVE,218.26,360.08,60.028,1493499603,"201051344000651","219011344069620",29.70,30.80,0,337.54,398.86,147.4,140.4,0.663,673100.5,673100.5,3604,0,0,0,L,1122011218,0,125.17,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493499632,1918000.00
04/29/2017 17:00,2,4.262,ALERT,214.19,353.47,60.002,1493499603,"274151322000088","219011344069620",29.10,37.80,0,299.37,392.85,125.5,119.3,0.468,893496.0,893496.0,3575,0,0,0,L,1151911521,0,123.81,123.14,0002,27,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493499634,1918001.00
04/29/2017 17:00,2,2.965,ALERT,215.09,426.21,59.996,1493499603,"274151322000068","219011344069620",39.82,40.20,0,298.77,500.45,120.2,114.1,0.460,769858.5,769858.5,3699,0,0,0,L,1151911521,0,123.59,123.81,0002,32,0,0,0,0,0,0,1,1265,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493499636,1918002.00
04/29/2017 17:00,2,4.861,ALERT,217.80,357.98,60.002,1493499603,"201051344001135","219011344069620",29.60,31.50,0,304.48,407.57,145.7,138.7,0.676,668797.7,668797.7,3600,0,0,0,L,1122011218,0,124.72,123.59,0002,28,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493499638,1918003.00
04/29/2017 17:00,2,4.588,ACTIVE,217.13,357.68,59.996,1493499603,"201051344000594","219011344069620",30.08,32.20,0,337.24,397.96,139.8,133.0,0.645,689621.6,689621.6,3595,0,0,0,L,1122011218,0,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493499639,1918004.00
04/29/2017 17:00,2,4.891,ACTIVE,218.03,358.88,59.996,1493499603,"201051344001203","219011344069620",29.76,30.30,0,337.84,399.16,147.4,140.4,0.689,677704.5,677704.5,3609,0,0,0,L,1122011218,0,125.17,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493499640,1918005.00
04/29/2017 17:00,2,4.379,ACTIVE,214.64,347.16,59.981,1493499603,"274151322000054","219011344069620",27.97,39.00,0,322.21,425.31,123.9,117.6,0.468,911558.7,911558.7,3567,0,0,0,L,1151911521,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493499640,1918006.00
04/29/2017 17:00,2,4.555,ACTIVE,217.80,357.68,60.012,1493499603,"201051344000867","219011344069620",30.28,24.80,0,339.04,397.35,139.7,132.9,0.628,674403.4,674403.4,3606,0,0,0,L,1122011218,0,124.04,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493499641,1918007.00
04/29/2017 17:00,2,4.717,ACTIVE,218.03,359.18,60.034,1493499603,"201051344001093","219011344069620",30.18,27.00,0,336.34,398.26,144.0,137.1,0.658,676554.2,676554.2,3600,0,0,0,L,1122011218,0,124.72,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493499642,1918008.00
04/29/2017 17:00,2,4.572,ACTIVE,218.03,357.68,59.986,1493499603,"201051344000900","219011344069620",30.40,20.30,0,336.64,399.16,140.7,133.9,0.650,695826.3,695826.3,3582,0,0,0,L,1122011218,0,124.27,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493499643,1918009.00
04/29/2017 17:00,2,4.479,ACTIVE,218.03,357.98,60.002,1493499603,"201051344000648","219011344069620",30.36,23.00,0,338.44,397.35,137.8,131.1,0.632,685134.7,685134.7,3583,0,0,0,L,1122011218,0,123.59,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493499644,1918010.00
04/29/2017 17:00,2,4.600,ACTIVE,218.26,360.08,60.002,1493499603,"201051344000569","219011344069620",30.18,22.80,0,337.24,398.26,140.6,133.8,0.663,698143.7,698143.7,3573,0,0,0,L,1122011218,0,123.81,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493499645,1918011.00
04/29/2017 17:00,2,4.580,ACTIVE,218.26,357.38,59.996,1493499603,"201051344000983","219011344069620",30.36,22.30,0,337.84,397.96,140.8,134.0,0.667,688609.8,688609.8,3584,0,0,0,L,1122011218,0,124.27,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493499646,1918012.00
04/29/2017 17:00,2,4.520,ACTIVE,218.48,358.58,59.996,1493499603,"201051344001158","219011344069620",30.02,25.30,0,337.84,397.35,137.2,130.5,0.650,674221.2,674221.2,3595,0,0,0,L,1122011218,0,124.04,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493499647,1918013.00
04/29/2017 17:00,2,4.461,ACTIVE,218.48,359.18,60.002,1493499603,"201051344000576","219011344069620",30.67,21.30,0,337.54,397.35,138.5,131.8,0.645,688855.1,688855.1,3580,0,0,0,L,1122011218,0,124.27,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493499648,1918014.00
04/29/2017 17:00,2,4.309,ACTIVE,214.41,352.87,59.996,1493499603,"274151322000087","219011344069620",29.22,54.30,0,329.73,377.22,127.5,121.2,0.464,883735.1,883735.1,3642,0,0,0,L,1151911521,0,123.59,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493499649,1918015.00
04/29/2017 17:15,2,3.801,ACTIVE,216.90,353.77,59.959,1493500504,"201051344000645","219011344069620",30.10,22.50,0,338.44,391.04,116.0,110.0,0.530,687743.7,687743.7,3580,0,0,0,L,1122011218,0,123.59,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493500505,1918016.00
04/29/2017 17:15,2,3.596,ACTIVE,213.74,348.96,59.954,1493500504,"274151322000085","219011344069620",28.43,37.30,0,333.03,371.21,103.4,97.9,0.393,908564.1,908564.1,3562,0,0,0,L,1151911521,0,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493500506,1918017.00
04/29/2017 17:15,2,3.832,ACTIVE,216.45,354.67,59.954,1493500504,"201051344000633","219011344069620",29.78,25.00,0,338.44,391.04,115.5,109.6,0.557,673966.1,673966.1,3607,0,0,0,L,1122011218,0,123.36,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493500507,1918018.00
04/29/2017 17:15,2,3.799,ACTIVE,217.13,354.67,59.949,1493500504,"201051344000469","219011344069620",30.08,20.00,0,338.44,391.64,115.7,109.8,0.557,676961.1,676961.1,3593,0,0,0,L,1122011218,0,122.91,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493500507,1918019.00
04/29/2017 17:15,2,4.139,ACTIVE,216.22,354.97,59.970,1493500504,"201051344000646","219011344069620",29.40,27.50,0,337.84,394.05,123.2,117.0,0.579,670460.3,670460.3,3606,0,0,0,L,1122011218,0,124.04,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493500508,1918020.00
04/29/2017 17:15,2,3.693,ACTIVE,213.51,344.76,59.959,1493500504,"274151322000052","219011344069620",29.50,37.30,0,332.73,373.91,110.3,104.6,0.433,941776.5,941776.5,3571,0,0,0,L,1151911521,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493500509,1918021.00
04/29/2017 17:15,2,4.262,ACTIVE,217.13,357.68,59.975,1493500504,"201051344000585","219011344069620",29.80,27.80,0,338.44,394.95,128.5,122.1,0.597,681582.0,681582.0,3606,0,0,0,L,1122011218,0,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493500510,1918022.00
04/29/2017 17:15,2,4.076,ACTIVE,216.00,354.07,59.954,1493500504,"201051344001230","219011344069620",30.02,25.80,0,338.14,391.04,124.0,117.7,0.579,674966.2,674966.2,3597,0,0,0,L,1122011218,0,123.81,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493500511,1918023.00
04/29/2017 17:15,2,4.121,ACTIVE,217.35,356.48,59.970,1493500504,"201051344000582","219011344069620",29.74,28.30,0,338.14,393.15,124.2,117.9,0.575,664852.0,664852.0,3597,0,0,0,L,1122011218,0,124.04,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493500512,1918024.00
04/29/2017 17:15,2,4.100,ACTIVE,216.22,354.97,59.954,1493500504,"201051344000955","219011344069620",29.66,29.80,0,338.74,390.74,123.3,117.1,0.588,683309.8,683309.8,3607,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493500513,1918025.00
04/29/2017 17:15,2,2.457,ACTIVE,213.51,434.33,59.959,1493500504,"274151322000094","219011344069620",40.37,37.80,0,406.37,464.98,101.1,95.6,0.384,769564.5,769564.5,3686,0,0,0,L,1151911521,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493500514,1918026.00
04/29/2017 17:15,2,3.826,ACTIVE,216.90,354.37,59.959,1493500504,"201051344000579","219011344069620",30.16,26.80,0,339.04,390.44,116.8,110.9,0.544,694551.0,694551.0,3591,0,0,0,L,1122011218,0,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493500515,1918027.00
04/29/2017 17:15,2,4.111,ACTIVE,216.22,354.67,59.965,1493500504,"201051344000890","219011344069620",30.12,27.50,0,339.04,392.25,125.3,119.1,0.570,677185.0,677185.0,3608,0,0,0,L,1122011218,0,124.04,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493500516,1918028.00
04/29/2017 17:15,2,4.125,ACTIVE,216.90,356.48,59.959,1493500504,"201051344000438","219011344069620",29.86,29.30,0,338.74,392.55,124.7,118.5,0.592,679967.5,679967.5,3599,0,0,0,L,1122011218,0,124.27,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493500517,1918029.00
04/29/2017 17:15,2,4.111,ACTIVE,216.67,351.67,59.959,1493500504,"201051344000417","219011344069620",19.42,27.50,0,338.44,376.01,80.9,76.1,0.376,638067.0,638067.0,3621,0,0,0,L,1122011218,0,123.59,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493500517,1918030.00
04/29/2017 17:15,2,3.713,ACTIVE,213.51,344.15,59.954,1493500504,"274151322000083","219011344069620",29.82,38.00,0,333.03,374.21,112.0,106.2,0.446,932275.4,932275.4,3569,0,0,0,L,1151911521,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493500518,1918031.00
04/29/2017 17:15,2,3.881,ACTIVE,214.41,350.77,59.944,1493500504,"274151322000076","219011344069620",30.38,36.30,0,333.33,375.41,119.4,113.4,0.464,993751.9,993751.9,3571,0,0,0,L,1151911521,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493500519,1918032.00
04/29/2017 17:15,2,3.855,ACTIVE,216.00,353.17,59.949,1493500504,"201051344000868","219011344069620",29.88,20.30,0,337.84,390.14,116.7,110.7,0.539,675505.7,675505.7,3596,0,0,0,L,1122011218,0,122.68,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493500520,1918033.00
04/29/2017 17:15,2,3.951,ACTIVE,213.51,359.78,59.959,1493500504,"274151322000095","219011344069620",30.04,41.00,0,333.63,376.01,120.1,114.0,0.455,984167.2,984167.2,3568,0,0,0,L,1151911521,0,123.36,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493500521,1918034.00
04/29/2017 17:15,2,3.859,ACTIVE,216.90,361.89,59.944,1493500504,"201051344000988","219011344069620",19.66,21.00,0,319.51,396.15,76.8,72.2,0.645,613124.7,613124.7,3615,0,0,0,L,1122011218,0,123.14,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493500522,1918035.00
04/29/2017 17:15,2,4.287,ACTIVE,216.90,356.48,59.949,1493500504,"201051344001025","219011344069620",29.46,28.50,0,339.04,393.15,128.0,121.6,0.579,679266.9,679266.9,3608,0,0,0,L,1122011218,0,123.81,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493500523,1918036.00
04/29/2017 17:15,2,3.875,ACTIVE,217.13,354.07,59.970,1493500504,"201051344000458","219011344069620",30.02,22.80,0,337.84,390.44,117.9,111.9,0.561,687697.5,687697.5,3582,0,0,0,L,1122011218,0,123.59,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493500524,1918037.00
04/29/2017 17:15,2,3.908,ACTIVE,217.35,356.18,59.959,1493500504,"201051344000853","219011344069620",30.06,21.30,0,338.74,391.34,118.9,112.9,0.561,688197.2,688197.2,3582,0,0,0,L,1122011218,0,123.81,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493500525,1918038.00
04/29/2017 17:15,2,4.129,ACTIVE,216.45,356.48,59.949,1493500504,"201051344000685","219011344069620",30.30,27.30,0,337.84,393.15,126.7,120.3,0.614,680133.8,680133.8,3607,0,0,0,L,1122011218,0,124.49,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493500525,1918039.00
04/29/2017 17:15,2,4.246,ACTIVE,217.35,356.18,59.954,1493500504,"201051344000917","219011344069620",29.64,27.50,0,337.84,392.55,127.4,121.1,0.575,676859.8,676859.8,3596,0,0,0,L,1122011218,0,124.04,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493500526,1918040.00
04/29/2017 17:15,2,4.205,ACTIVE,216.67,356.48,59.965,1493500504,"201051344001145","219011344069620",29.98,26.00,0,338.44,392.55,127.6,121.3,0.592,684705.3,684705.3,3589,0,0,0,L,1122011218,0,123.81,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493500527,1918041.00
04/29/2017 17:15,2,4.217,ACTIVE,217.35,356.78,59.954,1493500504,"201051344000651","219011344069620",29.72,29.00,0,338.74,392.25,126.9,120.6,0.570,673132.9,673132.9,3605,0,0,0,L,1122011218,0,124.49,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493500528,1918042.00
04/29/2017 17:15,2,3.604,ACTIVE,213.51,343.85,59.954,1493500504,"274151322000088","219011344069620",29.40,35.40,0,333.03,372.41,107.3,101.6,0.402,893523.3,893523.3,3577,0,0,0,L,1151911521,0,123.59,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493500529,1918043.00
04/29/2017 17:15,2,2.512,ACTIVE,214.41,429.22,59.959,1493500504,"274151322000068","219011344069620",40.28,38.60,0,409.98,460.78,101.7,96.3,0.384,769884.4,769884.4,3701,0,0,0,L,1151911521,0,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493500530,1918044.00
04/29/2017 17:15,2,4.170,ACTIVE,216.90,356.18,59.954,1493500504,"201051344001135","219011344069620",29.70,30.00,0,339.04,392.25,125.5,119.2,0.588,668829.6,668829.6,3602,0,0,0,L,1122011218,0,124.04,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493500531,1918045.00
04/29/2017 17:15,2,3.883,ACTIVE,215.77,353.17,59.938,1493500504,"201051344000594","219011344069620",29.96,29.50,0,333.93,388.64,117.8,111.8,0.539,689651.9,689651.9,3596,0,0,0,L,1122011218,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493500532,1918046.00
04/29/2017 17:15,2,4.199,ACTIVE,217.35,355.58,59.949,1493500504,"201051344001203","219011344069620",29.52,27.80,0,338.44,393.15,125.6,119.3,0.592,677736.6,677736.6,3610,0,0,0,L,1122011218,0,124.72,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493500533,1918047.00
04/29/2017 17:15,2,3.660,ACTIVE,213.51,357.68,59.954,1493500504,"274151322000054","219011344069620",28.55,36.50,0,333.03,372.71,105.8,100.2,0.402,911585.6,911585.6,3568,0,0,0,L,1151911521,0,123.36,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493500534,1918048.00
04/29/2017 17:15,2,3.826,ACTIVE,216.45,351.97,59.944,1493500504,"201051344000867","219011344069620",30.06,24.00,0,335.74,388.94,116.4,110.4,0.535,674433.6,674433.6,3607,0,0,0,L,1122011218,0,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493500534,1918049.00
04/29/2017 17:15,2,4.018,ACTIVE,217.13,356.48,59.944,1493500504,"201051344001093","219011344069620",30.08,25.50,0,338.44,391.34,122.5,116.3,0.552,676585.7,676585.7,3601,0,0,0,L,1122011218,0,124.04,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493500535,1918050.00
04/29/2017 17:15,2,3.811,ACTIVE,216.90,354.97,59.959,1493500504,"201051344000900","219011344069620",30.40,20.70,0,337.54,391.34,117.3,111.3,0.544,695856.7,695856.7,3583,0,0,0,L,1122011218,0,123.59,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493500536,1918051.00
04/29/2017 17:15,2,3.809,ACTIVE,216.90,353.47,59.954,1493500504,"201051344000648","219011344069620",29.84,21.80,0,338.44,389.84,115.1,109.2,0.539,685164.5,685164.5,3584,0,0,0,L,1122011218,0,122.91,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493500537,1918052.00
04/29/2017 17:15,2,3.857,ACTIVE,216.90,354.07,59.938,1493500504,"201051344000569","219011344069620",30.10,21.50,0,339.04,391.34,117.5,111.5,0.548,698174.2,698174.2,3574,0,0,0,L,1122011218,0,122.91,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493500538,1918053.00
04/29/2017 17:15,2,3.877,ACTIVE,216.90,353.77,59.922,1493500504,"201051344000983","219011344069620",30.02,21.80,0,338.44,391.04,117.8,111.8,0.561,688640.3,688640.3,3585,0,0,0,L,1122011218,0,123.59,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493500539,1918054.00
04/29/2017 17:15,2,3.850,ACTIVE,217.13,353.77,59.949,1493500504,"201051344001158","219011344069620",29.64,24.50,0,338.44,391.34,115.4,109.5,0.539,674251.1,674251.1,3596,0,0,0,L,1122011218,0,123.14,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493500540,1918055.00
04/29/2017 17:15,2,3.818,ACTIVE,217.13,354.67,59.954,1493500504,"201051344000576","219011344069620",30.00,20.70,0,337.84,390.14,116.0,110.0,0.539,688885.2,688885.2,3581,0,0,0,L,1122011218,0,123.36,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493500541,1918056.00
04/29/2017 17:15,2,3.643,ACTIVE,213.51,357.08,59.944,1493500504,"274151322000087","219011344069620",29.42,51.50,0,332.73,372.11,108.5,102.8,0.398,883762.9,883762.9,3643,0,0,0,L,1151911521,0,122.91,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493500542,1918057.00
04/29/2017 17:30,2,3.225,ACTIVE,216.45,351.97,59.954,1493501404,"201051344000645","219011344069620",30.08,20.30,0,333.93,388.04,98.2,92.9,0.451,687769.3,687769.3,3581,0,0,0,L,1122011218,0,123.59,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493501405,1918058.00
04/29/2017 17:30,2,3.025,ACTIVE,213.51,342.05,59.970,1493501404,"274151322000085","219011344069620",28.69,34.00,0,334.84,367.30,87.9,82.9,0.327,908586.8,908586.8,3563,0,0,0,L,1151911521,0,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493501406,1918059.00
04/29/2017 17:30,2,3.197,ACTIVE,216.22,352.87,59.959,1493501404,"201051344000633","219011344069620",30.26,23.50,0,337.54,383.23,98.0,92.7,0.460,673991.5,673991.5,3608,0,0,0,L,1122011218,0,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493501407,1918060.00
04/29/2017 17:30,2,3.191,ACTIVE,216.67,351.97,59.944,1493501404,"201051344000469","219011344069620",30.36,19.00,0,337.24,382.93,98.1,92.8,0.468,676986.7,676986.7,3594,0,0,0,L,1122011218,0,122.91,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493501407,1918061.00
04/29/2017 17:30,2,3.465,ACTIVE,215.77,352.27,59.959,1493501404,"201051344000646","219011344069620",29.98,26.00,0,338.14,385.63,105.2,99.6,0.499,670487.6,670487.6,3607,0,0,0,L,1122011218,0,123.81,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493501408,1918062.00
04/29/2017 17:30,2,3.076,ACTIVE,213.51,353.17,59.959,1493501404,"274151322000052","219011344069620",29.98,34.80,0,333.93,369.40,93.4,88.3,0.362,941800.6,941800.6,3572,0,0,0,L,1151911521,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493501409,1918063.00
04/29/2017 17:30,2,3.611,ACTIVE,216.67,354.37,59.949,1493501404,"201051344000585","219011344069620",30.04,26.00,0,335.74,387.74,109.8,104.1,0.508,681610.4,681610.4,3607,0,0,0,L,1122011218,0,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493501410,1918064.00
04/29/2017 17:30,2,3.424,ACTIVE,215.77,350.77,59.922,1493501404,"201051344001230","219011344069620",30.42,24.00,0,337.24,381.73,105.5,99.9,0.491,674993.5,674993.5,3598,0,0,0,L,1122011218,0,123.81,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493501411,1918065.00
04/29/2017 17:30,2,3.457,ACTIVE,216.90,354.07,59.949,1493501404,"201051344000582","219011344069620",30.22,26.30,0,338.74,387.14,105.7,100.1,0.491,664879.3,664879.3,3598,0,0,0,L,1122011218,0,124.04,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493501412,1918066.00
04/29/2017 17:30,2,3.463,ACTIVE,215.77,351.67,59.949,1493501404,"201051344000955","219011344069620",29.88,28.30,0,337.84,382.33,104.8,99.2,0.491,683336.8,683336.8,3608,0,0,0,L,1122011218,0,123.36,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493501413,1918067.00
04/29/2017 17:30,2,2.051,ACTIVE,213.74,438.53,59.949,1493501404,"274151322000094","219011344069620",40.63,35.20,0,407.57,461.08,84.0,79.1,0.323,769586.0,769586.0,3687,0,0,0,L,1151911521,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493501414,1918068.00
04/29/2017 17:30,2,3.240,ACTIVE,216.67,352.57,59.954,1493501404,"201051344000579","219011344069620",30.10,25.50,0,334.24,384.13,98.8,93.5,0.455,694576.6,694576.6,3592,0,0,0,L,1122011218,0,123.36,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493501415,1918069.00
04/29/2017 17:30,2,3.500,ACTIVE,215.77,351.67,59.959,1493501404,"201051344000890","219011344069620",30.10,26.50,0,337.84,384.73,106.7,101.0,0.482,677212.5,677212.5,3609,0,0,0,L,1122011218,0,123.81,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493501415,1918070.00
04/29/2017 17:30,2,3.461,ACTIVE,216.45,353.47,59.965,1493501404,"201051344000438","219011344069620",30.14,27.30,0,339.04,385.93,105.7,100.1,0.495,679994.8,679994.8,3600,0,0,0,L,1122011218,0,124.04,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493501416,1918071.00
04/29/2017 17:30,2,3.391,ACTIVE,216.00,358.88,59.986,1493501404,"201051344000417","219011344069620",19.90,24.30,0,318.91,394.95,68.5,64.2,0.579,638084.5,638084.5,3622,0,0,0,L,1122011218,0,123.36,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493501417,1918072.00
04/29/2017 17:30,2,3.100,ACTIVE,213.29,344.76,59.949,1493501404,"274151322000083","219011344069620",29.94,35.40,0,333.93,370.00,94.0,88.8,0.371,932299.7,932299.7,3570,0,0,0,L,1151911521,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493501418,1918073.00
04/29/2017 17:30,2,3.217,ACTIVE,214.19,355.28,59.938,1493501404,"274151322000076","219011344069620",30.69,33.50,0,333.63,370.90,100.0,94.5,0.389,993777.8,993777.8,3572,0,0,0,L,1151911521,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493501419,1918074.00
04/29/2017 17:30,2,3.115,ACTIVE,215.77,350.17,59.970,1493501404,"201051344000868","219011344069620",30.85,19.30,0,335.14,379.62,97.3,92.0,0.446,675531.2,675531.2,3597,0,0,0,L,1122011218,0,122.91,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493501420,1918075.00
04/29/2017 17:30,2,3.260,ACTIVE,213.06,344.15,59.938,1493501404,"274151322000095","219011344069620",30.42,37.80,0,334.24,371.51,100.5,95.0,0.380,984193.2,984193.2,3569,0,0,0,L,1151911521,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493501421,1918076.00
04/29/2017 17:30,2,3.246,ACTIVE,216.45,358.28,59.959,1493501404,"201051344000988","219011344069620",19.58,18.70,0,336.04,396.45,64.4,60.2,0.539,613141.3,613141.3,3616,0,0,0,L,1122011218,0,123.14,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493501422,1918077.00
04/29/2017 17:30,2,3.551,ACTIVE,216.45,352.57,59.944,1493501404,"201051344001025","219011344069620",29.94,26.50,0,339.34,386.23,107.7,102.0,0.491,679294.8,679294.8,3609,0,0,0,L,1122011218,0,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493501423,1918078.00
04/29/2017 17:30,2,3.199,ACTIVE,216.45,351.07,59.949,1493501404,"201051344000458","219011344069620",30.36,21.50,0,338.44,382.33,98.4,93.0,0.468,687723.0,687723.0,3583,0,0,0,L,1122011218,0,123.36,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493501424,1918079.00
04/29/2017 17:30,2,3.174,ACTIVE,217.13,352.87,59.949,1493501404,"201051344000853","219011344069620",30.85,19.30,0,339.34,384.13,99.2,93.8,0.464,688223.0,688223.0,3583,0,0,0,L,1122011218,0,123.81,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493501424,1918080.00
04/29/2017 17:30,2,3.455,ACTIVE,216.00,352.87,59.944,1493501404,"201051344000685","219011344069620",30.30,25.50,0,338.14,386.23,105.9,100.3,0.517,680161.2,680161.2,3608,0,0,0,L,1122011218,0,124.27,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493501425,1918081.00
04/29/2017 17:30,2,3.479,ACTIVE,216.67,353.47,59.975,1493501404,"201051344000917","219011344069620",30.36,26.00,0,338.14,387.14,107.0,101.3,0.495,676887.4,676887.4,3597,0,0,0,L,1122011218,0,123.81,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493501426,1918082.00
04/29/2017 17:30,2,3.516,ACTIVE,216.00,353.47,59.944,1493501404,"201051344001145","219011344069620",30.18,23.50,0,339.04,386.83,107.4,101.7,0.491,684733.0,684733.0,3590,0,0,0,L,1122011218,0,123.59,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493501427,1918083.00
04/29/2017 17:30,2,3.527,ACTIVE,216.67,354.07,59.949,1493501404,"201051344000651","219011344069620",29.98,26.80,0,339.04,386.83,107.1,101.4,0.491,673160.5,673160.5,3606,0,0,0,L,1122011218,0,124.49,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493501428,1918084.00
04/29/2017 17:30,2,3.002,ACTIVE,213.29,347.76,59.949,1493501404,"274151322000088","219011344069620",29.48,32.80,0,334.54,368.50,89.6,84.6,0.340,893546.3,893546.3,3578,0,0,0,L,1151911521,0,123.36,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493501429,1918085.00
04/29/2017 17:30,2,2.098,ACTIVE,214.19,433.12,59.944,1493501404,"274151322000068","219011344069620",40.24,36.00,0,409.08,457.17,85.2,80.3,0.314,769906.3,769906.3,3702,0,0,0,L,1151911521,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493501430,1918086.00
04/29/2017 17:30,2,3.502,ACTIVE,216.22,352.57,59.917,1493501404,"201051344001135","219011344069620",30.02,28.00,0,339.04,386.53,106.5,100.9,0.495,668856.9,668856.9,3603,0,0,0,L,1122011218,0,123.81,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493501431,1918087.00
04/29/2017 17:30,2,3.227,ACTIVE,215.54,350.77,59.991,1493501404,"201051344000594","219011344069620",30.40,27.30,0,333.63,380.52,99.3,94.0,0.460,689677.4,689677.4,3597,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493501432,1918088.00
04/29/2017 17:30,2,3.535,ACTIVE,216.67,353.77,59.996,1493501404,"201051344001203","219011344069620",29.86,26.50,0,339.34,386.83,107.0,101.3,0.499,677764.1,677764.1,3611,0,0,0,L,1122011218,0,124.49,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493501433,1918089.00
04/29/2017 17:30,2,3.041,ACTIVE,213.51,341.75,59.954,1493501404,"274151322000054","219011344069620",29.12,34.30,0,334.24,368.50,89.6,84.6,0.336,911608.5,911608.5,3569,0,0,0,L,1151911521,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493501434,1918090.00
04/29/2017 17:30,2,3.223,ACTIVE,216.00,351.07,59.959,1493501404,"201051344000867","219011344069620",30.20,22.30,0,335.74,379.32,98.6,93.2,0.451,674458.9,674458.9,3608,0,0,0,L,1122011218,0,123.36,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493501434,1918091.00
04/29/2017 17:30,2,3.408,ACTIVE,216.67,354.07,59.965,1493501404,"201051344001093","219011344069620",30.30,24.00,0,338.44,385.63,104.5,99.0,0.477,676612.5,676612.5,3602,0,0,0,L,1122011218,0,124.04,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493501435,1918092.00
04/29/2017 17:30,2,3.199,ACTIVE,216.22,351.67,59.959,1493501404,"201051344000900","219011344069620",30.57,18.30,0,336.94,382.63,99.1,93.7,0.460,695882.3,695882.3,3584,0,0,0,L,1122011218,0,123.36,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493501436,1918093.00
04/29/2017 17:30,2,3.168,ACTIVE,216.22,351.37,60.002,1493501404,"201051344000648","219011344069620",30.42,20.00,0,338.44,381.73,97.6,92.3,0.455,685189.6,685189.6,3585,0,0,0,L,1122011218,0,122.68,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493501437,1918094.00
04/29/2017 17:30,2,3.211,ACTIVE,216.45,351.97,59.959,1493501404,"201051344000569","219011344069620",30.69,19.50,0,337.84,382.33,99.9,94.5,0.464,698199.9,698199.9,3575,0,0,0,L,1122011218,0,122.68,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493501438,1918095.00
04/29/2017 17:30,2,3.205,ACTIVE,216.67,351.97,59.933,1493501404,"201051344000983","219011344069620",30.81,21.00,0,337.54,381.73,100.0,94.6,0.473,688666.0,688666.0,3586,0,0,0,L,1122011218,0,123.36,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493501439,1918096.00
04/29/2017 17:30,2,3.236,ACTIVE,216.45,351.97,59.938,1493501404,"201051344001158","219011344069620",29.86,22.50,0,338.44,382.03,97.9,92.6,0.460,674276.2,674276.2,3597,0,0,0,L,1122011218,0,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493501440,1918097.00
04/29/2017 17:30,2,3.164,ACTIVE,216.67,352.87,59.996,1493501404,"201051344000576","219011344069620",30.61,19.30,0,338.44,383.83,98.1,92.8,0.451,688910.5,688910.5,3582,0,0,0,L,1122011218,0,123.36,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493501441,1918098.00
04/29/2017 17:30,2,3.057,ACTIVE,213.51,344.15,59.986,1493501404,"274151322000087","219011344069620",29.56,48.30,0,334.24,367.90,91.5,86.4,0.331,883786.3,883786.3,3644,0,0,0,L,1151911521,0,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493501442,1918099.00
04/29/2017 17:45,2,3.021,ACTIVE,216.45,351.37,59.996,1493502303,"201051344000645","219011344069620",30.14,18.70,0,338.14,377.82,92.2,87.1,0.420,687792.7,687792.7,3582,0,0,0,L,1122011218,0,123.36,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493502304,1918100.00
04/29/2017 17:45,2,2.787,ACTIVE,213.29,349.86,59.975,1493502303,"274151322000085","219011344069620",29.40,32.00,0,334.54,363.69,82.9,78.1,0.309,908607.6,908607.6,3564,0,0,0,L,1151911521,0,123.36,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493502305,1918101.00
04/29/2017 17:45,2,2.971,ACTIVE,216.22,351.97,59.975,1493502303,"201051344000633","219011344069620",30.71,21.50,0,336.34,379.02,92.4,87.3,0.438,674014.9,674014.9,3609,0,0,0,L,1122011218,0,123.36,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493502306,1918102.00
04/29/2017 17:45,2,3.006,ACTIVE,216.45,351.37,59.944,1493502303,"201051344000469","219011344069620",30.42,17.50,0,337.24,376.62,92.7,87.5,0.433,677010.1,677010.1,3595,0,0,0,L,1122011218,0,122.68,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493502307,1918103.00
04/29/2017 17:45,2,3.287,ACTIVE,215.77,351.97,59.970,1493502303,"201051344000646","219011344069620",30.28,24.50,0,337.54,381.12,100.8,95.4,0.477,670512.8,670512.8,3608,0,0,0,L,1122011218,0,123.81,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493502308,1918104.00
04/29/2017 17:45,2,2.896,ACTIVE,213.51,341.75,59.981,1493502303,"274151322000052","219011344069620",30.06,32.00,0,333.93,365.19,88.2,83.2,0.345,941822.7,941822.7,3573,0,0,0,L,1151911521,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493502309,1918105.00
04/29/2017 17:45,2,3.447,ACTIVE,216.67,353.17,59.954,1493502303,"201051344000585","219011344069620",30.40,24.50,0,338.44,383.23,106.1,100.5,0.486,681636.9,681636.9,3608,0,0,0,L,1122011218,0,123.59,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493502310,1918106.00
04/29/2017 17:45,2,3.285,ACTIVE,215.77,351.07,59.970,1493502303,"201051344001230","219011344069620",30.36,23.00,0,335.14,378.12,101.0,95.5,0.473,675018.8,675018.8,3599,0,0,0,L,1122011218,0,123.81,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493502311,1918107.00
04/29/2017 17:45,2,3.307,ACTIVE,216.90,353.77,59.959,1493502303,"201051344000582","219011344069620",30.28,24.80,0,338.44,382.63,101.4,96.0,0.468,664904.7,664904.7,3599,0,0,0,L,1122011218,0,124.04,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493502312,1918108.00
04/29/2017 17:45,2,3.281,ACTIVE,216.00,351.67,59.965,1493502303,"201051344000955","219011344069620",30.14,26.80,0,336.94,377.82,100.1,94.7,0.473,683361.8,683361.8,3609,0,0,0,L,1122011218,0,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493502313,1918109.00
04/29/2017 17:45,2,1.930,ACTIVE,213.51,431.62,59.965,1493502303,"274151322000094","219011344069620",40.57,32.80,0,414.49,481.82,79.0,74.3,0.301,769605.7,769605.7,3688,0,0,0,L,1151911521,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493502313,1918110.00
04/29/2017 17:45,2,3.016,ACTIVE,216.45,350.47,59.975,1493502303,"201051344000579","219011344069620",30.59,23.50,0,338.44,376.01,93.5,88.3,0.433,694600.1,694600.1,3593,0,0,0,L,1122011218,0,123.14,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493502314,1918111.00
04/29/2017 17:45,2,3.355,ACTIVE,215.77,351.37,59.981,1493502303,"201051344000890","219011344069620",29.98,24.30,0,337.54,378.72,101.9,96.4,0.460,677238.1,677238.1,3610,0,0,0,L,1122011218,0,123.81,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493502315,1918112.00
04/29/2017 17:45,2,3.279,ACTIVE,216.45,353.47,59.975,1493502303,"201051344000438","219011344069620",30.45,25.80,0,338.14,381.42,101.1,95.7,0.477,680020.1,680020.1,3601,0,0,0,L,1122011218,0,124.04,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493502316,1918113.00
04/29/2017 17:45,2,3.279,ACTIVE,216.22,358.28,59.965,1493502303,"201051344000417","219011344069620",19.78,22.30,0,336.04,393.45,65.8,61.5,0.561,638100.8,638100.8,3623,0,0,0,L,1122011218,0,123.36,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493502317,1918114.00
04/29/2017 17:45,2,2.916,ACTIVE,213.29,343.55,59.970,1493502303,"274151322000083","219011344069620",30.14,32.80,0,333.93,365.49,89.0,84.0,0.354,932322.1,932322.1,3571,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493502318,1918115.00
04/29/2017 17:45,2,3.047,ACTIVE,214.19,344.76,59.970,1493502303,"274151322000076","219011344069620",30.71,31.80,0,334.84,367.30,94.8,89.6,0.371,993801.6,993801.6,3573,0,0,0,L,1151911521,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493502319,1918116.00
04/29/2017 17:45,2,3.031,ACTIVE,215.54,350.47,59.970,1493502303,"201051344000868","219011344069620",30.12,17.80,0,335.44,374.81,92.5,87.4,0.429,675554.6,675554.6,3598,0,0,0,L,1122011218,0,122.46,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493502320,1918117.00
04/29/2017 17:45,2,3.084,ACTIVE,213.06,349.86,59.959,1493502303,"274151322000095","219011344069620",30.67,35.60,0,333.93,367.00,95.8,90.6,0.358,984217.3,984217.3,3570,0,0,0,L,1151911521,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493502321,1918118.00
04/29/2017 17:45,2,3.062,ACTIVE,216.22,357.38,59.975,1493502303,"201051344000988","219011344069620",19.74,17.00,0,334.54,389.84,61.2,57.2,0.508,613156.6,613156.6,3617,0,0,0,L,1122011218,0,122.91,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493502322,1918119.00
04/29/2017 17:45,2,3.404,ACTIVE,216.45,351.97,59.981,1493502303,"201051344001025","219011344069620",30.12,25.50,0,338.14,382.03,103.8,98.3,0.468,679320.9,679320.9,3610,0,0,0,L,1122011218,0,123.59,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493502322,1918120.00
04/29/2017 17:45,2,3.002,ACTIVE,216.22,350.77,59.959,1493502303,"201051344000458","219011344069620",30.69,20.30,0,338.14,376.31,93.4,88.2,0.442,687746.6,687746.6,3584,0,0,0,L,1122011218,0,123.36,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493502323,1918121.00
04/29/2017 17:45,2,3.021,ACTIVE,216.90,352.87,59.970,1493502303,"201051344000853","219011344069620",30.91,19.00,0,339.34,379.32,94.5,89.3,0.438,688246.8,688246.8,3584,0,0,0,L,1122011218,0,123.59,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493502324,1918122.00
04/29/2017 17:45,2,3.326,ACTIVE,216.00,352.87,59.975,1493502303,"201051344000685","219011344069620",30.36,24.00,0,338.44,382.03,102.3,96.8,0.499,680186.8,680186.8,3609,0,0,0,L,1122011218,0,124.27,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493502325,1918123.00
04/29/2017 17:45,2,3.375,ACTIVE,216.45,353.77,59.954,1493502303,"201051344000917","219011344069620",30.30,24.00,0,338.14,382.63,103.7,98.1,0.482,676913.3,676913.3,3598,0,0,0,L,1122011218,0,123.81,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493502326,1918124.00
04/29/2017 17:45,2,3.369,ACTIVE,216.22,353.17,59.944,1493502303,"201051344001145","219011344069620",30.43,22.30,0,339.04,382.03,103.9,98.3,0.477,684758.8,684758.8,3591,0,0,0,L,1122011218,0,123.59,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493502327,1918125.00
04/29/2017 17:45,2,3.367,ACTIVE,216.67,353.47,59.970,1493502303,"201051344000651","219011344069620",30.36,25.50,0,338.74,382.33,103.5,98.0,0.473,673186.2,673186.2,3607,0,0,0,L,1122011218,0,124.49,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493502328,1918126.00
04/29/2017 17:45,2,2.811,ACTIVE,213.29,351.07,59.981,1493502303,"274151322000088","219011344069620",29.88,30.30,0,333.63,363.99,85.0,80.1,0.318,893567.4,893567.4,3579,0,0,0,L,1151911521,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493502329,1918127.00
04/29/2017 17:45,2,1.943,ACTIVE,214.19,441.54,59.970,1493502303,"274151322000068","219011344069620",41.03,33.80,0,411.78,471.60,80.8,76.1,0.305,769926.2,769926.2,3703,0,0,0,L,1151911521,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493502330,1918128.00
04/29/2017 17:45,2,3.357,ACTIVE,216.22,351.67,59.981,1493502303,"201051344001135","219011344069620",30.26,26.00,0,337.84,381.12,102.9,97.4,0.473,668882.3,668882.3,3604,0,0,0,L,1122011218,0,123.81,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493502331,1918129.00
