ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/29/2017 17:45,2,3.062,ACTIVE,215.32,349.86,59.970,1493502303,"201051344000594","219011344069620",30.53,25.00,0,333.63,375.11,94.7,89.5,0.433,689701.0,689701.0,3598,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493502331,1918130.00
04/29/2017 17:45,2,3.363,ACTIVE,216.67,352.27,59.959,1493502303,"201051344001203","219011344069620",30.38,24.00,0,339.34,382.63,103.5,97.9,0.482,677789.7,677789.7,3612,0,0,0,L,1122011218,0,124.49,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493502333,1918131.00
04/29/2017 17:45,2,2.898,ACTIVE,213.29,344.45,59.965,1493502303,"274151322000054","219011344069620",29.20,31.80,0,333.93,365.19,85.7,80.8,0.323,911629.6,911629.6,3570,0,0,0,L,1151911521,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493502334,1918132.00
04/29/2017 17:45,2,3.049,ACTIVE,216.00,350.17,59.981,1493502303,"201051344000867","219011344069620",30.53,20.00,0,335.44,374.81,94.4,89.2,0.429,674482.3,674482.3,3609,0,0,0,L,1122011218,0,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493502335,1918133.00
04/29/2017 17:45,2,3.256,ACTIVE,216.67,354.37,59.970,1493502303,"201051344001093","219011344069620",30.63,22.50,0,338.44,381.12,101.1,95.7,0.455,676637.4,676637.4,3603,0,0,0,L,1122011218,0,123.81,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493502336,1918134.00
04/29/2017 17:45,2,3.043,ACTIVE,216.22,351.37,59.981,1493502303,"201051344000900","219011344069620",30.69,17.30,0,337.84,375.71,94.7,89.4,0.438,695905.7,695905.7,3585,0,0,0,L,1122011218,0,123.14,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493502337,1918135.00
04/29/2017 17:45,2,3.016,ACTIVE,216.22,350.47,59.975,1493502303,"201051344000648","219011344069620",30.51,18.30,0,338.14,376.62,93.2,88.1,0.433,685212.7,685212.7,3586,0,0,0,L,1122011218,0,122.68,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493502338,1918136.00
04/29/2017 17:45,2,3.076,ACTIVE,216.45,351.07,59.981,1493502303,"201051344000569","219011344069620",30.57,19.50,0,337.54,376.01,95.3,90.1,0.442,698223.5,698223.5,3576,0,0,0,L,1122011218,0,122.68,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493502338,1918137.00
04/29/2017 17:45,2,3.082,ACTIVE,216.45,351.67,59.965,1493502303,"201051344000983","219011344069620",30.63,18.30,0,337.54,376.62,95.6,90.4,0.455,688689.7,688689.7,3587,0,0,0,L,1122011218,0,123.36,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493502339,1918138.00
04/29/2017 17:45,2,3.018,ACTIVE,216.45,351.07,59.970,1493502303,"201051344001158","219011344069620",30.63,20.30,0,336.94,377.82,93.6,88.4,0.438,674299.5,674299.5,3598,0,0,0,L,1122011218,0,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493502340,1918139.00
04/29/2017 17:45,2,3.037,ACTIVE,216.67,352.57,59.965,1493502303,"201051344000576","219011344069620",30.49,17.30,0,338.44,378.42,93.8,88.6,0.438,688933.7,688933.7,3583,0,0,0,L,1122011218,0,123.36,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493502341,1918140.00
04/29/2017 17:45,2,2.895,ACTIVE,213.74,344.76,59.975,1493502303,"274151322000087","219011344069620",29.94,45.80,0,333.93,364.29,87.7,82.8,0.318,883807.9,883807.9,3645,0,0,0,L,1151911521,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493502342,1918141.00
04/29/2017 18:00,2,2.865,ACTIVE,216.22,350.17,60.007,1493503203,"201051344000645","219011344069620",30.18,18.30,0,338.44,373.31,87.6,82.6,0.398,687814.4,687814.4,3583,0,0,0,L,1122011218,0,123.14,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493503204,1918142.00
04/29/2017 18:00,2,2.658,ACTIVE,213.06,348.06,59.965,1493503203,"274151322000085","219011344069620",29.36,29.80,0,334.24,362.79,79.1,74.4,0.301,908627.1,908627.1,3565,0,0,0,L,1151911521,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493503205,1918143.00
04/29/2017 18:00,2,2.852,ACTIVE,216.00,351.97,59.991,1493503203,"201051344000633","219011344069620",30.40,21.30,0,337.54,374.51,87.9,82.9,0.420,674036.7,674036.7,3610,0,0,0,L,1122011218,0,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493503206,1918144.00
04/29/2017 18:00,2,2.844,ACTIVE,216.22,350.77,59.965,1493503203,"201051344000469","219011344069620",30.45,17.50,0,337.24,373.91,87.7,82.7,0.411,677031.9,677031.9,3596,0,0,0,L,1122011218,0,122.46,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493503207,1918145.00
04/29/2017 18:00,2,3.191,ACTIVE,215.09,351.07,59.965,1493503203,"201051344000646","219011344069620",30.18,22.80,0,336.64,376.31,97.5,92.2,0.464,670536.8,670536.8,3609,0,0,0,L,1122011218,0,123.59,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493503208,1918146.00
04/29/2017 18:00,2,2.734,ACTIVE,212.83,351.37,59.965,1493503203,"274151322000052","219011344069620",30.16,30.50,0,333.63,363.69,83.5,78.7,0.323,941843.3,941843.3,3574,0,0,0,L,1151911521,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493503209,1918147.00
04/29/2017 18:00,2,3.367,ACTIVE,216.00,352.87,59.975,1493503203,"201051344000585","219011344069620",30.18,23.50,0,338.44,380.52,102.8,97.3,0.473,681662.2,681662.2,3609,0,0,0,L,1122011218,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493503210,1918148.00
04/29/2017 18:00,2,3.156,ACTIVE,215.32,350.77,59.965,1493503203,"201051344001230","219011344069620",30.47,21.50,0,334.84,374.81,97.4,92.1,0.455,675042.7,675042.7,3600,0,0,0,L,1122011218,0,123.81,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493503211,1918149.00
04/29/2017 18:00,2,3.234,ACTIVE,216.45,352.57,59.970,1493503203,"201051344000582","219011344069620",29.88,24.30,0,338.44,379.62,97.9,92.5,0.460,664928.8,664928.8,3600,0,0,0,L,1122011218,0,124.04,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493503212,1918150.00
04/29/2017 18:00,2,3.135,ACTIVE,215.09,350.77,59.970,1493503203,"201051344000955","219011344069620",30.42,25.50,0,335.44,375.11,96.6,91.3,0.464,683385.5,683385.5,3610,0,0,0,L,1122011218,0,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493503213,1918151.00
04/29/2017 18:00,2,1.814,ACTIVE,213.06,436.73,59.970,1493503203,"274151322000094","219011344069620",40.87,29.00,0,409.68,476.41,75.2,70.6,0.521,769624.0,769624.0,3689,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493503214,1918152.00
04/29/2017 18:00,2,2.875,ACTIVE,216.22,349.86,59.975,1493503203,"201051344000579","219011344069620",30.45,22.50,0,337.84,373.91,88.8,83.8,0.407,694622.0,694622.0,3594,0,0,0,L,1122011218,0,122.91,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493503215,1918153.00
04/29/2017 18:00,2,3.229,ACTIVE,215.32,350.17,59.954,1493503203,"201051344000890","219011344069620",30.20,23.00,0,337.24,376.01,98.7,93.3,0.455,677262.3,677262.3,3611,0,0,0,L,1122011218,0,123.59,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493503216,1918154.00
04/29/2017 18:00,2,3.188,ACTIVE,215.77,352.27,59.975,1493503203,"201051344000438","219011344069620",30.36,24.50,0,337.84,378.42,98.0,92.7,0.460,680044.2,680044.2,3602,0,0,0,L,1122011218,0,123.81,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493503217,1918155.00
04/29/2017 18:00,2,3.191,ACTIVE,215.54,357.08,59.970,1493503203,"201051344000417","219011344069620",19.74,21.00,0,336.64,385.33,63.8,59.7,0.539,638116.3,638116.3,3624,0,0,0,L,1122011218,0,123.36,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493503218,1918156.00
04/29/2017 18:00,2,2.789,ACTIVE,213.06,342.05,59.965,1493503203,"274151322000083","219011344069620",30.18,31.30,0,333.93,363.99,85.2,80.3,0.336,932343.0,932343.0,3572,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493503219,1918157.00
04/29/2017 18:00,2,2.889,ACTIVE,213.74,352.87,59.970,1493503203,"274151322000076","219011344069620",30.89,29.80,0,335.14,365.19,90.3,85.3,0.354,993823.9,993823.9,3574,0,0,0,L,1151911521,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493503219,1918158.00
04/29/2017 18:00,2,2.867,ACTIVE,215.32,349.26,59.991,1493503203,"201051344000868","219011344069620",30.26,17.30,0,334.84,372.41,87.8,82.9,0.402,675576.4,675576.4,3599,0,0,0,L,1122011218,0,122.46,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493503220,1918159.00
04/29/2017 18:00,2,2.986,ACTIVE,213.06,342.65,60.002,1493503203,"274151322000095","219011344069620",30.43,33.00,0,334.24,365.19,92.0,86.8,0.345,984239.9,984239.9,3571,0,0,0,L,1151911521,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493503221,1918160.00
04/29/2017 18:00,2,2.889,ACTIVE,216.00,357.08,59.970,1493503203,"201051344000988","219011344069620",19.90,16.70,0,335.74,383.23,58.3,54.3,0.477,613170.8,613170.8,3618,0,0,0,L,1122011218,0,122.68,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493503222,1918161.00
04/29/2017 18:00,2,3.291,ACTIVE,215.77,350.17,59.981,1493503203,"201051344001025","219011344069620",30.36,23.80,0,338.44,378.12,101.3,95.9,0.468,679345.6,679345.6,3611,0,0,0,L,1122011218,0,123.59,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493503223,1918162.00
04/29/2017 18:00,2,2.881,ACTIVE,216.00,350.47,59.965,1493503203,"201051344000458","219011344069620",30.43,19.50,0,337.84,373.01,88.8,83.8,0.420,687768.5,687768.5,3585,0,0,0,L,1122011218,0,122.91,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493503224,1918163.00
04/29/2017 18:00,2,2.914,ACTIVE,216.45,351.67,59.959,1493503203,"201051344000853","219011344069620",30.32,17.80,0,339.34,376.92,89.5,84.5,0.420,688268.9,688268.9,3585,0,0,0,L,1122011218,0,123.36,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493503225,1918164.00
04/29/2017 18:00,2,3.223,ACTIVE,215.54,351.97,59.959,1493503203,"201051344000685","219011344069620",30.43,23.50,0,337.84,377.82,99.4,94.0,0.482,680211.0,680211.0,3610,0,0,0,L,1122011218,0,124.27,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493503226,1918165.00
04/29/2017 18:00,2,3.305,ACTIVE,216.00,351.37,59.954,1493503203,"201051344000917","219011344069620",30.00,23.80,0,336.64,378.72,100.5,95.0,0.460,676937.7,676937.7,3599,0,0,0,L,1122011218,0,123.59,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493503227,1918166.00
04/29/2017 18:00,2,3.299,ACTIVE,215.32,351.67,59.949,1493503203,"201051344001145","219011344069620",30.12,21.30,0,338.74,378.72,100.7,95.3,0.460,684783.3,684783.3,3592,0,0,0,L,1122011218,0,123.36,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493503228,1918167.00
04/29/2017 18:00,2,3.297,ACTIVE,216.22,352.27,59.965,1493503203,"201051344000651","219011344069620",29.94,24.50,0,338.14,379.02,100.0,94.6,0.460,673210.6,673210.6,3608,0,0,0,L,1122011218,0,124.27,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493503229,1918168.00
04/29/2017 18:00,2,2.641,ACTIVE,212.61,350.17,59.965,1493503203,"274151322000088","219011344069620",29.92,28.00,0,333.93,362.49,80.0,75.3,0.292,893587.1,893587.1,3580,0,0,0,L,1151911521,0,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493503230,1918169.00
04/29/2017 18:00,2,1.846,ACTIVE,213.74,446.95,59.959,1493503203,"274151322000068","219011344069620",40.55,30.00,0,409.38,481.21,76.3,71.7,0.521,769944.8,769944.8,3704,0,0,0,L,1151911521,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493503230,1918170.00
04/29/2017 18:00,2,3.201,ACTIVE,215.77,350.47,59.959,1493503203,"201051344001135","219011344069620",30.43,24.80,0,336.34,375.71,98.7,93.4,0.451,668906.4,668906.4,3605,0,0,0,L,1122011218,0,123.81,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493503231,1918171.00
04/29/2017 18:00,2,2.883,ACTIVE,215.09,350.17,59.965,1493503203,"201051344000594","219011344069620",30.53,24.30,0,333.63,372.41,89.1,84.1,0.415,689722.9,689722.9,3599,0,0,0,L,1122011218,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493503232,1918172.00
04/29/2017 18:00,2,3.209,ACTIVE,216.22,351.97,59.928,1493503203,"201051344001203","219011344069620",30.45,23.80,0,338.74,378.72,99.0,93.6,0.464,677813.8,677813.8,3613,0,0,0,L,1122011218,0,124.27,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493503233,1918173.00
04/29/2017 18:00,2,2.709,ACTIVE,213.06,342.65,59.949,1493503203,"274151322000054","219011344069620",29.36,29.80,0,333.63,363.09,80.5,75.8,0.305,911649.4,911649.4,3571,0,0,0,L,1151911521,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493503234,1918174.00
04/29/2017 18:00,2,2.838,ACTIVE,215.77,348.96,59.970,1493503203,"201051344000867","219011344069620",30.69,20.00,0,334.54,372.41,88.2,83.3,0.398,674504.0,674504.0,3610,0,0,0,L,1122011218,0,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493503235,1918175.00
04/29/2017 18:00,2,3.131,ACTIVE,216.00,352.27,59.965,1493503203,"201051344001093","219011344069620",30.34,21.50,0,338.14,377.82,96.2,90.9,0.433,676660.9,676660.9,3604,0,0,0,L,1122011218,0,123.81,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493503236,1918176.00
04/29/2017 18:00,2,2.838,ACTIVE,215.77,350.47,59.959,1493503203,"201051344000900","219011344069620",30.73,16.70,0,335.14,373.91,88.4,83.4,0.407,695927.5,695927.5,3586,0,0,0,L,1122011218,0,122.91,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493503237,1918177.00
04/29/2017 18:00,2,2.826,ACTIVE,216.00,350.17,59.933,1493503203,"201051344000648","219011344069620",30.42,18.00,0,337.84,373.01,87.0,82.1,0.407,685234.1,685234.1,3587,0,0,0,L,1122011218,0,122.46,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493503238,1918178.00
04/29/2017 18:00,2,2.873,ACTIVE,216.00,350.47,59.949,1493503203,"201051344000569","219011344069620",30.65,17.80,0,335.74,373.61,89.2,84.2,0.415,698245.4,698245.4,3577,0,0,0,L,1122011218,0,122.46,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493503239,1918179.00
04/29/2017 18:00,2,2.893,ACTIVE,216.22,349.86,59.970,1493503203,"201051344000983","219011344069620",30.57,18.00,0,335.74,373.91,89.6,84.6,0.424,688711.8,688711.8,3588,0,0,0,L,1122011218,0,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493503240,1918180.00
04/29/2017 18:00,2,2.861,ACTIVE,216.22,349.86,59.970,1493503203,"201051344001158","219011344069620",30.24,20.30,0,337.24,373.31,87.6,82.6,0.411,674321.0,674321.0,3599,0,0,0,L,1122011218,0,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493503240,1918181.00
04/29/2017 18:00,2,2.820,ACTIVE,216.22,351.07,59.959,1493503203,"201051344000576","219011344069620",30.61,17.30,0,338.14,373.91,87.5,82.5,0.398,688955.3,688955.3,3584,0,0,0,L,1122011218,0,123.14,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493503241,1918182.00
04/29/2017 18:00,2,2.713,ACTIVE,213.29,348.06,59.965,1493503203,"274151322000087","219011344069620",29.94,43.00,0,334.24,363.39,82.2,77.4,0.296,883828.0,883828.0,3646,0,0,0,L,1151911521,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493503242,1918183.00
04/29/2017 18:15,2,2.279,ACTIVE,215.54,359.78,59.944,1493504103,"201051344000645","219011344069620",30.12,17.00,0,318.91,396.75,69.5,65.1,0.566,687833.3,687833.3,3584,0,0,0,L,1122011218,0,122.68,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493504104,1918184.00
04/29/2017 18:15,2,2.139,ACTIVE,212.83,346.26,59.975,1493504103,"274151322000085","219011344069620",29.18,25.80,0,330.03,379.92,63.3,59.2,0.438,908644.1,908644.1,3566,0,0,0,L,1151911521,0,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493504105,1918185.00
04/29/2017 18:15,2,2.299,ACTIVE,215.32,360.08,59.981,1493504103,"201051344000633","219011344069620",30.12,19.00,0,321.01,395.85,70.2,65.8,0.592,674055.6,674055.6,3611,0,0,0,L,1122011218,0,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493504106,1918186.00
04/29/2017 18:15,2,2.279,ACTIVE,215.32,360.08,59.965,1493504103,"201051344000469","219011344069620",30.20,16.30,0,316.20,395.85,69.7,65.3,0.583,677050.8,677050.8,3597,0,0,0,L,1122011218,0,122.01,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493504107,1918187.00
04/29/2017 18:15,2,2.613,ACTIVE,215.32,350.47,59.981,1493504103,"201051344000646","219011344069620",30.18,21.50,0,335.74,373.61,80.0,75.3,0.376,670558.0,670558.0,3610,0,0,0,L,1122011218,0,123.59,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493504108,1918188.00
04/29/2017 18:15,2,2.180,ACTIVE,212.83,362.79,59.970,1493504103,"274151322000052","219011344069620",30.34,25.50,0,327.92,378.12,67.0,62.7,0.464,941861.2,941861.2,3575,0,0,0,L,1151911521,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493504109,1918189.00
04/29/2017 18:15,2,2.771,ACTIVE,216.00,351.37,60.018,1493504103,"201051344000585","219011344069620",30.22,22.50,0,337.84,376.01,84.8,80.0,0.393,681684.7,681684.7,3610,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493504110,1918190.00
04/29/2017 18:15,2,2.564,ACTIVE,215.09,348.66,59.975,1493504103,"201051344001230","219011344069620",30.65,21.30,0,334.84,372.41,79.6,74.9,0.367,675063.9,675063.9,3601,0,0,0,L,1122011218,0,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493504111,1918191.00
04/29/2017 18:15,2,2.637,ACTIVE,216.22,350.77,60.007,1493504103,"201051344000582","219011344069620",30.10,23.80,0,338.44,375.41,80.4,75.7,0.367,664950.2,664950.2,3601,0,0,0,L,1122011218,0,123.81,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493504112,1918192.00
04/29/2017 18:15,2,2.539,ACTIVE,215.32,349.26,59.959,1493504103,"201051344000955","219011344069620",30.85,24.00,0,335.14,372.41,79.3,74.7,0.371,683406.5,683406.5,3611,0,0,0,L,1122011218,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493504113,1918193.00
04/29/2017 18:15,2,1.467,ACTIVE,212.83,437.93,59.975,1493504103,"274151322000094","219011344069620",40.53,26.00,0,409.38,474.00,60.2,56.2,0.424,769639.9,769639.9,3690,0,0,0,L,1151911521,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493504113,1918194.00
04/29/2017 18:15,2,2.314,ACTIVE,215.54,360.38,59.986,1493504103,"201051344000579","219011344069620",30.34,20.30,0,321.91,396.75,71.1,66.7,0.588,694641.1,694641.1,3595,0,0,0,L,1122011218,0,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493504114,1918195.00
04/29/2017 18:15,2,2.619,ACTIVE,215.09,349.26,59.954,1493504103,"201051344000890","219011344069620",30.55,22.00,0,335.14,373.91,81.0,76.3,0.362,677283.8,677283.8,3612,0,0,0,L,1122011218,0,123.59,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493504115,1918196.00
04/29/2017 18:15,2,2.551,ACTIVE,215.54,349.56,59.928,1493504103,"201051344000438","219011344069620",31.05,23.50,0,337.24,375.11,80.3,75.6,0.371,680065.5,680065.5,3603,0,0,0,L,1122011218,0,123.81,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493504116,1918197.00
04/29/2017 18:15,2,2.605,ACTIVE,215.54,354.67,60.012,1493504103,"201051344000417","219011344069620",19.86,19.30,0,334.54,383.83,52.5,48.7,0.433,638130.0,638130.0,3625,0,0,0,L,1122011218,0,123.36,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493504117,1918198.00
04/29/2017 18:15,2,2.223,ACTIVE,213.06,348.96,59.981,1493504103,"274151322000083","219011344069620",30.28,26.00,0,330.33,378.12,68.1,63.8,0.491,932361.2,932361.2,3573,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493504118,1918199.00
04/29/2017 18:15,2,2.289,ACTIVE,213.51,362.79,59.928,1493504103,"274151322000076","219011344069620",31.13,25.80,0,329.43,378.12,72.1,67.7,0.508,993843.2,993843.2,3575,0,0,0,L,1151911521,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493504119,1918200.00
04/29/2017 18:15,2,2.266,ACTIVE,214.87,358.28,59.970,1493504103,"201051344000868","219011344069620",30.26,16.30,0,318.61,389.84,69.5,65.2,0.566,675595.1,675595.1,3600,0,0,0,L,1122011218,0,122.23,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493504120,1918201.00
04/29/2017 18:15,2,2.357,ACTIVE,212.83,347.46,59.975,1493504103,"274151322000095","219011344069620",30.73,29.00,0,328.82,377.22,73.3,68.9,0.504,984259.5,984259.5,3572,0,0,0,L,1151911521,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493504121,1918202.00
04/29/2017 18:15,2,2.295,ACTIVE,215.09,354.67,59.981,1493504103,"201051344000988","219011344069620",19.88,16.30,0,335.14,380.82,46.2,42.7,0.376,613183.1,613183.1,3619,0,0,0,L,1122011218,0,122.23,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493504121,1918203.00
04/29/2017 18:15,2,2.686,ACTIVE,215.54,349.86,59.975,1493504103,"201051344001025","219011344069620",30.36,23.30,0,336.34,375.11,82.6,77.8,0.371,679367.5,679367.5,3612,0,0,0,L,1122011218,0,123.36,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493504122,1918204.00
04/29/2017 18:15,2,2.281,ACTIVE,215.32,360.08,59.991,1493504103,"201051344000458","219011344069620",30.40,18.30,0,316.80,397.66,70.3,65.9,0.592,687787.4,687787.4,3586,0,0,0,L,1122011218,0,122.46,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493504123,1918205.00
04/29/2017 18:15,2,2.273,ACTIVE,216.00,359.48,59.970,1493504103,"201051344000853","219011344069620",30.63,16.70,0,323.41,396.15,70.6,66.2,0.601,688287.9,688287.9,3586,0,0,0,L,1122011218,0,122.91,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493504124,1918206.00
04/29/2017 18:15,2,2.590,ACTIVE,215.32,349.86,59.959,1493504103,"201051344000685","219011344069620",30.79,22.00,0,335.44,374.51,80.8,76.1,0.384,680232.4,680232.4,3611,0,0,0,L,1122011218,0,124.04,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493504125,1918207.00
04/29/2017 18:15,2,2.652,ACTIVE,216.00,350.77,59.991,1493504103,"201051344000917","219011344069620",30.34,23.50,0,336.94,375.11,81.5,76.7,0.376,676959.4,676959.4,3600,0,0,0,L,1122011218,0,123.59,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493504126,1918208.00
04/29/2017 18:15,2,2.637,ACTIVE,215.32,349.56,59.928,1493504103,"201051344001145","219011344069620",30.63,20.00,0,335.14,374.81,81.8,77.1,0.371,684805.1,684805.1,3593,0,0,0,L,1122011218,0,123.36,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493504127,1918209.00
04/29/2017 18:15,2,2.627,ACTIVE,215.77,350.77,60.018,1493504103,"201051344000651","219011344069620",30.49,23.80,0,337.54,376.01,81.2,76.4,0.371,673232.1,673232.1,3609,0,0,0,L,1122011218,0,124.04,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493504128,1918210.00
04/29/2017 18:15,2,2.096,ACTIVE,212.61,357.38,59.975,1493504103,"274151322000088","219011344069620",29.68,23.80,0,330.03,378.72,63.0,58.9,0.429,893603.9,893603.9,3581,0,0,0,L,1151911521,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493504129,1918211.00
04/29/2017 18:15,2,1.436,ACTIVE,213.51,439.13,60.018,1493504103,"274151322000068","219011344069620",41.27,26.30,0,400.96,474.60,59.9,55.9,0.402,769960.9,769960.9,3705,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493504130,1918212.00
04/29/2017 18:15,2,2.576,ACTIVE,215.32,348.96,59.959,1493504103,"201051344001135","219011344069620",30.67,23.50,0,336.64,373.91,80.1,75.4,0.362,668927.7,668927.7,3606,0,0,0,L,1122011218,0,123.36,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493504131,1918213.00
04/29/2017 18:15,2,2.264,ACTIVE,214.64,359.48,59.970,1493504103,"201051344000594","219011344069620",30.69,21.50,0,318.30,390.44,70.4,66.0,0.575,689741.8,689741.8,3600,0,0,0,L,1122011218,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493504132,1918214.00
04/29/2017 18:15,2,2.596,ACTIVE,216.00,349.86,59.975,1493504103,"201051344001203","219011344069620",30.28,22.80,0,336.94,375.11,79.7,75.0,0.367,677835.1,677835.1,3614,0,0,0,L,1122011218,0,124.27,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493504133,1918215.00
04/29/2017 18:15,2,2.105,ACTIVE,212.83,347.46,59.975,1493504103,"274151322000054","219011344069620",29.80,24.80,0,328.52,378.72,63.5,59.4,0.442,911666.4,911666.4,3572,0,0,0,L,1151911521,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493504134,1918216.00
04/29/2017 18:15,2,2.250,ACTIVE,215.09,357.98,59.970,1493504103,"201051344000867","219011344069620",30.42,18.30,0,319.81,390.14,69.3,65.0,0.557,674522.7,674522.7,3611,0,0,0,L,1122011218,0,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493504135,1918217.00
04/29/2017 18:15,2,2.506,ACTIVE,215.77,360.99,59.959,1493504103,"201051344001093","219011344069620",30.42,21.00,0,321.61,390.44,77.3,72.7,0.628,676681.6,676681.6,3605,0,0,0,L,1122011218,0,123.59,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493504136,1918218.00
04/29/2017 18:15,2,2.221,ACTIVE,215.09,358.88,59.991,1493504103,"201051344000900","219011344069620",30.55,16.00,0,317.70,395.85,68.7,64.4,0.561,695946.1,695946.1,3587,0,0,0,L,1122011218,0,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493504137,1918219.00
04/29/2017 18:15,2,2.225,ACTIVE,215.32,358.58,59.975,1493504103,"201051344000648","219011344069620",30.26,16.70,0,318.91,394.35,68.2,63.9,0.557,685252.6,685252.6,3588,0,0,0,L,1122011218,0,122.01,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493504138,1918220.00
04/29/2017 18:15,2,2.219,ACTIVE,215.32,358.88,59.975,1493504103,"201051344000569","219011344069620",30.91,17.30,0,319.21,394.35,69.5,65.2,0.570,698264.3,698264.3,3578,0,0,0,L,1122011218,0,122.01,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493504139,1918221.00
04/29/2017 18:15,2,2.271,ACTIVE,215.32,359.48,59.975,1493504103,"201051344000983","219011344069620",30.53,17.30,0,320.71,395.25,70.3,65.9,0.592,688730.8,688730.8,3589,0,0,0,L,1122011218,0,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493504140,1918222.00
04/29/2017 18:15,2,2.262,ACTIVE,215.54,359.18,59.986,1493504103,"201051344001158","219011344069620",30.10,18.70,0,319.51,396.45,69.0,64.7,0.570,674339.6,674339.6,3600,0,0,0,L,1122011218,0,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493504141,1918223.00
04/29/2017 18:15,2,2.189,ACTIVE,215.77,360.08,59.986,1493504103,"201051344000576","219011344069620",30.73,16.00,0,321.31,396.15,68.1,63.8,0.561,688973.8,688973.8,3585,0,0,0,L,1122011218,0,122.68,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493504141,1918224.00
04/29/2017 18:15,2,2.129,ACTIVE,213.06,346.26,59.944,1493504103,"274151322000087","219011344069620",30.04,36.30,0,332.13,378.12,64.8,60.6,0.429,883845.4,883845.4,3647,0,0,0,L,1151911521,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493504142,1918225.00
04/29/2017 18:30,2,1.732,ACTIVE,214.64,353.77,60.023,1493505003,"201051344000645","219011344069620",30.16,16.70,0,336.94,389.84,52.9,49.2,0.429,687847.7,687847.7,3585,0,0,0,L,1122011218,0,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505004,1918226.00
04/29/2017 18:30,2,1.611,ACTIVE,212.83,350.47,59.986,1493505003,"274151322000085","219011344069620",29.62,22.30,0,333.33,370.90,48.4,44.7,0.323,908657.2,908657.2,3567,0,0,0,L,1151911521,0,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505005,1918227.00
04/29/2017 18:30,2,1.742,ACTIVE,214.64,355.28,59.965,1493505003,"201051344000633","219011344069620",30.40,17.80,0,335.44,389.54,53.6,49.8,0.451,674070.2,674070.2,3612,0,0,0,L,1122011218,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505006,1918228.00
04/29/2017 18:30,2,1.721,ACTIVE,214.64,353.77,59.981,1493505003,"201051344000469","219011344069620",30.49,16.30,0,335.74,389.84,53.1,49.3,0.442,677065.3,677065.3,3598,0,0,0,L,1122011218,0,122.01,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505007,1918229.00
04/29/2017 18:30,2,2.039,ACTIVE,214.41,357.38,59.996,1493505003,"201051344000646","219011344069620",30.06,18.30,0,318.61,394.65,62.1,58.0,0.526,670574.9,670574.9,3611,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505008,1918230.00
04/29/2017 18:30,2,1.656,ACTIVE,212.16,353.17,59.970,1493505003,"274151322000052","219011344069620",30.49,22.00,0,333.63,371.81,51.1,47.4,0.354,941875.1,941875.1,3576,0,0,0,L,1151911521,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505009,1918231.00
04/29/2017 18:30,2,2.125,ACTIVE,215.09,358.88,60.018,1493505003,"201051344000585","219011344069620",30.67,19.50,0,318.61,396.45,66.0,61.8,0.535,681702.7,681702.7,3611,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505009,1918232.00
04/29/2017 18:30,2,1.992,ACTIVE,214.41,355.88,59.975,1493505003,"201051344001230","219011344069620",30.49,17.50,0,317.40,390.14,61.5,57.4,0.508,675080.6,675080.6,3602,0,0,0,L,1122011218,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505010,1918233.00
04/29/2017 18:30,2,2.039,ACTIVE,215.09,357.98,59.996,1493505003,"201051344000582","219011344069620",30.14,20.70,0,317.70,397.66,62.2,58.1,0.504,664967.1,664967.1,3602,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505011,1918234.00
04/29/2017 18:30,2,1.975,ACTIVE,214.41,356.18,59.970,1493505003,"201051344000955","219011344069620",30.69,20.30,0,319.21,393.15,61.4,57.3,0.513,683423.2,683423.2,3612,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505012,1918235.00
04/29/2017 18:30,2,1.049,ACTIVE,212.38,443.34,59.981,1493505003,"274151322000094","219011344069620",41.67,23.30,0,333.33,471.30,44.2,40.8,0.292,769652.1,769652.1,3691,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505013,1918236.00
04/29/2017 18:30,2,1.777,ACTIVE,214.41,353.17,59.975,1493505003,"201051344000579","219011344069620",30.24,19.00,0,336.34,390.14,54.5,50.6,0.442,694655.9,694655.9,3596,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505014,1918237.00
04/29/2017 18:30,2,2.021,ACTIVE,214.41,356.48,59.991,1493505003,"201051344000890","219011344069620",30.77,18.70,0,319.81,392.85,63.0,58.9,0.508,677301.0,677301.0,3613,0,0,0,L,1122011218,0,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505015,1918238.00
04/29/2017 18:30,2,2.002,ACTIVE,214.87,357.68,59.975,1493505003,"201051344000438","219011344069620",30.65,19.80,0,319.81,395.25,62.2,58.1,0.517,680082.4,680082.4,3604,0,0,0,L,1122011218,0,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505016,1918239.00
04/29/2017 18:30,2,2.018,ACTIVE,214.87,351.37,59.975,1493505003,"201051344000417","219011344069620",19.94,17.30,0,335.44,376.62,40.8,37.5,0.331,638140.9,638140.9,3626,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505017,1918240.00
04/29/2017 18:30,2,1.674,ACTIVE,212.38,346.56,59.959,1493505003,"274151322000083","219011344069620",30.43,22.80,0,333.63,372.71,51.6,47.9,0.371,932375.4,932375.4,3574,0,0,0,L,1151911521,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505018,1918241.00
04/29/2017 18:30,2,1.748,ACTIVE,213.29,354.67,59.959,1493505003,"274151322000076","219011344069620",30.91,21.80,0,335.14,375.41,54.7,50.9,0.384,993858.1,993858.1,3576,0,0,0,L,1151911521,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505019,1918242.00
04/29/2017 18:30,2,1.729,ACTIVE,213.96,352.27,59.975,1493505003,"201051344000868","219011344069620",30.20,16.30,0,334.84,386.83,52.9,49.1,0.424,675609.5,675609.5,3601,0,0,0,L,1122011218,0,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505020,1918243.00
04/29/2017 18:30,2,1.775,ACTIVE,212.16,346.56,59.959,1493505003,"274151322000095","219011344069620",30.75,24.00,0,333.63,375.11,55.3,51.5,0.376,984274.7,984274.7,3573,0,0,0,L,1151911521,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505020,1918244.00
04/29/2017 18:30,2,1.748,ACTIVE,214.19,349.56,59.975,1493505003,"201051344000988","219011344069620",19.72,16.30,0,336.94,376.62,35.0,31.8,0.292,613192.5,613192.5,3620,0,0,0,L,1122011218,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505021,1918245.00
04/29/2017 18:30,2,2.066,ACTIVE,214.87,357.08,59.954,1493505003,"201051344001025","219011344069620",30.42,19.80,0,321.31,395.25,63.7,59.6,0.513,679384.8,679384.8,3613,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505022,1918246.00
04/29/2017 18:30,2,1.744,ACTIVE,214.41,353.17,60.018,1493505003,"201051344000458","219011344069620",30.16,17.80,0,337.24,388.34,53.3,49.5,0.446,687802.0,687802.0,3587,0,0,0,L,1122011218,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505023,1918247.00
04/29/2017 18:30,2,1.744,ACTIVE,215.09,354.67,59.970,1493505003,"201051344000853","219011344069620",30.22,16.70,0,337.54,392.85,53.5,49.7,0.442,688302.6,688302.6,3587,0,0,0,L,1122011218,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505024,1918248.00
04/29/2017 18:30,2,1.984,ACTIVE,214.64,357.38,59.975,1493505003,"201051344000685","219011344069620",30.81,18.70,0,319.81,395.85,62.0,57.9,0.530,680249.4,680249.4,3612,0,0,0,L,1122011218,0,123.59,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505025,1918249.00
04/29/2017 18:30,2,2.016,ACTIVE,214.87,356.48,59.965,1493505003,"201051344000917","219011344069620",30.63,20.30,0,320.41,395.85,62.6,58.5,0.517,676976.6,676976.6,3601,0,0,0,L,1122011218,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505026,1918250.00
04/29/2017 18:30,2,2.002,ACTIVE,214.87,356.48,59.954,1493505003,"201051344001145","219011344069620",30.93,17.30,0,319.81,395.85,62.8,58.6,0.517,684822.3,684822.3,3594,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505027,1918251.00
04/29/2017 18:30,2,2.037,ACTIVE,215.09,358.28,60.018,1493505003,"201051344000651","219011344069620",30.24,21.00,0,320.41,396.45,62.4,58.3,0.504,673249.2,673249.2,3610,0,0,0,L,1122011218,0,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505028,1918252.00
04/29/2017 18:30,2,1.562,ACTIVE,212.16,348.66,59.959,1493505003,"274151322000088","219011344069620",30.06,20.30,0,331.53,370.60,47.5,43.9,0.314,893617.0,893617.0,3582,0,0,0,L,1151911521,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505029,1918253.00
04/29/2017 18:30,2,1.121,ACTIVE,213.06,429.52,59.954,1493505003,"274151322000068","219011344069620",40.39,23.30,0,334.84,471.90,45.9,42.3,0.301,769973.4,769973.4,3706,0,0,0,L,1151911521,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505029,1918254.00
04/29/2017 18:30,2,1.980,ACTIVE,214.64,355.88,59.970,1493505003,"201051344001135","219011344069620",30.75,20.30,0,321.01,394.65,61.7,57.6,0.508,668944.6,668944.6,3607,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505030,1918255.00
04/29/2017 18:30,2,1.725,ACTIVE,213.51,352.27,59.959,1493505003,"201051344000594","219011344069620",30.61,19.80,0,334.24,387.14,53.5,49.7,0.429,689756.5,689756.5,3601,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505031,1918256.00
04/29/2017 18:30,2,1.996,ACTIVE,215.09,357.08,60.012,1493505003,"201051344001203","219011344069620",30.30,19.50,0,320.11,396.45,61.2,57.2,0.513,677851.9,677851.9,3615,0,0,0,L,1122011218,0,123.59,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505032,1918257.00
04/29/2017 18:30,2,1.611,ACTIVE,212.38,353.47,59.928,1493505003,"274151322000054","219011344069620",29.66,21.80,0,332.73,371.81,48.4,44.8,0.327,911679.6,911679.6,3573,0,0,0,L,1151911521,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505033,1918258.00
04/29/2017 18:30,2,1.725,ACTIVE,214.19,352.27,59.965,1493505003,"201051344000867","219011344069620",30.12,17.80,0,335.44,386.53,52.6,48.9,0.420,674537.1,674537.1,3612,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505034,1918259.00
04/29/2017 18:30,2,1.939,ACTIVE,214.87,356.48,59.970,1493505003,"201051344001093","219011344069620",30.30,18.00,0,336.04,394.35,59.5,55.5,0.477,676697.9,676697.9,3606,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505035,1918260.00
04/29/2017 18:30,2,1.684,ACTIVE,214.41,353.17,59.959,1493505003,"201051344000900","219011344069620",30.36,15.80,0,336.64,387.74,51.7,48.0,0.415,695960.4,695960.4,3588,0,0,0,L,1122011218,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505036,1918261.00
04/29/2017 18:30,2,1.672,ACTIVE,214.41,352.27,59.975,1493505003,"201051344000648","219011344069620",30.42,16.00,0,336.64,388.04,51.5,47.8,0.424,685266.7,685266.7,3589,0,0,0,L,1122011218,0,121.78,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505037,1918262.00
04/29/2017 18:30,2,1.719,ACTIVE,214.41,352.87,59.922,1493505003,"201051344000569","219011344069620",30.32,17.00,0,336.34,386.53,52.8,49.0,0.429,698278.8,698278.8,3579,0,0,0,L,1122011218,0,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505038,1918263.00
04/29/2017 18:30,2,1.715,ACTIVE,214.41,353.47,59.954,1493505003,"201051344000983","219011344069620",30.53,17.00,0,336.04,389.24,53.0,49.2,0.446,688745.4,688745.4,3590,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505039,1918264.00
04/29/2017 18:30,2,1.699,ACTIVE,214.41,352.87,59.981,1493505003,"201051344001158","219011344069620",30.14,17.80,0,337.24,388.64,52.0,48.2,0.433,674353.9,674353.9,3601,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505040,1918265.00
04/29/2017 18:30,2,1.664,ACTIVE,214.64,354.37,59.928,1493505003,"201051344000576","219011344069620",30.45,15.80,0,336.94,389.84,51.4,47.7,0.415,688987.9,688987.9,3586,0,0,0,L,1122011218,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505041,1918266.00
04/29/2017 18:30,2,1.611,ACTIVE,212.61,348.66,59.949,1493505003,"274151322000087","219011344069620",29.86,31.30,0,333.03,371.21,48.7,45.0,0.318,883858.8,883858.8,3648,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505042,1918267.00
04/29/2017 18:45,2,1.430,ACTIVE,214.41,350.47,59.981,1493505904,"201051344000645","219011344069620",30.26,15.50,0,335.74,376.31,43.8,40.4,0.354,687858.4,687858.4,3586,0,0,0,L,1122011218,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505905,1918268.00
04/29/2017 18:45,2,1.291,ACTIVE,212.38,347.16,59.975,1493505904,"274151322000085","219011344069620",30.12,20.30,0,333.33,362.79,39.3,36.0,0.265,908666.9,908666.9,3568,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505906,1918269.00
04/29/2017 18:45,2,1.445,ACTIVE,214.41,351.97,59.975,1493505904,"201051344000633","219011344069620",30.28,16.70,0,334.54,377.22,44.3,40.9,0.358,674081.1,674081.1,3613,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505907,1918270.00
04/29/2017 18:45,2,1.436,ACTIVE,214.41,350.17,59.970,1493505904,"201051344000469","219011344069620",30.34,15.80,0,335.14,376.31,44.1,40.6,0.358,677076.1,677076.1,3599,0,0,0,L,1122011218,0,121.78,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505907,1918271.00
04/29/2017 18:45,2,1.672,ACTIVE,214.19,353.77,60.018,1493505904,"201051344000646","219011344069620",30.63,17.00,0,335.44,383.53,51.9,48.2,0.433,670587.6,670587.6,3612,0,0,0,L,1122011218,0,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505908,1918272.00
