ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/29/2017 18:45,2,1.387,ACTIVE,212.38,341.75,59.981,1493505904,"274151322000052","219011344069620",30.04,19.50,0,333.03,363.39,42.2,38.8,0.283,941885.4,941885.4,3577,0,0,0,L,1151911521,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505909,1918273.00
04/29/2017 18:45,2,1.795,ACTIVE,214.64,354.67,59.970,1493505904,"201051344000585","219011344069620",30.47,17.50,0,336.04,387.44,55.4,51.6,0.438,681716.2,681716.2,3612,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505910,1918274.00
04/29/2017 18:45,2,1.656,ACTIVE,214.19,352.87,59.970,1493505904,"201051344001230","219011344069620",30.63,16.00,0,334.84,381.12,51.4,47.7,0.411,675093.2,675093.2,3603,0,0,0,L,1122011218,0,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505911,1918275.00
04/29/2017 18:45,2,1.688,ACTIVE,215.09,354.37,59.975,1493505904,"201051344000582","219011344069620",30.43,19.00,0,336.94,385.93,52.0,48.3,0.420,664979.8,664979.8,3603,0,0,0,L,1122011218,0,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505912,1918276.00
04/29/2017 18:45,2,1.654,ACTIVE,214.19,352.57,59.954,1493505904,"201051344000955","219011344069620",30.73,18.30,0,335.74,381.42,51.5,47.8,0.429,683435.8,683435.8,3613,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505913,1918277.00
04/29/2017 18:45,2,0.926,ACTIVE,212.38,419.60,59.965,1493505904,"274151322000094","219011344069620",39.38,21.80,0,334.84,465.58,36.9,33.7,0.243,769661.1,769661.1,3692,0,0,0,L,1151911521,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505914,1918278.00
04/29/2017 18:45,2,1.463,ACTIVE,214.41,350.47,59.933,1493505904,"201051344000579","219011344069620",30.51,17.50,0,334.54,376.31,45.3,41.8,0.362,694667.0,694667.0,3597,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505915,1918279.00
04/29/2017 18:45,2,1.703,ACTIVE,214.19,352.87,59.981,1493505904,"201051344000890","219011344069620",30.71,17.30,0,336.04,383.23,53.0,49.2,0.415,677313.9,677313.9,3614,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505916,1918280.00
04/29/2017 18:45,2,1.662,ACTIVE,214.41,353.77,59.975,1493505904,"201051344000438","219011344069620",30.93,18.00,0,336.34,383.83,52.1,48.4,0.424,680095.1,680095.1,3605,0,0,0,L,1122011218,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505917,1918281.00
04/29/2017 18:45,2,1.709,ACTIVE,214.41,348.36,59.975,1493505904,"201051344000417","219011344069620",19.78,16.00,0,336.64,369.40,34.2,31.1,0.278,638149.1,638149.1,3627,0,0,0,L,1122011218,0,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505918,1918282.00
04/29/2017 18:45,2,1.385,ACTIVE,212.61,347.76,60.002,1493505904,"274151322000083","219011344069620",30.28,20.30,0,331.53,363.99,42.4,39.0,0.296,932385.8,932385.8,3575,0,0,0,L,1151911521,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505919,1918283.00
04/29/2017 18:45,2,1.443,ACTIVE,213.06,354.07,59.991,1493505904,"274151322000076","219011344069620",30.77,19.50,0,334.24,366.40,45.0,41.5,0.309,993869.2,993869.2,3577,0,0,0,L,1151911521,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505920,1918284.00
04/29/2017 18:45,2,1.432,ACTIVE,213.74,348.66,59.986,1493505904,"201051344000868","219011344069620",30.32,15.30,0,333.93,374.81,44.0,40.5,0.354,675620.3,675620.3,3602,0,0,0,L,1122011218,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505921,1918285.00
04/29/2017 18:45,2,1.471,ACTIVE,212.38,342.95,59.975,1493505904,"274151322000095","219011344069620",30.42,21.50,0,331.23,365.80,45.3,41.8,0.301,984285.9,984285.9,3574,0,0,0,L,1151911521,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505922,1918286.00
04/29/2017 18:45,2,1.451,ACTIVE,214.19,347.16,60.018,1493505904,"201051344000988","219011344069620",19.72,15.80,0,335.74,366.40,29.0,26.0,0.225,613199.4,613199.4,3621,0,0,0,L,1122011218,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505922,1918287.00
04/29/2017 18:45,2,1.721,ACTIVE,214.41,353.17,59.944,1493505904,"201051344001025","219011344069620",30.59,17.80,0,336.94,383.53,53.3,49.6,0.424,679398.0,679398.0,3614,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505923,1918288.00
04/29/2017 18:45,2,1.426,ACTIVE,213.96,349.56,59.996,1493505904,"201051344000458","219011344069620",30.51,16.70,0,335.14,376.92,44.1,40.7,0.367,687812.9,687812.9,3588,0,0,0,L,1122011218,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505924,1918289.00
04/29/2017 18:45,2,1.430,ACTIVE,214.64,350.77,59.996,1493505904,"201051344000853","219011344069620",30.69,15.30,0,336.34,376.92,44.5,41.0,0.358,688313.5,688313.5,3588,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505925,1918290.00
04/29/2017 18:45,2,1.660,ACTIVE,214.41,354.07,60.002,1493505904,"201051344000685","219011344069620",30.67,17.00,0,335.44,384.43,51.6,47.9,0.442,680262.1,680262.1,3613,0,0,0,L,1122011218,0,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505926,1918291.00
04/29/2017 18:45,2,1.697,ACTIVE,214.64,354.67,60.028,1493505904,"201051344000917","219011344069620",30.43,18.30,0,336.94,386.23,52.4,48.6,0.424,676989.5,676989.5,3602,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505927,1918292.00
04/29/2017 18:45,2,1.693,ACTIVE,214.64,354.37,59.986,1493505904,"201051344001145","219011344069620",30.55,15.80,0,335.14,385.63,52.4,48.6,0.415,684835.2,684835.2,3595,0,0,0,L,1122011218,0,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505928,1918293.00
04/29/2017 18:45,2,1.678,ACTIVE,214.64,354.67,60.002,1493505904,"201051344000651","219011344069620",30.65,19.30,0,336.64,385.33,52.1,48.4,0.415,673262.1,673262.1,3611,0,0,0,L,1122011218,0,123.36,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505929,1918294.00
04/29/2017 18:45,2,1.291,ACTIVE,212.16,340.85,59.996,1493505904,"274151322000088","219011344069620",29.92,18.70,0,333.33,362.19,39.1,35.8,0.256,893626.6,893626.6,3583,0,0,0,L,1151911521,0,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505930,1918295.00
04/29/2017 18:45,2,0.912,ACTIVE,213.51,434.93,59.991,1493505904,"274151322000068","219011344069620",40.81,21.80,0,333.93,465.28,37.7,34.4,0.239,769982.6,769982.6,3707,0,0,0,L,1151911521,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505931,1918296.00
04/29/2017 18:45,2,1.688,ACTIVE,214.41,352.87,59.970,1493505904,"201051344001135","219011344069620",30.32,18.70,0,335.74,382.93,51.8,48.1,0.415,668957.4,668957.4,3608,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505932,1918297.00
04/29/2017 18:45,2,1.455,ACTIVE,213.51,349.26,59.959,1493505904,"201051344000594","219011344069620",30.22,18.00,0,332.43,375.11,44.5,41.0,0.354,689767.4,689767.4,3602,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505933,1918298.00
04/29/2017 18:45,2,1.668,ACTIVE,214.87,352.87,59.970,1493505904,"201051344001203","219011344069620",30.43,17.80,0,336.94,385.03,51.4,47.7,0.424,677864.6,677864.6,3616,0,0,0,L,1122011218,0,123.59,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505933,1918299.00
04/29/2017 18:45,2,1.320,ACTIVE,212.16,342.35,60.002,1493505904,"274151322000054","219011344069620",29.98,19.50,0,333.33,362.79,40.0,36.7,0.270,911689.4,911689.4,3574,0,0,0,L,1151911521,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505934,1918300.00
04/29/2017 18:45,2,1.416,ACTIVE,214.19,349.56,60.007,1493505904,"201051344000867","219011344069620",30.53,16.70,0,334.24,374.81,43.9,40.4,0.345,674548.0,674548.0,3613,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505935,1918301.00
04/29/2017 18:45,2,1.623,ACTIVE,214.41,353.77,59.965,1493505904,"201051344001093","219011344069620",30.53,17.00,0,336.04,383.23,50.2,46.5,0.402,676710.2,676710.2,3607,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505936,1918302.00
04/29/2017 18:45,2,1.387,ACTIVE,213.96,349.86,60.002,1493505904,"201051344000900","219011344069620",30.55,14.30,0,334.84,376.01,42.9,39.5,0.349,695971.0,695971.0,3589,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505937,1918303.00
04/29/2017 18:45,2,1.393,ACTIVE,214.19,349.56,60.007,1493505904,"201051344000648","219011344069620",30.57,15.30,0,335.74,374.81,43.2,39.8,0.354,685277.4,685277.4,3590,0,0,0,L,1122011218,0,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505938,1918304.00
04/29/2017 18:45,2,1.439,ACTIVE,214.19,349.56,60.049,1493505904,"201051344000569","219011344069620",30.32,15.50,0,334.24,375.11,44.2,40.7,0.358,698289.7,698289.7,3580,0,0,0,L,1122011218,0,121.78,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505939,1918305.00
04/29/2017 18:45,2,1.422,ACTIVE,214.41,350.17,60.002,1493505904,"201051344000983","219011344069620",30.65,15.80,0,334.24,376.31,44.2,40.8,0.367,688756.3,688756.3,3591,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505940,1918306.00
04/29/2017 18:45,2,1.422,ACTIVE,214.19,349.86,60.002,1493505904,"201051344001158","219011344069620",30.06,16.70,0,335.14,375.71,43.3,39.9,0.358,674364.5,674364.5,3602,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505941,1918307.00
04/29/2017 18:45,2,1.404,ACTIVE,214.64,351.37,60.002,1493505904,"201051344000576","219011344069620",30.20,14.70,0,335.74,375.41,43.0,39.6,0.345,688998.5,688998.5,3587,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505942,1918308.00
04/29/2017 18:45,2,1.311,ACTIVE,212.83,350.47,60.023,1493505904,"274151322000087","219011344069620",30.22,27.80,0,332.73,362.49,40.2,36.8,0.252,883868.7,883868.7,3649,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493505943,1918309.00
04/29/2017 19:00,2,1.219,ACTIVE,214.41,348.06,59.996,1493506803,"201051344000645","219011344069620",30.45,15.00,0,334.24,370.00,37.5,34.3,0.292,687867.9,687867.9,3587,0,0,0,L,1122011218,0,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493506804,1918310.00
04/29/2017 19:00,2,1.068,ACTIVE,212.38,347.16,59.991,1493506803,"274151322000085","219011344069620",30.10,18.30,0,333.93,357.68,32.6,29.5,0.212,908675.1,908675.1,3569,0,0,0,L,1151911521,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493506805,1918311.00
04/29/2017 19:00,2,1.209,ACTIVE,214.41,349.56,59.991,1493506803,"201051344000633","219011344069620",30.97,16.00,0,334.24,371.51,37.9,34.7,0.305,674090.7,674090.7,3614,0,0,0,L,1122011218,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493506806,1918312.00
04/29/2017 19:00,2,1.225,ACTIVE,214.19,348.36,60.039,1493506803,"201051344000469","219011344069620",30.59,15.30,0,334.24,369.40,38.0,34.7,0.309,677085.7,677085.7,3600,0,0,0,L,1122011218,0,121.55,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493506807,1918313.00
04/29/2017 19:00,2,1.475,ACTIVE,214.19,351.97,59.991,1493506803,"201051344000646","219011344069620",30.61,15.50,0,334.24,376.62,45.7,42.2,0.371,670599.2,670599.2,3613,0,0,0,L,1122011218,0,123.14,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493506808,1918314.00
04/29/2017 19:00,2,1.188,ACTIVE,211.93,343.25,59.986,1493506803,"274151322000052","219011344069620",30.22,17.80,0,332.43,358.88,36.3,33.1,0.252,941894.6,941894.6,3578,0,0,0,L,1151911521,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493506809,1918315.00
04/29/2017 19:00,2,1.582,ACTIVE,214.64,352.87,59.981,1493506803,"201051344000585","219011344069620",30.61,16.30,0,335.74,377.52,49.1,45.5,0.389,681728.6,681728.6,3613,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493506810,1918316.00
04/29/2017 19:00,2,1.461,ACTIVE,214.19,351.07,59.991,1493506803,"201051344001230","219011344069620",30.53,15.30,0,333.93,374.51,45.2,41.7,0.367,675104.6,675104.6,3604,0,0,0,L,1122011218,0,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493506811,1918317.00
04/29/2017 19:00,2,1.488,ACTIVE,214.87,352.27,59.981,1493506803,"201051344000582","219011344069620",30.49,17.30,0,336.34,376.92,46.0,42.4,0.367,664991.4,664991.4,3604,0,0,0,L,1122011218,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493506812,1918318.00
04/29/2017 19:00,2,1.455,ACTIVE,214.19,350.77,59.949,1493506803,"201051344000955","219011344069620",30.71,17.00,0,334.54,374.21,45.3,41.8,0.371,683447.2,683447.2,3614,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493506812,1918319.00
04/29/2017 19:00,2,0.732,ACTIVE,212.38,442.74,59.986,1493506803,"274151322000094","219011344069620",41.63,20.30,0,331.83,460.17,31.2,28.2,0.208,769669.0,769669.0,3693,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493506813,1918320.00
04/29/2017 19:00,2,1.262,ACTIVE,214.19,348.66,60.018,1493506803,"201051344000579","219011344069620",30.55,16.70,0,334.24,369.70,39.1,35.8,0.305,694676.9,694676.9,3598,0,0,0,L,1122011218,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493506814,1918321.00
04/29/2017 19:00,2,1.521,ACTIVE,214.19,351.07,59.986,1493506803,"201051344000890","219011344069620",30.36,15.80,0,334.84,376.31,46.8,43.2,0.362,677325.7,677325.7,3615,0,0,0,L,1122011218,0,122.91,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493506815,1918322.00
04/29/2017 19:00,2,1.486,ACTIVE,214.64,352.27,60.012,1493506803,"201051344000438","219011344069620",30.45,16.70,0,336.04,376.01,45.9,42.3,0.376,680106.7,680106.7,3606,0,0,0,L,1122011218,0,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493506816,1918323.00
04/29/2017 19:00,2,1.512,ACTIVE,214.41,347.46,59.986,1493506803,"201051344000417","219011344069620",19.82,15.30,0,334.84,364.29,30.4,27.4,0.239,638156.6,638156.6,3628,0,0,0,L,1122011218,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493506817,1918324.00
04/29/2017 19:00,2,1.189,ACTIVE,212.16,345.96,59.975,1493506803,"274151322000083","219011344069620",30.26,18.70,0,332.73,359.48,36.5,33.3,0.252,932395.0,932395.0,3576,0,0,0,L,1151911521,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493506818,1918325.00
04/29/2017 19:00,2,1.242,ACTIVE,212.61,349.26,59.986,1493506803,"274151322000076","219011344069620",30.69,17.80,0,333.93,361.29,38.6,35.3,0.270,993879.0,993879.0,3578,0,0,0,L,1151911521,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493506819,1918326.00
04/29/2017 19:00,2,1.232,ACTIVE,213.74,347.76,59.975,1493506803,"201051344000868","219011344069620",30.34,15.00,0,333.03,368.80,37.9,34.6,0.296,675629.8,675629.8,3603,0,0,0,L,1122011218,0,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493506820,1918327.00
04/29/2017 19:00,2,1.258,ACTIVE,212.16,343.25,59.975,1493506803,"274151322000095","219011344069620",30.59,19.80,0,333.03,360.99,39.0,35.7,0.256,984295.8,984295.8,3575,0,0,0,L,1151911521,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493506821,1918328.00
04/29/2017 19:00,2,1.242,ACTIVE,213.96,346.56,59.938,1493506803,"201051344000988","219011344069620",19.80,15.50,0,334.54,361.59,24.9,22.2,0.194,613205.5,613205.5,3622,0,0,0,L,1122011218,0,121.78,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493506821,1918329.00
04/29/2017 19:00,2,1.533,ACTIVE,214.19,351.37,59.975,1493506803,"201051344001025","219011344069620",30.47,16.70,0,335.14,376.31,47.4,43.8,0.371,679409.9,679409.9,3615,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493506822,1918330.00
04/29/2017 19:00,2,1.240,ACTIVE,213.96,347.76,59.981,1493506803,"201051344000458","219011344069620",30.32,16.00,0,335.14,369.40,38.1,34.9,0.309,687822.5,687822.5,3589,0,0,0,L,1122011218,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493506823,1918331.00
04/29/2017 19:00,2,1.248,ACTIVE,214.64,349.56,59.933,1493506803,"201051344000853","219011344069620",30.26,14.70,0,336.04,370.90,38.3,35.1,0.309,688323.2,688323.2,3589,0,0,0,L,1122011218,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493506824,1918332.00
04/29/2017 19:00,2,1.463,ACTIVE,214.41,352.87,59.986,1493506803,"201051344000685","219011344069620",30.81,15.80,0,335.14,376.01,45.7,42.2,0.393,680273.6,680273.6,3614,0,0,0,L,1122011218,0,123.59,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493506825,1918333.00
04/29/2017 19:00,2,1.502,ACTIVE,214.64,352.57,59.954,1493506803,"201051344000917","219011344069620",30.42,17.30,0,335.14,376.31,46.3,42.8,0.384,677001.2,677001.2,3603,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493506826,1918334.00
04/29/2017 19:00,2,1.490,ACTIVE,214.41,351.97,59.991,1493506803,"201051344001145","219011344069620",30.73,14.30,0,336.64,376.31,46.4,42.9,0.371,684846.9,684846.9,3596,0,0,0,L,1122011218,0,122.91,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493506827,1918335.00
04/29/2017 19:00,2,1.508,ACTIVE,214.64,352.57,59.986,1493506803,"201051344000651","219011344069620",30.36,17.50,0,335.14,377.82,46.4,42.8,0.367,673273.8,673273.8,3612,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493506828,1918336.00
04/29/2017 19:00,2,1.113,ACTIVE,211.70,347.16,59.975,1493506803,"274151322000088","219011344069620",29.80,17.00,0,332.43,357.68,33.5,30.5,0.217,893635.1,893635.1,3584,0,0,0,L,1151911521,0,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493506829,1918337.00
04/29/2017 19:00,2,0.775,ACTIVE,212.61,440.94,59.970,1493506803,"274151322000068","219011344069620",41.31,20.30,0,332.43,460.47,32.7,29.6,0.203,769990.7,769990.7,3708,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493506830,1918338.00
04/29/2017 19:00,2,1.486,ACTIVE,214.19,351.37,59.986,1493506803,"201051344001135","219011344069620",30.51,17.30,0,335.14,374.81,46.0,42.4,0.367,668969.0,668969.0,3609,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493506831,1918339.00
04/29/2017 19:00,2,1.250,ACTIVE,213.74,348.06,59.981,1493506803,"201051344000594","219011344069620",30.26,17.30,0,333.33,368.50,38.4,35.1,0.296,689777.1,689777.1,3603,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493506832,1918340.00
04/29/2017 19:00,2,1.432,ACTIVE,214.41,351.07,60.012,1493506803,"201051344001203","219011344069620",31.17,16.30,0,336.94,376.62,45.2,41.7,0.367,677876.1,677876.1,3617,0,0,0,L,1122011218,0,123.36,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493506833,1918341.00
04/29/2017 19:00,2,1.139,ACTIVE,211.93,341.45,59.975,1493506803,"274151322000054","219011344069620",29.96,17.80,0,332.73,358.88,34.6,31.5,0.221,911698.1,911698.1,3575,0,0,0,L,1151911521,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493506834,1918342.00
04/29/2017 19:00,2,1.234,ACTIVE,214.19,347.46,59.975,1493506803,"201051344000867","219011344069620",30.30,16.00,0,333.63,368.50,37.9,34.6,0.287,674557.6,674557.6,3614,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493506835,1918343.00
04/29/2017 19:00,2,1.430,ACTIVE,214.64,351.37,59.981,1493506803,"201051344001093","219011344069620",30.65,16.00,0,335.74,374.81,44.4,41.0,0.340,676721.4,676721.4,3608,0,0,0,L,1122011218,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493506836,1918344.00
04/29/2017 19:00,2,1.182,ACTIVE,213.96,348.66,59.981,1493506803,"201051344000900","219011344069620",30.65,13.70,0,333.93,369.70,36.8,33.5,0.301,695980.4,695980.4,3590,0,0,0,L,1122011218,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493506837,1918345.00
04/29/2017 19:00,2,1.221,ACTIVE,214.19,347.76,60.002,1493506803,"201051344000648","219011344069620",30.14,14.30,0,335.14,370.00,37.3,34.1,0.292,685286.8,685286.8,3591,0,0,0,L,1122011218,0,121.55,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493506838,1918346.00
04/29/2017 19:00,2,1.230,ACTIVE,214.19,348.36,60.002,1493506803,"201051344000569","219011344069620",30.61,15.00,0,333.93,369.10,38.2,34.9,0.301,698299.4,698299.4,3581,0,0,0,L,1122011218,0,121.55,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493506839,1918347.00
04/29/2017 19:00,2,1.207,ACTIVE,213.96,348.06,59.970,1493506803,"201051344000983","219011344069620",31.07,15.30,0,332.73,369.10,38.0,34.8,0.305,688766.0,688766.0,3592,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493506840,1918348.00
04/29/2017 19:00,2,1.219,ACTIVE,214.19,348.06,59.954,1493506803,"201051344001158","219011344069620",30.20,15.80,0,334.54,369.40,37.3,34.0,0.305,674374.0,674374.0,3603,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493506840,1918349.00
04/29/2017 19:00,2,1.201,ACTIVE,214.41,348.66,59.933,1493506803,"201051344000576","219011344069620",30.55,14.00,0,334.54,369.40,37.2,33.9,0.292,689008.0,689008.0,3588,0,0,0,L,1122011218,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493506841,1918350.00
04/29/2017 19:00,2,1.096,ACTIVE,212.16,345.96,59.938,1493506803,"274151322000087","219011344069620",30.22,25.50,0,332.73,358.28,33.6,30.5,0.208,883877.4,883877.4,3650,0,0,0,L,1151911521,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493506842,1918351.00
04/29/2017 19:15,2,0.988,ACTIVE,214.19,345.66,59.981,1493507704,"201051344000645","219011344069620",30.26,14.30,0,334.84,365.49,30.3,27.3,0.230,687875.5,687875.5,3588,0,0,0,L,1122011218,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493507705,1918352.00
04/29/2017 19:15,2,0.885,ACTIVE,212.38,340.25,59.991,1493507704,"274151322000085","219011344069620",29.68,17.30,0,333.93,353.77,26.6,23.8,0.172,908681.7,908681.7,3570,0,0,0,L,1151911521,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493507706,1918353.00
04/29/2017 19:15,2,0.990,ACTIVE,214.19,348.06,59.970,1493507704,"201051344000633","219011344069620",30.51,15.30,0,333.33,367.30,30.6,27.6,0.239,674098.5,674098.5,3615,0,0,0,L,1122011218,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493507706,1918354.00
04/29/2017 19:15,2,0.984,ACTIVE,213.96,345.96,59.981,1493507704,"201051344000469","219011344069620",30.57,14.70,0,333.33,365.49,30.5,27.5,0.234,677093.4,677093.4,3601,0,0,0,L,1122011218,0,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493507707,1918355.00
04/29/2017 19:15,2,1.164,ACTIVE,213.74,348.06,59.981,1493507704,"201051344000646","219011344069620",30.55,15.00,0,333.63,371.81,36.1,32.9,0.283,670608.5,670608.5,3614,0,0,0,L,1122011218,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493507708,1918356.00
04/29/2017 19:15,2,0.949,ACTIVE,212.38,344.76,59.965,1493507704,"274151322000052","219011344069620",29.96,16.70,0,333.03,355.88,28.8,25.9,0.194,941901.8,941901.8,3579,0,0,0,L,1151911521,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493507709,1918357.00
04/29/2017 19:15,2,1.244,ACTIVE,214.41,349.26,60.012,1493507704,"201051344000585","219011344069620",30.71,15.50,0,335.14,372.71,38.7,35.4,0.305,681738.6,681738.6,3614,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493507710,1918358.00
04/29/2017 19:15,2,1.146,ACTIVE,213.96,347.46,59.965,1493507704,"201051344001230","219011344069620",30.51,14.30,0,333.63,370.00,35.5,32.3,0.278,675113.8,675113.8,3605,0,0,0,L,1122011218,0,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493507711,1918359.00
04/29/2017 19:15,2,1.158,ACTIVE,214.64,348.66,59.970,1493507704,"201051344000582","219011344069620",30.65,16.30,0,334.84,372.41,36.0,32.8,0.287,665000.8,665000.8,3605,0,0,0,L,1122011218,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493507712,1918360.00
04/29/2017 19:15,2,1.154,ACTIVE,213.74,347.76,59.975,1493507704,"201051344000955","219011344069620",30.42,16.00,0,333.93,370.60,35.6,32.5,0.283,683456.4,683456.4,3615,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493507713,1918361.00
04/29/2017 19:15,2,0.623,ACTIVE,212.61,421.10,59.959,1493507704,"274151322000094","219011344069620",39.66,19.30,0,331.83,452.06,24.9,22.1,0.164,769675.3,769675.3,3694,0,0,0,L,1151911521,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493507714,1918362.00
04/29/2017 19:15,2,1.008,ACTIVE,213.96,346.26,59.975,1493507704,"201051344000579","219011344069620",30.83,16.30,0,335.44,366.40,31.5,28.5,0.230,694684.8,694684.8,3599,0,0,0,L,1122011218,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493507715,1918363.00
04/29/2017 19:15,2,1.188,ACTIVE,213.96,347.76,59.959,1493507704,"201051344000890","219011344069620",30.71,15.00,0,334.84,371.21,37.0,33.8,0.270,677335.2,677335.2,3616,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493507715,1918364.00
04/29/2017 19:15,2,1.170,ACTIVE,214.19,348.96,59.975,1493507704,"201051344000438","219011344069620",30.47,15.50,0,335.14,372.41,36.1,32.9,0.278,680116.1,680116.1,3607,0,0,0,L,1122011218,0,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493507716,1918365.00
04/29/2017 19:15,2,1.195,ACTIVE,214.19,344.76,59.975,1493507704,"201051344000417","219011344069620",19.78,14.30,0,334.54,361.89,23.9,21.2,0.181,638162.6,638162.6,3629,0,0,0,L,1122011218,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493507717,1918366.00
04/29/2017 19:15,2,0.951,ACTIVE,212.38,340.55,59.965,1493507704,"274151322000083","219011344069620",29.74,17.50,0,333.33,356.18,28.6,25.7,0.199,932402.3,932402.3,3577,0,0,0,L,1151911521,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493507718,1918367.00
04/29/2017 19:15,2,0.980,ACTIVE,213.06,347.16,59.970,1493507704,"274151322000076","219011344069620",30.59,16.30,0,334.24,357.38,30.4,27.4,0.203,993886.8,993886.8,3579,0,0,0,L,1151911521,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493507719,1918368.00
04/29/2017 19:15,2,1.000,ACTIVE,213.74,345.96,59.965,1493507704,"201051344000868","219011344069620",30.10,14.30,0,333.93,364.89,30.5,27.5,0.234,675637.5,675637.5,3604,0,0,0,L,1122011218,0,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493507720,1918369.00
04/29/2017 19:15,2,0.990,ACTIVE,212.16,339.95,59.975,1493507704,"274151322000095","219011344069620",30.34,18.00,0,332.43,356.78,30.4,27.4,0.194,984303.6,984303.6,3576,0,0,0,L,1151911521,0,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493507721,1918370.00
04/29/2017 19:15,2,0.988,ACTIVE,213.74,344.76,59.949,1493507704,"201051344000988","219011344069620",19.80,15.30,0,334.24,358.58,19.9,17.3,0.159,613210.4,613210.4,3623,0,0,0,L,1122011218,0,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493507722,1918371.00
04/29/2017 19:15,2,1.199,ACTIVE,213.96,347.76,60.023,1493507704,"201051344001025","219011344069620",30.57,15.50,0,334.54,371.21,37.1,33.9,0.287,679419.5,679419.5,3616,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493507723,1918372.00
04/29/2017 19:15,2,0.986,ACTIVE,213.74,345.66,59.981,1493507704,"201051344000458","219011344069620",30.57,15.80,0,333.93,364.89,30.6,27.6,0.243,687830.2,687830.2,3590,0,0,0,L,1122011218,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493507724,1918373.00
04/29/2017 19:15,2,0.988,ACTIVE,214.41,347.46,59.986,1493507704,"201051344000853","219011344069620",30.55,14.30,0,335.74,365.80,30.6,27.6,0.234,688331.0,688331.0,3590,0,0,0,L,1122011218,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493507724,1918374.00
04/29/2017 19:15,2,1.141,ACTIVE,214.41,348.96,59.981,1493507704,"201051344000685","219011344069620",30.87,15.00,0,335.14,372.71,35.7,32.6,0.301,680282.9,680282.9,3615,0,0,0,L,1122011218,0,123.36,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493507725,1918375.00
04/29/2017 19:15,2,1.168,ACTIVE,214.41,348.96,59.965,1493507704,"201051344000917","219011344069620",30.63,16.30,0,334.84,372.11,36.2,33.0,0.278,677010.6,677010.6,3604,0,0,0,L,1122011218,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493507726,1918376.00
04/29/2017 19:15,2,1.156,ACTIVE,214.19,348.66,59.975,1493507704,"201051344001145","219011344069620",30.87,13.70,0,336.34,372.11,36.2,33.0,0.283,684856.3,684856.3,3597,0,0,0,L,1122011218,0,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493507727,1918377.00
04/29/2017 19:15,2,1.180,ACTIVE,214.41,348.96,59.991,1493507704,"201051344000651","219011344069620",30.30,16.30,0,336.64,372.11,36.2,33.0,0.283,673283.2,673283.2,3613,0,0,0,L,1122011218,0,123.14,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493507728,1918378.00
04/29/2017 19:15,2,0.889,ACTIVE,211.93,339.34,59.975,1493507704,"274151322000088","219011344069620",29.46,16.00,0,333.03,354.37,26.6,23.7,0.159,893641.8,893641.8,3585,0,0,0,L,1151911521,0,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493507729,1918379.00
04/29/2017 19:15,2,0.645,ACTIVE,213.06,424.41,59.981,1493507704,"274151322000068","219011344069620",39.90,19.30,0,332.13,455.67,26.0,23.2,0.159,769997.2,769997.2,3709,0,0,0,L,1151911521,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493507730,1918380.00
04/29/2017 19:15,2,1.174,ACTIVE,213.96,347.46,59.981,1493507704,"201051344001135","219011344069620",30.36,16.00,0,335.44,371.21,36.1,32.9,0.287,668978.3,668978.3,3610,0,0,0,L,1122011218,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493507731,1918381.00
04/29/2017 19:15,2,0.986,ACTIVE,213.29,345.06,59.981,1493507704,"201051344000594","219011344069620",30.79,16.30,0,332.73,364.59,30.8,27.8,0.234,689784.9,689784.9,3604,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493507732,1918382.00
04/29/2017 19:15,2,1.146,ACTIVE,214.41,348.06,60.007,1493507704,"201051344001203","219011344069620",30.63,15.50,0,335.44,371.81,35.6,32.4,0.283,677885.3,677885.3,3618,0,0,0,L,1122011218,0,123.14,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493507733,1918383.00
04/29/2017 19:15,2,0.908,ACTIVE,212.38,339.95,59.981,1493507704,"274151322000054","219011344069620",29.74,16.70,0,333.03,355.28,27.4,24.5,0.186,911705.0,911705.0,3576,0,0,0,L,1151911521,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493507734,1918384.00
04/29/2017 19:15,2,0.986,ACTIVE,213.96,345.06,59.938,1493507704,"201051344000867","219011344069620",30.40,15.50,0,333.63,364.29,30.4,27.4,0.221,674565.2,674565.2,3615,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493507735,1918385.00
04/29/2017 19:15,2,1.127,ACTIVE,214.19,348.06,59.959,1493507704,"201051344001093","219011344069620",30.73,15.00,0,334.54,370.60,35.1,32.0,0.256,676730.5,676730.5,3609,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493507735,1918386.00
04/29/2017 19:15,2,0.945,ACTIVE,213.74,346.26,59.986,1493507704,"201051344000900","219011344069620",30.61,13.30,0,334.24,365.19,29.3,26.4,0.234,695987.8,695987.8,3591,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493507736,1918387.00
04/29/2017 19:15,2,0.990,ACTIVE,213.96,346.26,59.986,1493507704,"201051344000648","219011344069620",30.20,13.70,0,334.84,365.19,30.3,27.3,0.230,685294.4,685294.4,3592,0,0,0,L,1122011218,0,121.55,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493507737,1918388.00
04/29/2017 19:15,2,0.998,ACTIVE,213.96,345.96,59.975,1493507704,"201051344000569","219011344069620",30.47,14.30,0,334.24,365.49,30.8,27.8,0.234,698307.2,698307.2,3582,0,0,0,L,1122011218,0,121.55,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493507738,1918389.00
04/29/2017 19:15,2,0.986,ACTIVE,213.96,345.36,59.996,1493507704,"201051344000983","219011344069620",30.61,14.70,0,334.24,365.80,30.6,27.6,0.239,688773.7,688773.7,3593,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493507739,1918390.00
04/29/2017 19:15,2,0.973,ACTIVE,213.96,345.36,59.981,1493507704,"201051344001158","219011344069620",30.34,15.50,0,333.93,364.59,29.8,26.9,0.234,674381.6,674381.6,3604,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493507740,1918391.00
04/29/2017 19:15,2,0.965,ACTIVE,214.41,347.46,60.002,1493507704,"201051344000576","219011344069620",30.63,13.30,0,334.84,366.10,29.9,26.9,0.230,689015.5,689015.5,3589,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493507741,1918392.00
04/29/2017 19:15,2,0.896,ACTIVE,212.61,344.76,59.986,1493507704,"274151322000087","219011344069620",29.68,23.50,0,333.03,354.37,27.0,24.1,0.159,883884.1,883884.1,3651,0,0,0,L,1151911521,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493507742,1918393.00
04/29/2017 19:30,2,0.826,ACTIVE,214.19,344.45,59.965,1493508604,"201051344000645","219011344069620",30.22,14.30,0,334.54,360.38,25.3,22.5,0.186,687881.7,687881.7,3589,0,0,0,L,1122011218,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493508605,1918394.00
04/29/2017 19:30,2,0.750,ACTIVE,212.61,343.55,59.970,1493508604,"274151322000085","219011344069620",29.34,16.30,0,330.93,350.47,22.3,19.6,0.146,908687.1,908687.1,3571,0,0,0,L,1151911521,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493508606,1918395.00
04/29/2017 19:30,2,0.828,ACTIVE,214.19,345.66,59.970,1493508604,"201051344000633","219011344069620",30.47,14.70,0,333.93,361.59,25.6,22.8,0.199,674104.7,674104.7,3616,0,0,0,L,1122011218,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493508606,1918396.00
04/29/2017 19:30,2,0.842,ACTIVE,213.96,344.45,59.986,1493508604,"201051344000469","219011344069620",29.94,14.30,0,333.33,360.38,25.6,22.8,0.190,677099.6,677099.6,3602,0,0,0,L,1122011218,0,121.55,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493508607,1918397.00
04/29/2017 19:30,2,0.920,ACTIVE,213.74,345.66,60.012,1493508604,"201051344000646","219011344069620",30.51,14.00,0,333.93,363.99,28.5,25.6,0.217,670615.7,670615.7,3615,0,0,0,L,1122011218,0,122.91,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493508608,1918398.00
04/29/2017 19:30,2,0.787,ACTIVE,212.38,343.85,59.981,1493508604,"274151322000052","219011344069620",29.64,15.80,0,330.33,351.67,23.6,20.9,0.155,941907.6,941907.6,3580,0,0,0,L,1151911521,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493508610,1918399.00
04/29/2017 19:30,2,0.982,ACTIVE,214.19,346.86,59.975,1493508604,"201051344000585","219011344069620",30.47,14.70,0,334.84,366.10,30.3,27.3,0.225,681746.4,681746.4,3615,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493508611,1918400.00
04/29/2017 19:30,2,0.902,ACTIVE,213.74,344.45,59.975,1493508604,"201051344001230","219011344069620",30.51,13.70,0,331.83,363.99,27.9,25.0,0.208,675120.9,675120.9,3606,0,0,0,L,1122011218,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493508612,1918401.00
04/29/2017 19:30,2,0.924,ACTIVE,214.64,346.56,60.002,1493508604,"201051344000582","219011344069620",30.34,15.30,0,335.14,364.59,28.4,25.5,0.203,665008.0,665008.0,3606,0,0,0,L,1122011218,0,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493508613,1918402.00
04/29/2017 19:30,2,0.918,ACTIVE,213.74,344.45,59.991,1493508604,"201051344000955","219011344069620",30.59,15.00,0,333.93,363.09,28.5,25.6,0.212,683463.6,683463.6,3616,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493508614,1918403.00
04/29/2017 19:30,2,0.512,ACTIVE,212.38,415.99,59.975,1493508604,"274151322000094","219011344069620",39.24,18.30,0,334.54,441.54,20.4,17.7,0.128,769680.1,769680.1,3695,0,0,0,L,1151911521,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493508615,1918404.00
04/29/2017 19:30,2,0.855,ACTIVE,213.74,343.85,59.954,1493508604,"201051344000579","219011344069620",30.65,15.50,0,334.24,359.78,26.6,23.7,0.186,694691.3,694691.3,3600,0,0,0,L,1122011218,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493508615,1918405.00
04/29/2017 19:30,2,0.951,ACTIVE,213.74,345.06,59.938,1493508604,"201051344000890","219011344069620",30.40,14.30,0,333.63,364.29,29.3,26.4,0.212,677342.7,677342.7,3617,0,0,0,L,1122011218,0,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493508616,1918406.00
04/29/2017 19:30,2,0.918,ACTIVE,213.96,345.66,59.996,1493508604,"201051344000438","219011344069620",30.77,14.30,0,334.54,364.29,28.6,25.7,0.217,680123.3,680123.3,3608,0,0,0,L,1122011218,0,122.91,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493508617,1918407.00
04/29/2017 19:30,2,0.953,ACTIVE,214.19,342.65,59.928,1493508604,"201051344000417","219011344069620",19.80,13.30,0,333.93,356.78,19.1,16.5,0.137,638167.2,638167.2,3630,0,0,0,L,1122011218,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493508618,1918408.00
04/29/2017 19:30,2,0.816,ACTIVE,213.06,340.55,59.965,1493508604,"274151322000076","219011344069620",30.08,15.80,0,332.13,353.17,24.9,22.1,0.172,993892.9,993892.9,3580,0,0,0,L,1151911521,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493508620,1918409.00
04/29/2017 19:30,2,0.828,ACTIVE,213.51,343.85,59.965,1493508604,"201051344000868","219011344069620",30.32,14.00,0,333.93,359.48,25.5,22.7,0.181,675643.7,675643.7,3605,0,0,0,L,1122011218,0,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493508621,1918410.00
04/29/2017 19:30,2,0.803,ACTIVE,212.38,342.35,59.965,1493508604,"274151322000095","219011344069620",30.10,17.00,0,330.63,352.27,24.5,21.7,0.168,984309.6,984309.6,3577,0,0,0,L,1151911521,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493508622,1918411.00
04/29/2017 19:30,2,0.820,ACTIVE,213.74,343.25,59.965,1493508604,"201051344000988","219011344069620",19.78,15.00,0,333.63,355.28,16.4,13.9,0.119,613214.2,613214.2,3624,0,0,0,L,1122011218,0,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493508623,1918412.00
04/29/2017 19:30,2,0.959,ACTIVE,213.74,344.76,59.965,1493508604,"201051344001025","219011344069620",30.00,14.70,0,333.93,363.99,29.2,26.2,0.221,679427.0,679427.0,3617,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493508624,1918413.00
04/29/2017 19:30,2,0.830,ACTIVE,213.74,343.55,59.965,1493508604,"201051344000458","219011344069620",30.26,15.50,0,333.63,359.78,25.5,22.7,0.194,687836.4,687836.4,3591,0,0,0,L,1122011218,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493508625,1918414.00
04/29/2017 19:30,2,0.824,ACTIVE,214.41,345.06,59.965,1493508604,"201051344000853","219011344069620",30.47,14.30,0,336.04,361.29,25.4,22.6,0.190,688337.2,688337.2,3591,0,0,0,L,1122011218,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493508626,1918415.00
