ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/29/2017 19:30,2,0.916,ACTIVE,213.96,345.96,59.965,1493508604,"201051344000685","219011344069620",30.36,13.70,0,335.44,365.19,28.2,25.3,0.221,680290.1,680290.1,3616,0,0,0,L,1122011218,0,123.14,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493508627,1918416.00
04/29/2017 19:30,2,0.920,ACTIVE,214.41,345.96,59.965,1493508604,"201051344000917","219011344069620",30.38,15.50,0,333.93,366.40,28.4,25.4,0.217,677017.9,677017.9,3605,0,0,0,L,1122011218,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493508628,1918417.00
04/29/2017 19:30,2,0.926,ACTIVE,214.19,346.26,59.959,1493508604,"201051344001145","219011344069620",30.26,13.00,0,335.44,365.49,28.4,25.4,0.212,684863.6,684863.6,3598,0,0,0,L,1122011218,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493508628,1918418.00
04/29/2017 19:30,2,0.924,ACTIVE,213.96,345.66,59.965,1493508604,"201051344000651","219011344069620",30.55,15.30,0,336.04,364.59,28.6,25.7,0.217,673290.5,673290.5,3614,0,0,0,L,1122011218,0,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493508629,1918419.00
04/29/2017 19:30,2,0.723,ACTIVE,212.16,338.74,59.954,1493508604,"274151322000088","219011344069620",29.60,15.50,0,330.03,350.77,21.6,19.0,0.137,893647.0,893647.0,3586,0,0,0,L,1151911521,0,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493508630,1918420.00
04/29/2017 19:30,2,0.529,ACTIVE,213.06,418.09,59.965,1493508604,"274151322000068","219011344069620",39.48,18.30,0,332.73,448.75,21.1,18.5,0.128,770002.3,770002.3,3710,0,0,0,L,1151911521,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493508631,1918421.00
04/29/2017 19:30,2,0.928,ACTIVE,213.74,344.76,59.954,1493508604,"201051344001135","219011344069620",30.34,15.00,0,333.63,363.09,28.6,25.6,0.212,668985.6,668985.6,3611,0,0,0,L,1122011218,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493508632,1918422.00
04/29/2017 19:30,2,0.842,ACTIVE,213.51,343.25,60.002,1493508604,"201051344000594","219011344069620",30.30,15.30,0,332.73,359.78,25.9,23.0,0.190,689791.2,689791.2,3605,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493508633,1918423.00
04/29/2017 19:30,2,0.918,ACTIVE,214.19,344.76,59.965,1493508604,"201051344001203","219011344069620",30.26,14.70,0,335.74,364.89,28.2,25.3,0.212,677892.4,677892.4,3619,0,0,0,L,1122011218,0,123.14,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493508634,1918424.00
04/29/2017 19:30,2,0.752,ACTIVE,212.38,341.75,59.949,1493508604,"274151322000054","219011344069620",29.54,15.80,0,330.03,351.37,22.5,19.8,0.137,911710.5,911710.5,3577,0,0,0,L,1151911521,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493508635,1918425.00
04/29/2017 19:30,2,0.832,ACTIVE,213.96,342.95,59.959,1493508604,"201051344000867","219011344069620",30.14,15.00,0,333.63,359.18,25.5,22.7,0.181,674571.4,674571.4,3616,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493508636,1918426.00
04/29/2017 19:30,2,0.902,ACTIVE,214.19,345.66,59.959,1493508604,"201051344001093","219011344069620",30.28,14.30,0,334.84,363.09,27.7,24.8,0.199,676737.5,676737.5,3610,0,0,0,L,1122011218,0,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493508637,1918427.00
04/29/2017 19:30,2,0.803,ACTIVE,213.74,344.15,59.975,1493508604,"201051344000900","219011344069620",29.84,13.30,0,333.63,359.78,24.3,21.5,0.190,695993.7,695993.7,3592,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493508637,1918428.00
04/29/2017 19:30,2,0.836,ACTIVE,213.74,343.55,59.981,1493508604,"201051344000648","219011344069620",30.12,13.30,0,334.54,360.38,25.6,22.7,0.186,685300.6,685300.6,3593,0,0,0,L,1122011218,0,121.55,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493508638,1918429.00
04/29/2017 19:30,2,0.840,ACTIVE,213.74,343.85,59.970,1493508604,"201051344000569","219011344069620",30.14,14.30,0,334.24,360.38,25.7,22.8,0.190,698313.4,698313.4,3583,0,0,0,L,1122011218,0,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493508639,1918430.00
04/29/2017 19:30,2,0.814,ACTIVE,213.74,343.25,59.954,1493508604,"201051344000983","219011344069620",30.75,14.70,0,334.54,359.18,25.4,22.6,0.194,688779.9,688779.9,3594,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493508640,1918431.00
04/29/2017 19:30,2,0.807,ACTIVE,213.74,343.85,59.965,1493508604,"201051344001158","219011344069620",30.30,15.00,0,333.63,360.99,24.8,22.0,0.190,674387.6,674387.6,3605,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493508641,1918432.00
04/29/2017 19:30,2,0.826,ACTIVE,214.19,344.76,59.928,1493508604,"201051344000576","219011344069620",30.04,13.30,0,334.54,360.99,25.2,22.4,0.186,689021.6,689021.6,3590,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493508642,1918433.00
04/29/2017 19:30,2,0.740,ACTIVE,212.61,343.55,59.965,1493508604,"274151322000087","219011344069620",29.76,22.00,0,330.33,350.77,22.3,19.6,0.128,883889.5,883889.5,3652,0,0,0,L,1151911521,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493508643,1918434.00
04/29/2017 19:30,2,0.764,ACTIVE,212.38,339.34,59.944,1493508604,"274151322000083","219011344069620",29.66,16.30,0,333.93,349.86,22.9,20.2,0.155,932408.1,932408.1,3579,0,0,0,L,1151911521,1,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493508644,1918435.00
04/29/2017 19:45,2,0.688,ACTIVE,213.96,342.95,59.975,1493509503,"201051344000645","219011344069620",30.08,14.00,0,334.24,357.08,21.0,18.4,0.146,687886.8,687886.8,3590,0,0,0,L,1122011218,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493509504,1918436.00
04/29/2017 19:45,2,0.615,ACTIVE,212.38,339.95,59.975,1493509503,"274151322000085","219011344069620",29.28,15.50,0,333.93,348.66,18.2,15.7,0.115,908691.5,908691.5,3572,0,0,0,L,1151911521,0,123.14,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493509505,1918437.00
04/29/2017 19:45,2,0.695,ACTIVE,214.19,344.45,59.986,1493509503,"201051344000633","219011344069620",30.22,14.30,0,333.63,358.58,21.4,18.7,0.155,674109.9,674109.9,3617,0,0,0,L,1122011218,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493509506,1918438.00
04/29/2017 19:45,2,0.697,ACTIVE,213.74,342.95,59.986,1493509503,"201051344000469","219011344069620",30.36,14.00,0,333.03,355.88,21.4,18.8,0.150,677104.8,677104.8,3603,0,0,0,L,1122011218,0,121.33,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493509507,1918439.00
04/29/2017 19:45,2,0.750,ACTIVE,213.74,344.76,59.986,1493509503,"201051344000646","219011344069620",30.36,13.30,0,332.13,359.48,23.1,20.3,0.168,670621.4,670621.4,3616,0,0,0,L,1122011218,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493509508,1918440.00
04/29/2017 19:45,2,0.650,ACTIVE,211.70,341.45,59.986,1493509503,"274151322000052","219011344069620",29.44,15.30,0,329.43,349.56,19.4,16.8,0.128,941912.3,941912.3,3581,0,0,0,L,1151911521,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493509509,1918441.00
04/29/2017 19:45,2,0.785,ACTIVE,214.19,344.76,59.991,1493509503,"201051344000585","219011344069620",30.42,13.70,0,333.93,360.08,24.2,21.4,0.168,681752.5,681752.5,3616,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493509510,1918442.00
04/29/2017 19:45,2,0.734,ACTIVE,213.96,343.25,59.986,1493509503,"201051344001230","219011344069620",30.38,13.00,0,332.43,357.08,22.6,19.9,0.164,675126.4,675126.4,3607,0,0,0,L,1122011218,0,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493509511,1918443.00
04/29/2017 19:45,2,0.748,ACTIVE,214.64,345.06,59.986,1493509503,"201051344000582","219011344069620",30.22,14.30,0,334.84,359.48,22.9,20.2,0.159,665013.7,665013.7,3607,0,0,0,L,1122011218,0,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493509512,1918444.00
04/29/2017 19:45,2,0.766,ACTIVE,213.74,343.85,59.986,1493509503,"201051344000955","219011344069620",30.26,14.30,0,333.33,357.38,23.6,20.8,0.164,683469.4,683469.4,3617,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493509513,1918445.00
04/29/2017 19:45,2,0.383,ACTIVE,212.16,433.72,59.981,1493509503,"274151322000094","219011344069620",41.19,17.50,0,334.24,445.75,16.0,13.5,0.102,769684.1,769684.1,3696,0,0,0,L,1151911521,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493509514,1918446.00
04/29/2017 19:45,2,0.729,ACTIVE,213.96,342.35,60.002,1493509503,"201051344000579","219011344069620",30.16,15.00,0,333.33,357.08,22.3,19.6,0.150,694696.7,694696.7,3601,0,0,0,L,1122011218,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493509514,1918447.00
04/29/2017 19:45,2,0.768,ACTIVE,213.74,343.55,59.938,1493509503,"201051344000890","219011344069620",30.73,13.30,0,333.33,358.58,23.9,21.2,0.164,677348.6,677348.6,3618,0,0,0,L,1122011218,0,122.91,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493509515,1918448.00
04/29/2017 19:45,2,0.750,ACTIVE,214.19,344.45,59.986,1493509503,"201051344000438","219011344069620",30.81,13.70,0,334.54,358.88,23.4,20.7,0.159,680129.1,680129.1,3609,0,0,0,L,1122011218,0,122.91,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493509516,1918449.00
04/29/2017 19:45,2,0.768,ACTIVE,214.41,342.35,59.991,1493509503,"201051344000417","219011344069620",19.96,12.70,0,333.93,352.87,15.6,13.1,0.106,638170.9,638170.9,3631,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493509517,1918450.00
04/29/2017 19:45,2,0.629,ACTIVE,212.16,342.65,59.986,1493509503,"274151322000083","219011344069620",29.44,15.50,0,331.23,349.56,18.8,16.2,0.119,932412.5,932412.5,3580,0,0,0,L,1151911521,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493509518,1918451.00
04/29/2017 19:45,2,0.660,ACTIVE,212.83,340.55,59.975,1493509503,"274151322000076","219011344069620",30.30,15.00,0,331.23,350.47,20.3,17.6,0.133,993897.8,993897.8,3581,0,0,0,L,1151911521,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493509519,1918452.00
04/29/2017 19:45,2,0.701,ACTIVE,213.74,342.35,59.986,1493509503,"201051344000868","219011344069620",29.84,13.70,0,332.73,355.88,21.2,18.6,0.146,675648.9,675648.9,3606,0,0,0,L,1122011218,0,121.55,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493509520,1918453.00
04/29/2017 19:45,2,0.650,ACTIVE,212.16,338.44,59.991,1493509503,"274151322000095","219011344069620",29.96,15.80,0,330.93,349.86,19.8,17.2,0.133,984314.5,984314.5,3578,0,0,0,L,1151911521,0,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493509521,1918454.00
04/29/2017 19:45,2,0.693,ACTIVE,213.51,342.35,59.986,1493509503,"201051344000988","219011344069620",19.32,14.70,0,333.63,352.27,13.6,11.2,0.102,613217.3,613217.3,3625,0,0,0,L,1122011218,0,121.55,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493509522,1918455.00
04/29/2017 19:45,2,0.764,ACTIVE,213.96,343.55,59.986,1493509503,"201051344001025","219011344069620",30.26,13.70,0,333.93,358.58,23.5,20.7,0.164,679432.8,679432.8,3618,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493509523,1918456.00
04/29/2017 19:45,2,0.689,ACTIVE,213.51,342.35,59.981,1493509503,"201051344000458","219011344069620",30.26,15.30,0,333.63,355.28,21.2,18.5,0.155,687841.6,687841.6,3592,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493509524,1918457.00
04/29/2017 19:45,2,0.693,ACTIVE,214.19,344.45,59.986,1493509503,"201051344000853","219011344069620",29.88,14.00,0,335.44,356.48,21.1,18.4,0.146,688342.3,688342.3,3592,0,0,0,L,1122011218,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493509524,1918458.00
04/29/2017 19:45,2,0.732,ACTIVE,214.19,345.06,59.975,1493509503,"201051344000685","219011344069620",30.51,13.00,0,333.63,359.48,22.6,19.9,0.172,680295.7,680295.7,3617,0,0,0,L,1122011218,0,123.36,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493509525,1918459.00
04/29/2017 19:45,2,0.750,ACTIVE,214.19,345.66,60.018,1493509503,"201051344000917","219011344069620",30.08,14.70,0,334.54,359.18,22.8,20.1,0.168,677023.5,677023.5,3606,0,0,0,L,1122011218,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493509526,1918460.00
04/29/2017 19:45,2,0.742,ACTIVE,214.19,345.06,59.986,1493509503,"201051344001145","219011344069620",30.16,12.30,0,334.54,360.99,22.7,20.0,0.164,684869.2,684869.2,3599,0,0,0,L,1122011218,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493509527,1918461.00
04/29/2017 19:45,2,0.748,ACTIVE,214.19,344.45,59.959,1493509503,"201051344000651","219011344069620",30.42,14.00,0,334.54,358.58,23.1,20.3,0.164,673296.2,673296.2,3615,0,0,0,L,1122011218,0,123.14,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493509528,1918462.00
04/29/2017 19:45,2,0.594,ACTIVE,211.70,342.05,60.002,1493509503,"274151322000088","219011344069620",29.10,15.00,0,333.03,348.06,17.5,15.0,0.102,893651.3,893651.3,3587,0,0,0,L,1151911521,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493509529,1918463.00
04/29/2017 19:45,2,0.439,ACTIVE,212.83,412.68,59.981,1493509503,"274151322000068","219011344069620",38.78,17.80,0,335.74,435.53,17.4,14.8,0.097,770006.5,770006.5,3711,0,0,0,L,1151911521,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493509530,1918464.00
04/29/2017 19:45,2,0.756,ACTIVE,213.74,342.95,59.986,1493509503,"201051344001135","219011344069620",30.14,14.00,0,333.33,358.28,23.1,20.4,0.168,668991.3,668991.3,3612,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493509531,1918465.00
04/29/2017 19:45,2,0.697,ACTIVE,213.29,342.05,59.986,1493509503,"201051344000594","219011344069620",30.42,14.70,0,332.43,355.58,21.6,18.9,0.155,689796.4,689796.4,3606,0,0,0,L,1122011218,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493509532,1918466.00
04/29/2017 19:45,2,0.732,ACTIVE,214.19,343.25,59.986,1493509503,"201051344001203","219011344069620",30.81,13.70,0,334.84,359.48,22.9,20.2,0.168,677898.1,677898.1,3620,0,0,0,L,1122011218,0,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493509532,1918467.00
04/29/2017 19:45,2,0.621,ACTIVE,211.93,341.45,59.996,1493509503,"274151322000054","219011344069620",29.12,15.50,0,330.63,348.96,18.3,15.8,0.115,911714.9,911714.9,3578,0,0,0,L,1151911521,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493509533,1918468.00
04/29/2017 19:45,2,0.688,ACTIVE,213.74,341.75,59.981,1493509503,"201051344000867","219011344069620",30.43,15.00,0,333.03,355.88,21.2,18.5,0.141,674576.5,674576.5,3617,0,0,0,L,1122011218,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493509534,1918469.00
04/29/2017 19:45,2,0.752,ACTIVE,214.19,344.45,59.986,1493509503,"201051344001093","219011344069620",30.47,13.70,0,334.84,357.38,23.2,20.5,0.159,676743.2,676743.2,3611,0,0,0,L,1122011218,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493509535,1918470.00
04/29/2017 19:45,2,0.660,ACTIVE,213.51,342.05,59.986,1493509503,"201051344000900","219011344069620",29.64,13.30,0,332.43,354.97,19.9,17.3,0.146,695998.5,695998.5,3593,0,0,0,L,1122011218,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493509536,1918471.00
04/29/2017 19:45,2,0.697,ACTIVE,213.74,341.75,60.007,1493509503,"201051344000648","219011344069620",30.08,13.00,0,333.33,355.88,21.3,18.6,0.150,685305.7,685305.7,3594,0,0,0,L,1122011218,0,121.33,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493509537,1918472.00
04/29/2017 19:45,2,0.705,ACTIVE,213.74,342.35,59.986,1493509503,"201051344000569","219011344069620",29.96,14.30,0,333.33,355.88,21.4,18.8,0.150,698318.7,698318.7,3584,0,0,0,L,1122011218,0,121.33,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493509538,1918473.00
04/29/2017 19:45,2,0.693,ACTIVE,213.74,342.05,59.986,1493509503,"201051344000983","219011344069620",30.10,14.70,0,333.33,355.58,21.2,18.5,0.155,688785.1,688785.1,3595,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493509539,1918474.00
04/29/2017 19:45,2,0.676,ACTIVE,213.74,341.75,60.039,1493509503,"201051344001158","219011344069620",30.02,14.30,0,332.43,355.88,20.6,18.0,0.150,674392.6,674392.6,3606,0,0,0,L,1122011218,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493509540,1918475.00
04/29/2017 19:45,2,0.688,ACTIVE,214.19,343.85,59.944,1493509503,"201051344000576","219011344069620",30.06,13.00,0,333.03,356.78,20.9,18.3,0.146,689026.7,689026.7,3591,0,0,0,L,1122011218,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493509541,1918476.00
04/29/2017 19:45,2,0.607,ACTIVE,212.16,339.65,59.991,1493509503,"274151322000087","219011344069620",29.54,20.70,0,329.73,348.66,18.2,15.7,0.093,883893.9,883893.9,3653,0,0,0,L,1151911521,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493509542,1918477.00
04/29/2017 20:00,2,0.547,ACTIVE,213.74,341.75,59.996,1493510404,"201051344000645","219011344069620",29.42,13.70,0,333.33,354.07,16.4,13.9,0.106,687890.8,687890.8,3591,0,0,0,L,1122011218,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493510405,1918478.00
04/29/2017 20:00,2,0.469,ACTIVE,212.61,338.74,59.991,1493510404,"274151322000085","219011344069620",28.94,14.70,0,333.93,345.96,13.8,11.4,0.080,908694.9,908694.9,3573,0,0,0,L,1151911521,0,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493510406,1918479.00
04/29/2017 20:00,2,0.561,ACTIVE,213.96,343.25,60.002,1493510404,"201051344000633","219011344069620",29.58,13.30,0,333.03,354.97,16.8,14.3,0.110,674114.0,674114.0,3618,0,0,0,L,1122011218,0,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493510407,1918480.00
04/29/2017 20:00,2,0.551,ACTIVE,213.51,340.55,59.991,1493510404,"201051344000469","219011344069620",30.36,13.30,0,332.43,353.17,16.9,14.4,0.106,677108.9,677108.9,3604,0,0,0,L,1122011218,0,121.10,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493510408,1918481.00
04/29/2017 20:00,2,0.594,ACTIVE,213.74,342.05,59.981,1493510404,"201051344000646","219011344069620",29.92,12.00,0,333.33,355.58,18.1,15.5,0.124,670625.9,670625.9,3617,0,0,0,L,1122011218,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493510409,1918482.00
04/29/2017 20:00,2,0.502,ACTIVE,211.93,339.65,59.996,1493510404,"274151322000052","219011344069620",29.04,14.30,0,333.03,346.86,14.8,12.3,0.075,941916.0,941916.0,3582,0,0,0,L,1151911521,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493510410,1918483.00
04/29/2017 20:00,2,0.609,ACTIVE,213.96,342.35,59.996,1493510404,"201051344000585","219011344069620",30.53,13.00,0,334.54,355.88,18.9,16.3,0.124,681757.2,681757.2,3617,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493510411,1918484.00
04/29/2017 20:00,2,0.572,ACTIVE,213.74,341.45,59.986,1493510404,"201051344001230","219011344069620",30.57,12.00,0,333.03,354.07,17.7,15.2,0.119,675130.8,675130.8,3608,0,0,0,L,1122011218,0,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493510412,1918485.00
04/29/2017 20:00,2,0.584,ACTIVE,214.41,342.65,60.034,1493510404,"201051344000582","219011344069620",30.30,13.30,0,334.84,355.58,18.0,15.4,0.119,665018.1,665018.1,3608,0,0,0,L,1122011218,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493510412,1918486.00
04/29/2017 20:00,2,0.607,ACTIVE,213.51,341.75,59.991,1493510404,"201051344000955","219011344069620",30.14,13.00,0,333.63,354.37,18.6,16.0,0.124,683474.0,683474.0,3618,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493510413,1918487.00
04/29/2017 20:00,2,0.312,ACTIVE,212.16,410.88,59.981,1493510404,"274151322000094","219011344069620",38.80,16.70,0,334.24,442.74,12.3,9.9,0.071,769687.1,769687.1,3697,0,0,0,L,1151911521,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493510414,1918488.00
04/29/2017 20:00,2,0.574,ACTIVE,213.51,340.85,59.996,1493510404,"201051344000579","219011344069620",30.43,14.00,0,332.73,353.17,17.8,15.2,0.110,694701.0,694701.0,3602,0,0,0,L,1122011218,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493510415,1918489.00
04/29/2017 20:00,2,0.609,ACTIVE,213.74,341.15,59.996,1493510404,"201051344000890","219011344069620",30.51,12.70,0,333.93,355.28,18.9,16.3,0.115,677353.3,677353.3,3619,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493510416,1918490.00
04/29/2017 20:00,2,0.609,ACTIVE,213.96,342.05,59.996,1493510404,"201051344000438","219011344069620",29.74,12.30,0,334.84,355.58,18.4,15.8,0.119,680133.7,680133.7,3610,0,0,0,L,1122011218,0,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493510417,1918491.00
04/29/2017 20:00,2,0.611,ACTIVE,213.96,340.85,59.991,1493510404,"201051344000417","219011344069620",19.94,12.00,0,335.14,350.47,12.3,10.0,0.075,638173.8,638173.8,3632,0,0,0,L,1122011218,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493510418,1918492.00
04/29/2017 20:00,2,0.484,ACTIVE,212.16,339.95,59.991,1493510404,"274151322000083","219011344069620",28.63,14.70,0,333.33,346.86,14.1,11.6,0.093,932416.0,932416.0,3581,0,0,0,L,1151911521,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493510419,1918493.00
04/29/2017 20:00,2,0.502,ACTIVE,212.83,341.15,59.991,1493510404,"274151322000076","219011344069620",29.98,14.30,0,333.93,347.46,15.3,12.8,0.088,993901.7,993901.7,3582,0,0,0,L,1151911521,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493510420,1918494.00
04/29/2017 20:00,2,0.553,ACTIVE,213.29,340.55,59.996,1493510404,"201051344000868","219011344069620",29.80,13.00,0,332.73,352.57,16.7,14.2,0.115,675653.0,675653.0,3607,0,0,0,L,1122011218,0,121.55,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493510421,1918495.00
04/29/2017 20:00,2,0.502,ACTIVE,212.38,339.95,59.981,1493510404,"274151322000095","219011344069620",28.96,14.70,0,333.03,346.56,14.8,12.3,0.084,984318.2,984318.2,3579,0,0,0,L,1151911521,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493510421,1918496.00
04/29/2017 20:00,2,0.539,ACTIVE,213.51,340.85,60.002,1493510404,"201051344000988","219011344069620",19.20,13.70,0,333.03,350.77,10.5,8.2,0.075,613219.8,613219.8,3626,0,0,0,L,1122011218,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493510422,1918497.00
04/29/2017 20:00,2,0.605,ACTIVE,213.96,341.75,59.986,1493510404,"201051344001025","219011344069620",29.68,12.30,0,333.63,355.58,18.3,15.7,0.119,679437.4,679437.4,3619,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493510423,1918498.00
04/29/2017 20:00,2,0.551,ACTIVE,213.29,340.55,59.996,1493510404,"201051344000458","219011344069620",29.82,15.00,0,333.63,351.97,16.7,14.2,0.106,687845.7,687845.7,3593,0,0,0,L,1122011218,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493510424,1918499.00
04/29/2017 20:00,2,0.545,ACTIVE,214.19,342.35,59.991,1493510404,"201051344000853","219011344069620",29.92,13.70,0,334.54,354.67,16.5,14.0,0.102,688346.3,688346.3,3593,0,0,0,L,1122011218,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493510425,1918500.00
04/29/2017 20:00,2,0.568,ACTIVE,214.19,342.95,59.996,1493510404,"201051344000685","219011344069620",30.57,12.30,0,334.54,356.48,17.6,15.1,0.124,680300.1,680300.1,3618,0,0,0,L,1122011218,0,123.36,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493510426,1918501.00
04/29/2017 20:00,2,0.582,ACTIVE,213.96,342.35,59.996,1493510404,"201051344000917","219011344069620",30.18,13.70,0,333.93,356.18,17.8,15.3,0.119,677027.9,677027.9,3607,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493510427,1918502.00
04/29/2017 20:00,2,0.574,ACTIVE,214.19,342.65,59.996,1493510404,"201051344001145","219011344069620",30.28,11.70,0,335.14,355.58,17.7,15.1,0.119,684873.6,684873.6,3600,0,0,0,L,1122011218,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493510428,1918503.00
04/29/2017 20:00,2,0.592,ACTIVE,213.96,341.75,59.981,1493510404,"201051344000651","219011344069620",30.22,12.70,0,334.84,355.28,18.1,15.6,0.119,673300.7,673300.7,3616,0,0,0,L,1122011218,0,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493510429,1918504.00
04/29/2017 20:00,2,0.453,ACTIVE,212.16,337.84,59.996,1493510404,"274151322000088","219011344069620",28.37,14.00,0,333.03,345.66,13.1,10.7,0.080,893654.5,893654.5,3588,0,0,0,L,1151911521,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493510429,1918505.00
04/29/2017 20:00,2,0.314,ACTIVE,212.83,427.41,59.996,1493510404,"274151322000068","219011344069620",40.43,17.30,0,334.84,439.43,12.9,10.5,0.062,770009.7,770009.7,3712,0,0,0,L,1151911521,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493510430,1918506.00
04/29/2017 20:00,2,0.586,ACTIVE,213.74,340.85,59.986,1493510404,"201051344001135","219011344069620",30.26,13.00,0,334.24,354.67,18.0,15.5,0.115,668995.8,668995.8,3613,0,0,0,L,1122011218,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493510431,1918507.00
04/29/2017 20:00,2,0.564,ACTIVE,213.29,340.55,59.986,1493510404,"201051344000594","219011344069620",29.88,14.00,0,331.83,351.97,17.1,14.6,0.106,689800.6,689800.6,3607,0,0,0,L,1122011218,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493510432,1918508.00
04/29/2017 20:00,2,0.586,ACTIVE,213.96,341.75,59.986,1493510404,"201051344001203","219011344069620",29.78,12.70,0,334.84,357.08,17.7,15.2,0.124,677902.5,677902.5,3621,0,0,0,L,1122011218,0,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493510433,1918509.00
04/29/2017 20:00,2,0.467,ACTIVE,212.38,338.74,59.996,1493510404,"274151322000054","219011344069620",29.10,14.70,0,333.03,346.26,13.8,11.4,0.084,911718.3,911718.3,3579,0,0,0,L,1151911521,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493510434,1918510.00
04/29/2017 20:00,2,0.545,ACTIVE,213.74,340.25,59.981,1493510404,"201051344000867","219011344069620",30.14,14.30,0,332.43,352.87,16.6,14.1,0.106,674580.6,674580.6,3618,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493510435,1918511.00
04/29/2017 20:00,2,0.600,ACTIVE,213.96,342.05,60.007,1493510404,"201051344001093","219011344069620",30.28,12.70,0,334.54,355.28,18.4,15.9,0.106,676747.7,676747.7,3612,0,0,0,L,1122011218,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493510436,1918512.00
04/29/2017 20:00,2,0.512,ACTIVE,213.51,340.85,59.991,1493510404,"201051344000900","219011344069620",29.26,13.30,0,332.13,352.57,15.2,12.8,0.110,696002.3,696002.3,3594,0,0,0,L,1122011218,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493510437,1918513.00
04/29/2017 20:00,2,0.553,ACTIVE,213.74,341.15,59.986,1493510404,"201051344000648","219011344069620",30.02,12.70,0,333.33,352.57,16.8,14.3,0.110,685309.9,685309.9,3595,0,0,0,L,1122011218,0,121.33,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493510438,1918514.00
04/29/2017 20:00,2,0.549,ACTIVE,213.74,341.15,59.986,1493510404,"201051344000569","219011344069620",30.18,13.70,0,331.83,353.47,16.8,14.3,0.110,698322.8,698322.8,3585,0,0,0,L,1122011218,0,121.33,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493510439,1918515.00
04/29/2017 20:00,2,0.549,ACTIVE,213.74,341.15,59.991,1493510404,"201051344000983","219011344069620",29.84,14.00,0,332.13,352.27,16.6,14.1,0.110,688789.1,688789.1,3596,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493510440,1918516.00
04/29/2017 20:00,2,0.543,ACTIVE,213.74,340.85,59.996,1493510404,"201051344001158","219011344069620",29.14,13.30,0,332.43,352.87,16.1,13.6,0.110,674396.5,674396.5,3607,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493510441,1918517.00
04/29/2017 20:00,2,0.535,ACTIVE,214.19,342.05,59.981,1493510404,"201051344000576","219011344069620",30.24,13.00,0,333.63,353.47,16.4,14.0,0.106,689030.7,689030.7,3592,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493510441,1918518.00
04/29/2017 20:00,2,0.471,ACTIVE,212.38,337.24,59.975,1493510404,"274151322000087","219011344069620",28.82,19.30,0,333.03,345.96,13.7,11.3,0.062,883897.3,883897.3,3654,0,0,0,L,1151911521,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493510442,1918519.00
04/29/2017 20:15,2,0.430,ACTIVE,214.19,340.25,59.965,1493511303,"201051344000645","219011344069620",29.70,13.30,0,333.93,350.47,12.9,10.6,0.071,687893.8,687893.8,3592,0,0,0,L,1122011218,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493511304,1918520.00
04/29/2017 20:15,2,0.363,ACTIVE,212.61,336.34,59.949,1493511303,"274151322000085","219011344069620",28.15,14.00,0,333.63,344.15,10.3,8.0,0.057,908697.3,908697.3,3574,0,0,0,L,1151911521,0,122.91,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493511305,1918521.00
04/29/2017 20:15,2,0.465,ACTIVE,214.19,341.45,59.954,1493511303,"201051344000633","219011344069620",28.57,12.70,0,332.73,351.37,13.5,11.1,0.075,674117.2,674117.2,3619,0,0,0,L,1122011218,0,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493511306,1918522.00
04/29/2017 20:15,2,0.463,ACTIVE,213.74,340.25,59.959,1493511303,"201051344000469","219011344069620",29.14,12.70,0,332.13,349.26,13.7,11.3,0.080,677112.1,677112.1,3605,0,0,0,L,1122011218,0,121.33,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493511307,1918523.00
04/29/2017 20:15,2,0.498,ACTIVE,213.51,340.55,59.949,1493511303,"201051344000646","219011344069620",27.81,11.30,0,333.03,350.77,14.0,11.6,0.075,670629.3,670629.3,3618,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493511308,1918524.00
04/29/2017 20:15,2,0.385,ACTIVE,212.16,338.14,59.944,1493511303,"274151322000052","219011344069620",28.94,13.70,0,332.13,344.76,11.3,9.0,0.062,941918.6,941918.6,3583,0,0,0,L,1151911521,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493511309,1918525.00
04/29/2017 20:15,2,0.486,ACTIVE,213.96,341.15,59.959,1493511303,"201051344000585","219011344069620",30.18,12.00,0,333.63,351.37,14.9,12.4,0.080,681760.7,681760.7,3618,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493511310,1918526.00
04/29/2017 20:15,2,0.461,ACTIVE,213.74,339.34,59.959,1493511303,"201051344001230","219011344069620",29.84,11.30,0,332.43,349.86,13.9,11.5,0.080,675134.1,675134.1,3609,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493511311,1918527.00
04/29/2017 20:15,2,0.480,ACTIVE,214.41,340.85,59.965,1493511303,"201051344000582","219011344069620",28.86,12.30,0,333.63,351.37,14.1,11.7,0.080,665021.5,665021.5,3609,0,0,0,L,1122011218,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493511312,1918528.00
04/29/2017 20:15,2,0.500,ACTIVE,213.51,340.25,60.002,1493511303,"201051344000955","219011344069620",29.44,11.70,0,331.23,350.47,14.9,12.5,0.088,683477.5,683477.5,3619,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493511313,1918529.00
04/29/2017 20:15,2,0.232,ACTIVE,212.38,408.78,59.965,1493511303,"274151322000094","219011344069620",38.53,16.00,0,334.84,426.51,9.1,6.8,0.053,769689.2,769689.2,3698,0,0,0,L,1151911521,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493511313,1918530.00
04/29/2017 20:15,2,0.510,ACTIVE,213.74,339.34,59.954,1493511303,"201051344000579","219011344069620",23.22,13.00,0,333.03,349.86,12.0,9.7,0.062,694704.2,694704.2,3603,0,0,0,L,1122011218,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493511314,1918531.00
04/29/2017 20:15,2,0.500,ACTIVE,213.74,339.34,59.965,1493511303,"201051344000890","219011344069620",29.50,12.00,0,333.03,350.77,14.9,12.5,0.084,677356.9,677356.9,3620,0,0,0,L,1122011218,0,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493511315,1918532.00
04/29/2017 20:15,2,0.506,ACTIVE,213.96,338.74,59.991,1493511303,"201051344000438","219011344069620",27.95,11.70,0,334.24,351.07,14.3,11.9,0.075,680137.2,680137.2,3611,0,0,0,L,1122011218,0,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493511316,1918533.00
04/29/2017 20:15,2,0.496,ACTIVE,213.96,339.04,59.954,1493511303,"201051344000417","219011344069620",19.74,11.00,0,333.33,347.76,9.9,7.7,0.053,638176.0,638176.0,3633,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493511317,1918534.00
04/29/2017 20:15,2,0.361,ACTIVE,212.38,338.74,59.965,1493511303,"274151322000083","219011344069620",28.84,14.00,0,333.03,344.45,10.6,8.3,0.057,932418.5,932418.5,3582,0,0,0,L,1151911521,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493511318,1918535.00
04/29/2017 20:15,2,0.379,ACTIVE,212.83,337.24,59.954,1493511303,"274151322000076","219011344069620",30.00,13.70,0,334.24,345.36,11.5,9.2,0.071,993904.4,993904.4,3583,0,0,0,L,1151911521,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493511319,1918536.00
04/29/2017 20:15,2,0.457,ACTIVE,213.51,339.65,59.954,1493511303,"201051344000868","219011344069620",28.27,12.70,0,332.73,349.26,13.1,10.7,0.080,675656.1,675656.1,3608,0,0,0,L,1122011218,0,121.78,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493511320,1918537.00
04/29/2017 20:15,2,0.377,ACTIVE,212.38,338.14,59.954,1493511303,"274151322000095","219011344069620",28.98,14.00,0,333.03,344.15,11.1,8.8,0.062,984320.8,984320.8,3580,0,0,0,L,1151911521,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493511321,1918538.00
04/29/2017 20:15,2,0.424,ACTIVE,213.51,339.95,59.928,1493511303,"201051344000988","219011344069620",19.22,13.00,0,332.13,347.76,8.3,6.1,0.049,613221.5,613221.5,3627,0,0,0,L,1122011218,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493511322,1918539.00
04/29/2017 20:15,2,0.492,ACTIVE,213.74,339.34,59.959,1493511303,"201051344001025","219011344069620",28.39,11.30,0,333.33,351.07,14.2,11.7,0.088,679440.8,679440.8,3620,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493511323,1918540.00
04/29/2017 20:15,2,0.449,ACTIVE,213.51,339.04,59.954,1493511303,"201051344000458","219011344069620",29.42,14.00,0,332.73,349.56,13.4,11.0,0.075,687848.8,687848.8,3594,0,0,0,L,1122011218,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493511324,1918541.00
04/29/2017 20:15,2,0.439,ACTIVE,214.19,340.85,59.949,1493511303,"201051344000853","219011344069620",29.50,13.00,0,334.84,350.47,13.2,10.8,0.080,688349.2,688349.2,3594,0,0,0,L,1122011218,0,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493511324,1918542.00
04/29/2017 20:15,2,0.465,ACTIVE,214.19,341.45,59.954,1493511303,"201051344000685","219011344069620",29.54,11.30,0,333.63,351.97,13.9,11.5,0.093,680303.3,680303.3,3619,0,0,0,L,1122011218,0,123.36,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493511325,1918543.00
04/29/2017 20:15,2,0.471,ACTIVE,213.96,341.45,59.986,1493511303,"201051344000917","219011344069620",29.60,12.70,0,332.43,350.77,14.1,11.7,0.084,677031.3,677031.3,3608,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493511326,1918544.00
04/29/2017 20:15,2,0.455,ACTIVE,214.19,341.15,59.912,1493511303,"201051344001145","219011344069620",29.78,11.00,0,333.63,351.37,13.8,11.4,0.084,684876.9,684876.9,3601,0,0,0,L,1122011218,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493511327,1918545.00
04/29/2017 20:15,2,0.477,ACTIVE,213.96,340.85,59.959,1493511303,"201051344000651","219011344069620",29.88,11.30,0,334.24,351.37,14.5,12.0,0.075,673304.1,673304.1,3617,0,0,0,L,1122011218,0,122.91,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493511328,1918546.00
04/29/2017 20:15,2,0.346,ACTIVE,212.16,336.64,59.981,1493511303,"274151322000088","219011344069620",27.83,13.30,0,332.43,343.55,9.8,7.5,0.049,893656.7,893656.7,3589,0,0,0,L,1151911521,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493511329,1918547.00
04/29/2017 20:15,2,0.248,ACTIVE,213.06,414.79,59.959,1493511303,"274151322000068","219011344069620",39.14,16.30,0,334.84,434.93,9.8,7.6,0.049,770011.9,770011.9,3713,0,0,0,L,1151911521,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493511330,1918548.00
04/29/2017 20:15,2,0.469,ACTIVE,213.51,339.04,59.954,1493511303,"201051344001135","219011344069620",29.78,11.70,0,333.63,349.86,14.2,11.7,0.080,668999.2,668999.2,3614,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493511331,1918549.00
04/29/2017 20:15,2,0.459,ACTIVE,213.29,339.34,59.954,1493511303,"201051344000594","219011344069620",29.28,13.00,0,331.83,349.56,13.7,11.3,0.075,689803.8,689803.8,3608,0,0,0,L,1122011218,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493511332,1918550.00
04/29/2017 20:15,2,0.502,ACTIVE,213.96,340.25,59.965,1493511303,"201051344001203","219011344069620",23.60,12.00,0,333.03,351.67,12.0,9.7,0.071,677905.7,677905.7,3622,0,0,0,L,1122011218,0,123.14,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493511332,1918551.00
04/29/2017 20:15,2,0.359,ACTIVE,212.16,338.14,59.959,1493511303,"274151322000054","219011344069620",28.51,14.00,0,332.43,344.76,10.4,8.1,0.057,911720.7,911720.7,3580,0,0,0,L,1151911521,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493511333,1918552.00
04/29/2017 20:15,2,0.453,ACTIVE,213.74,339.34,59.954,1493511303,"201051344000867","219011344069620",28.61,13.70,0,332.73,349.26,13.2,10.8,0.071,674583.7,674583.7,3619,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493511334,1918553.00
04/29/2017 20:15,2,0.494,ACTIVE,213.74,340.55,59.965,1493511303,"201051344001093","219011344069620",29.64,12.00,0,333.33,350.47,14.8,12.4,0.075,676751.2,676751.2,3613,0,0,0,L,1122011218,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493511335,1918554.00
04/29/2017 20:15,2,0.404,ACTIVE,213.51,339.65,59.959,1493511303,"201051344000900","219011344069620",28.82,13.00,0,332.43,348.96,11.8,9.5,0.075,696005.1,696005.1,3595,0,0,0,L,1122011218,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493511336,1918555.00
04/29/2017 20:15,2,0.451,ACTIVE,213.74,339.04,59.959,1493511303,"201051344000648","219011344069620",29.58,12.00,0,333.03,349.86,13.6,11.2,0.075,685313.0,685313.0,3596,0,0,0,L,1122011218,0,121.33,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493511337,1918556.00
04/29/2017 20:15,2,0.447,ACTIVE,213.74,339.34,59.965,1493511303,"201051344000569","219011344069620",29.70,13.70,0,333.33,350.77,13.5,11.1,0.071,698326.0,698326.0,3586,0,0,0,L,1122011218,0,121.33,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493511338,1918557.00
04/29/2017 20:15,2,0.445,ACTIVE,213.51,339.65,59.959,1493511303,"201051344000983","219011344069620",29.36,13.30,0,333.33,349.26,13.3,10.9,0.080,688792.2,688792.2,3597,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493511339,1918558.00
