ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/29/2017 20:15,2,0.463,ACTIVE,213.51,339.34,59.970,1493511303,"201051344001158","219011344069620",22.78,12.30,0,333.03,349.56,10.7,8.4,0.066,674399.2,674399.2,3608,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493511340,1918559.00
04/29/2017 20:15,2,0.469,ACTIVE,213.96,340.25,59.959,1493511303,"201051344000576","219011344069620",22.19,12.70,0,334.54,349.86,10.6,8.3,0.057,689033.4,689033.4,3593,0,0,0,L,1122011218,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493511341,1918560.00
04/29/2017 20:15,2,0.359,ACTIVE,212.38,339.04,59.954,1493511303,"274151322000087","219011344069620",28.49,18.00,0,333.03,344.15,10.3,8.1,0.053,883899.7,883899.7,3655,0,0,0,L,1151911521,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493511342,1918561.00
04/29/2017 20:30,2,0.330,ACTIVE,213.74,338.74,59.981,1493512203,"201051344000645","219011344069620",28.05,12.70,0,333.63,346.86,9.4,7.2,0.049,687896.0,687896.0,3593,0,0,0,L,1122011218,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493512205,1918562.00
04/29/2017 20:30,2,0.254,ACTIVE,212.38,336.04,59.991,1493512203,"274151322000085","219011344069620",27.83,13.00,0,333.03,341.75,7.2,5.0,0.035,908698.9,908698.9,3575,0,0,0,L,1151911521,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493512205,1918563.00
04/29/2017 20:30,2,0.342,ACTIVE,213.74,340.25,60.007,1493512203,"201051344000633","219011344069620",29.24,11.70,0,332.13,348.66,10.2,7.9,0.053,674119.5,674119.5,3620,0,0,0,L,1122011218,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493512206,1918564.00
04/29/2017 20:30,2,0.354,ACTIVE,213.51,339.04,59.981,1493512203,"201051344000469","219011344069620",28.71,11.70,0,330.93,346.86,10.3,8.0,0.049,677114.4,677114.4,3606,0,0,0,L,1122011218,0,121.33,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493512207,1918565.00
04/29/2017 20:30,2,0.359,ACTIVE,213.29,339.34,60.023,1493512203,"201051344000646","219011344069620",29.66,10.30,0,332.13,348.06,10.8,8.5,0.053,670631.8,670631.8,3619,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493512208,1918566.00
04/29/2017 20:30,2,0.285,ACTIVE,211.93,336.64,59.970,1493512203,"274151322000052","219011344069620",27.69,13.00,0,332.13,342.05,8.0,5.8,0.044,941920.4,941920.4,3584,0,0,0,L,1151911521,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493512209,1918567.00
04/29/2017 20:30,2,0.385,ACTIVE,213.74,339.95,59.975,1493512203,"201051344000585","219011344069620",29.22,10.70,0,333.33,348.66,11.4,9.1,0.053,681763.4,681763.4,3619,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493512210,1918568.00
04/29/2017 20:30,2,0.357,ACTIVE,213.74,339.04,59.933,1493512203,"201051344001230","219011344069620",28.88,10.70,0,331.53,346.56,10.5,8.2,0.053,675136.6,675136.6,3610,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493512211,1918569.00
04/29/2017 20:30,2,0.355,ACTIVE,213.96,339.95,59.975,1493512203,"201051344000582","219011344069620",29.72,11.30,0,333.63,348.06,10.7,8.4,0.057,665024.0,665024.0,3610,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493512212,1918570.00
04/29/2017 20:30,2,0.381,ACTIVE,213.29,339.04,59.933,1493512203,"201051344000955","219011344069620",29.46,10.70,0,332.13,347.76,11.4,9.1,0.053,683480.2,683480.2,3620,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493512213,1918571.00
04/29/2017 20:30,2,0.162,ACTIVE,212.16,360.69,59.975,1493512203,"274151322000094","219011344069620",33.60,14.70,0,334.24,417.79,5.5,3.4,0.027,769690.4,769690.4,3699,0,0,0,L,1151911521,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493512214,1918572.00
04/29/2017 20:30,2,0.355,ACTIVE,213.29,338.14,59.975,1493512203,"201051344000579","219011344069620",29.98,11.70,0,333.03,345.36,10.9,8.6,0.044,694706.5,694706.5,3604,0,0,0,L,1122011218,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493512214,1918573.00
04/29/2017 20:30,2,0.385,ACTIVE,213.29,338.14,59.970,1493512203,"201051344000890","219011344069620",29.62,11.00,0,332.43,346.86,11.6,9.3,0.057,677359.6,677359.6,3621,0,0,0,L,1122011218,0,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493512216,1918574.00
04/29/2017 20:30,2,0.379,ACTIVE,213.74,339.34,59.970,1493512203,"201051344000438","219011344069620",29.50,10.30,0,332.73,347.46,11.3,9.0,0.049,680139.8,680139.8,3612,0,0,0,L,1122011218,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493512216,1918575.00
04/29/2017 20:30,2,0.428,ACTIVE,213.51,338.44,59.975,1493512203,"201051344000417","219011344069620",18.87,10.30,0,332.73,345.06,8.2,6.0,0.031,638177.6,638177.6,3634,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493512217,1918576.00
04/29/2017 20:30,2,0.262,ACTIVE,212.16,336.94,59.965,1493512203,"274151322000083","219011344069620",27.81,13.00,0,333.03,342.35,7.4,5.2,0.035,932420.1,932420.1,3583,0,0,0,L,1151911521,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493512218,1918577.00
04/29/2017 20:30,2,0.268,ACTIVE,212.83,337.84,59.965,1493512203,"274151322000076","219011344069620",29.02,12.70,0,333.93,342.95,7.9,5.7,0.049,993906.2,993906.2,3584,0,0,0,L,1151911521,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493512219,1918578.00
04/29/2017 20:30,2,0.334,ACTIVE,213.06,338.74,59.970,1493512203,"201051344000868","219011344069620",28.84,11.70,0,332.13,346.86,9.8,7.5,0.040,675658.3,675658.3,3609,0,0,0,L,1122011218,0,121.33,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493512220,1918579.00
04/29/2017 20:30,2,0.256,ACTIVE,212.16,336.94,59.970,1493512203,"274151322000095","219011344069620",28.88,13.00,0,333.33,341.45,7.5,5.3,0.035,984322.5,984322.5,3581,0,0,0,L,1151911521,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493512221,1918580.00
04/29/2017 20:30,2,0.322,ACTIVE,213.06,339.04,59.970,1493512203,"201051344000988","219011344069620",18.73,11.70,0,331.83,346.26,6.1,4.0,0.027,613222.8,613222.8,3628,0,0,0,L,1122011218,0,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493512222,1918581.00
04/29/2017 20:30,2,0.367,ACTIVE,213.29,338.14,59.965,1493512203,"201051344001025","219011344069620",29.42,10.30,0,333.03,347.46,11.0,8.7,0.053,679443.3,679443.3,3621,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493512223,1918582.00
04/29/2017 20:30,2,0.338,ACTIVE,213.29,337.84,59.970,1493512203,"201051344000458","219011344069620",29.06,13.00,0,332.43,346.56,10.0,7.7,0.044,687851.1,687851.1,3595,0,0,0,L,1122011218,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493512224,1918583.00
04/29/2017 20:30,2,0.318,ACTIVE,213.74,339.95,59.986,1493512203,"201051344000853","219011344069620",29.86,12.00,0,334.54,348.06,9.7,7.4,0.049,688351.4,688351.4,3595,0,0,0,L,1122011218,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493512225,1918584.00
04/29/2017 20:30,2,0.354,ACTIVE,213.96,340.55,59.991,1493512203,"201051344000685","219011344069620",29.08,10.30,0,333.03,348.96,10.4,8.2,0.057,680305.8,680305.8,3620,0,0,0,L,1122011218,0,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493512226,1918585.00
04/29/2017 20:30,2,0.355,ACTIVE,213.74,339.65,59.975,1493512203,"201051344000917","219011344069620",29.26,12.00,0,332.43,348.36,10.6,8.3,0.053,677033.7,677033.7,3609,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493512227,1918586.00
04/29/2017 20:30,2,0.350,ACTIVE,213.74,339.95,59.981,1493512203,"201051344001145","219011344069620",29.18,10.00,0,333.93,348.96,10.3,8.0,0.049,684879.3,684879.3,3602,0,0,0,L,1122011218,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493512228,1918587.00
04/29/2017 20:30,2,0.377,ACTIVE,213.74,339.95,59.949,1493512203,"201051344000651","219011344069620",28.41,10.30,0,333.93,348.06,10.9,8.6,0.053,673306.6,673306.6,3618,0,0,0,L,1122011218,0,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493512229,1918588.00
04/29/2017 20:30,2,0.240,ACTIVE,211.93,335.74,59.965,1493512203,"274151322000088","219011344069620",26.96,12.70,0,332.13,341.45,6.5,4.4,0.035,893658.2,893658.2,3590,0,0,0,L,1151911521,0,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493512230,1918589.00
04/29/2017 20:30,2,0.180,ACTIVE,212.83,370.90,59.970,1493512203,"274151322000068","219011344069620",34.67,15.30,0,334.24,426.21,6.4,4.3,0.027,770013.4,770013.4,3714,0,0,0,L,1151911521,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493512230,1918590.00
04/29/2017 20:30,2,0.359,ACTIVE,213.29,337.84,59.959,1493512203,"201051344001135","219011344069620",29.38,10.70,0,332.43,346.86,10.8,8.5,0.053,669001.7,669001.7,3615,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493512231,1918591.00
04/29/2017 20:30,2,0.338,ACTIVE,212.83,338.14,59.970,1493512203,"201051344000594","219011344069620",29.46,11.70,0,330.93,347.16,10.1,7.8,0.053,689806.1,689806.1,3609,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493512232,1918592.00
04/29/2017 20:30,2,0.357,ACTIVE,213.74,338.74,59.975,1493512203,"201051344001203","219011344069620",28.61,11.00,0,333.93,347.46,10.4,8.1,0.049,677908.0,677908.0,3623,0,0,0,L,1122011218,0,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493512233,1918593.00
04/29/2017 20:30,2,0.252,ACTIVE,211.93,335.44,59.959,1493512203,"274151322000054","219011344069620",27.83,13.00,0,332.13,341.75,7.1,5.0,0.027,911722.3,911722.3,3581,0,0,0,L,1151911521,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493512234,1918594.00
04/29/2017 20:30,2,0.328,ACTIVE,213.51,337.84,60.002,1493512203,"201051344000867","219011344069620",29.22,12.70,0,332.43,346.56,9.8,7.5,0.049,674586.0,674586.0,3620,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493512235,1918595.00
04/29/2017 20:30,2,0.387,ACTIVE,213.51,339.34,59.991,1493512203,"201051344001093","219011344069620",29.36,11.30,0,333.63,348.36,11.5,9.2,0.044,676753.9,676753.9,3614,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493512236,1918596.00
04/29/2017 20:30,2,0.289,ACTIVE,213.29,339.34,60.012,1493512203,"201051344000900","219011344069620",27.83,12.30,0,331.83,346.26,8.2,6.0,0.044,696007.0,696007.0,3596,0,0,0,L,1122011218,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493512237,1918597.00
04/29/2017 20:30,2,0.336,ACTIVE,213.51,338.74,59.991,1493512203,"201051344000648","219011344069620",29.46,11.30,0,333.33,347.16,10.0,7.7,0.040,685315.3,685315.3,3597,0,0,0,L,1122011218,0,121.33,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493512238,1918598.00
04/29/2017 20:30,2,0.338,ACTIVE,213.06,338.14,59.944,1493512203,"201051344000569","219011344069620",29.28,12.70,0,332.43,346.56,10.1,7.8,0.040,698328.3,698328.3,3587,0,0,0,L,1122011218,0,120.88,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493512239,1918599.00
04/29/2017 20:30,2,0.332,ACTIVE,213.06,337.84,59.991,1493512203,"201051344000983","219011344069620",29.24,12.30,0,332.13,345.96,9.9,7.6,0.049,688794.5,688794.5,3598,0,0,0,L,1122011218,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493512240,1918600.00
04/29/2017 20:30,2,0.316,ACTIVE,213.29,338.14,59.975,1493512203,"201051344001158","219011344069620",29.38,11.30,0,331.53,345.66,9.4,7.2,0.044,674401.3,674401.3,3609,0,0,0,L,1122011218,0,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493512241,1918601.00
04/29/2017 20:30,2,0.338,ACTIVE,213.74,339.95,60.002,1493512203,"201051344000576","219011344069620",28.29,12.00,0,332.73,346.56,9.7,7.4,0.044,689035.5,689035.5,3594,0,0,0,L,1122011218,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493512242,1918602.00
04/29/2017 20:30,2,0.260,ACTIVE,212.16,336.64,59.981,1493512203,"274151322000087","219011344069620",27.49,16.00,0,332.73,341.75,7.2,5.1,0.031,883901.3,883901.3,3656,0,0,0,L,1151911521,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493512242,1918603.00
04/29/2017 20:45,2,0.197,ACTIVE,213.29,337.54,59.991,1493513103,"201051344000645","219011344069620",28.65,12.00,0,332.73,345.36,5.8,3.6,0.013,687897.5,687897.5,3594,0,0,0,L,1122011218,0,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493513104,1918604.00
04/29/2017 20:45,2,0.129,ACTIVE,211.93,335.14,59.991,1493513103,"274151322000085","219011344069620",26.92,12.30,0,333.33,339.95,3.5,1.5,0.009,908699.8,908699.8,3576,0,0,0,L,1151911521,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493513105,1918605.00
04/29/2017 20:45,2,0.232,ACTIVE,213.51,339.04,59.991,1493513103,"201051344000633","219011344069620",27.15,11.00,0,332.13,346.56,6.4,4.3,0.013,674121.1,674121.1,3621,0,0,0,L,1122011218,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493513106,1918606.00
04/29/2017 20:45,2,0.240,ACTIVE,212.83,337.24,59.975,1493513103,"201051344000469","219011344069620",27.83,10.30,0,330.93,344.15,6.8,4.6,0.009,677116.1,677116.1,3607,0,0,0,L,1122011218,0,120.88,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493513107,1918607.00
04/29/2017 20:45,2,0.227,ACTIVE,213.06,338.14,60.012,1493513103,"201051344000646","219011344069620",28.27,10.00,0,333.33,345.36,6.5,4.4,0.013,670633.5,670633.5,3620,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493513107,1918608.00
04/29/2017 20:45,2,0.156,ACTIVE,211.70,335.74,59.986,1493513103,"274151322000052","219011344069620",26.84,12.00,0,330.93,340.85,4.3,2.2,0.013,941921.5,941921.5,3585,0,0,0,L,1151911521,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493513108,1918609.00
04/29/2017 20:45,2,0.240,ACTIVE,213.29,338.74,59.970,1493513103,"201051344000585","219011344069620",28.25,10.30,0,333.33,346.26,6.9,4.7,0.018,681765.2,681765.2,3620,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493513109,1918610.00
04/29/2017 20:45,2,0.238,ACTIVE,213.29,337.54,59.991,1493513103,"201051344001230","219011344069620",25.92,10.30,0,332.13,345.06,6.3,4.1,0.018,675138.2,675138.2,3611,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493513110,1918611.00
04/29/2017 20:45,2,0.229,ACTIVE,213.74,339.04,59.996,1493513103,"201051344000582","219011344069620",28.45,10.70,0,334.54,345.06,6.6,4.4,0.013,665025.7,665025.7,3611,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493513111,1918612.00
04/29/2017 20:45,2,0.256,ACTIVE,212.83,337.24,59.965,1493513103,"201051344000955","219011344069620",27.97,10.00,0,331.83,344.45,7.3,5.1,0.013,683482.0,683482.0,3621,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493513112,1918613.00
04/29/2017 20:45,2,0.070,ACTIVE,211.93,336.04,60.002,1493513103,"274151322000094","219011344069620",29.08,13.00,0,333.33,363.99,2.1,0.1,0.009,769691.0,769691.0,3700,0,0,0,L,1151911521,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493513113,1918614.00
04/29/2017 20:45,2,0.254,ACTIVE,212.83,336.34,59.996,1493513103,"201051344000579","219011344069620",27.65,11.00,0,332.73,344.15,7.2,5.0,0.013,694708.3,694708.3,3605,0,0,0,L,1122011218,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493513114,1918615.00
04/29/2017 20:45,2,0.250,ACTIVE,213.29,337.24,60.007,1493513103,"201051344000890","219011344069620",27.49,10.70,0,332.13,344.76,7.0,4.8,0.022,677361.4,677361.4,3622,0,0,0,L,1122011218,0,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493513115,1918616.00
04/29/2017 20:45,2,0.248,ACTIVE,213.51,338.14,59.996,1493513103,"201051344000438","219011344069620",27.81,9.70,0,333.03,345.06,7.0,4.8,0.013,680141.7,680141.7,3613,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493513115,1918617.00
04/29/2017 20:45,2,0.266,ACTIVE,213.51,338.74,60.002,1493513103,"201051344000417","219011344069620",18.31,10.00,0,332.13,344.15,5.0,2.9,0.009,638178.8,638178.8,3635,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493513116,1918618.00
04/29/2017 20:45,2,0.131,ACTIVE,211.93,336.64,60.002,1493513103,"274151322000083","219011344069620",26.28,12.30,0,332.13,340.55,3.5,1.4,0.018,932421.1,932421.1,3584,0,0,0,L,1151911521,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493513117,1918619.00
04/29/2017 20:45,2,0.137,ACTIVE,212.61,336.94,60.002,1493513103,"274151322000076","219011344069620",27.87,12.30,0,333.63,341.15,3.9,1.8,0.009,993907.3,993907.3,3585,0,0,0,L,1151911521,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493513118,1918620.00
04/29/2017 20:45,2,0.219,ACTIVE,212.61,336.34,60.039,1493513103,"201051344000868","219011344069620",27.06,10.70,0,332.13,344.15,6.0,3.9,0.009,675659.9,675659.9,3610,0,0,0,L,1122011218,0,121.10,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493513119,1918621.00
04/29/2017 20:45,2,0.129,ACTIVE,211.93,335.74,59.975,1493513103,"274151322000095","219011344069620",26.84,12.30,0,331.83,339.95,3.5,1.5,0.009,984323.5,984323.5,3582,0,0,0,L,1151911521,0,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493513120,1918622.00
04/29/2017 20:45,2,0.189,ACTIVE,212.61,337.54,60.002,1493513103,"201051344000988","219011344069620",18.53,11.00,0,331.23,344.15,3.6,1.5,0.000,613223.5,613223.5,3629,0,0,0,L,1122011218,0,121.10,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493513121,1918623.00
04/29/2017 20:45,2,0.225,ACTIVE,213.06,337.24,60.023,1493513103,"201051344001025","219011344069620",27.77,10.00,0,332.43,345.36,6.3,4.2,0.013,679445.0,679445.0,3622,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493513122,1918624.00
04/29/2017 20:45,2,0.219,ACTIVE,212.83,336.34,59.996,1493513103,"201051344000458","219011344069620",27.81,12.30,0,332.43,344.15,6.2,4.0,0.009,687852.7,687852.7,3596,0,0,0,L,1122011218,0,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493513123,1918625.00
04/29/2017 20:45,2,0.225,ACTIVE,213.29,338.14,59.970,1493513103,"201051344000853","219011344069620",24.67,11.00,0,333.33,345.36,5.7,3.5,0.009,688352.9,688352.9,3596,0,0,0,L,1122011218,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493513124,1918626.00
04/29/2017 20:45,2,0.217,ACTIVE,213.74,339.34,60.002,1493513103,"201051344000685","219011344069620",27.79,9.70,0,332.73,346.56,6.1,3.9,0.009,680307.4,680307.4,3621,0,0,0,L,1122011218,0,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493513125,1918627.00
04/29/2017 20:45,2,0.229,ACTIVE,213.51,339.04,59.996,1493513103,"201051344000917","219011344069620",27.02,11.30,0,332.73,345.66,6.3,4.1,0.018,677035.4,677035.4,3610,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493513126,1918628.00
04/29/2017 20:45,2,0.211,ACTIVE,213.51,338.74,59.981,1493513103,"201051344001145","219011344069620",27.25,9.70,0,333.93,345.96,5.8,3.7,0.009,684880.9,684880.9,3603,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493513126,1918629.00
04/29/2017 20:45,2,0.242,ACTIVE,213.51,339.04,59.996,1493513103,"201051344000651","219011344069620",27.35,9.70,0,333.63,345.66,6.8,4.6,0.013,673308.4,673308.4,3619,0,0,0,L,1122011218,0,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493513127,1918630.00
04/29/2017 20:45,2,0.111,ACTIVE,211.70,335.14,59.996,1493513103,"274151322000088","219011344069620",25.84,12.00,0,331.53,339.65,2.9,0.9,0.009,893658.9,893658.9,3591,0,0,0,L,1151911521,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493513128,1918631.00
04/29/2017 20:45,2,0.088,ACTIVE,212.61,336.04,59.996,1493513103,"274151322000068","219011344069620",29.26,14.00,0,333.63,375.11,2.6,0.6,0.009,770014.1,770014.1,3715,0,0,0,L,1151911521,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493513129,1918632.00
04/29/2017 20:45,2,0.225,ACTIVE,213.06,337.24,60.002,1493513103,"201051344001135","219011344069620",27.67,10.00,0,333.03,344.15,6.3,4.2,0.013,669003.3,669003.3,3616,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493513130,1918633.00
04/29/2017 20:45,2,0.234,ACTIVE,212.61,336.34,59.986,1493513103,"201051344000594","219011344069620",26.26,11.00,0,331.23,343.55,6.3,4.1,0.018,689807.8,689807.8,3610,0,0,0,L,1122011218,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493513131,1918634.00
04/29/2017 20:45,2,0.229,ACTIVE,213.51,338.44,60.007,1493513103,"201051344001203","219011344069620",26.56,10.30,0,333.33,345.66,6.2,4.0,0.009,677909.6,677909.6,3624,0,0,0,L,1122011218,0,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493513132,1918635.00
04/29/2017 20:45,2,0.121,ACTIVE,211.70,335.74,60.002,1493513103,"274151322000054","219011344069620",26.86,12.30,0,332.13,339.95,3.3,1.2,0.013,911723.2,911723.2,3582,0,0,0,L,1151911521,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493513133,1918636.00
04/29/2017 20:45,2,0.211,ACTIVE,213.06,336.64,60.002,1493513103,"201051344000867","219011344069620",27.35,12.00,0,332.43,343.85,5.8,3.7,0.009,674587.5,674587.5,3621,0,0,0,L,1122011218,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493513134,1918637.00
04/29/2017 20:45,2,0.242,ACTIVE,213.51,338.44,59.986,1493513103,"201051344001093","219011344069620",28.35,11.00,0,332.73,345.06,7.0,4.8,0.009,676755.7,676755.7,3615,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493513135,1918638.00
04/29/2017 20:45,2,0.164,ACTIVE,212.83,337.24,59.996,1493513103,"201051344000900","219011344069620",26.64,11.70,0,332.43,343.85,4.4,2.4,0.009,696008.1,696008.1,3597,0,0,0,L,1122011218,0,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493513135,1918639.00
04/29/2017 20:45,2,0.232,ACTIVE,213.06,336.34,60.002,1493513103,"201051344000648","219011344069620",27.17,10.70,0,332.73,345.36,6.5,4.3,0.009,685316.9,685316.9,3598,0,0,0,L,1122011218,0,120.88,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493513136,1918640.00
04/29/2017 20:45,2,0.219,ACTIVE,212.83,336.94,60.007,1493513103,"201051344000569","219011344069620",27.95,11.70,0,332.43,344.15,6.2,4.1,0.013,698329.9,698329.9,3588,0,0,0,L,1122011218,0,120.88,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493513137,1918641.00
04/29/2017 20:45,2,0.215,ACTIVE,212.83,336.04,60.002,1493513103,"201051344000983","219011344069620",27.27,11.30,0,332.43,343.85,6.0,3.8,0.009,688796.1,688796.1,3599,0,0,0,L,1122011218,0,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493513138,1918642.00
04/29/2017 20:45,2,0.209,ACTIVE,212.83,336.34,60.007,1493513103,"201051344001158","219011344069620",26.22,10.70,0,332.43,344.45,5.6,3.4,0.009,674402.8,674402.8,3610,0,0,0,L,1122011218,0,121.10,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493513139,1918643.00
04/29/2017 20:45,2,0.229,ACTIVE,213.29,338.14,60.002,1493513103,"201051344000576","219011344069620",25.86,11.00,0,332.43,344.76,6.0,3.9,0.009,689037.1,689037.1,3595,0,0,0,L,1122011218,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493513140,1918644.00
04/29/2017 20:45,2,0.133,ACTIVE,211.93,336.34,59.986,1493513103,"274151322000087","219011344069620",25.86,15.00,0,332.13,340.25,3.5,1.5,0.009,883902.2,883902.2,3657,0,0,0,L,1151911521,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493513141,1918645.00
04/29/2017 21:00,2,0.047,ALERT,213.06,299.07,59.975,1493514004,"201051344000645","219011344069620",30.06,10.70,0,297.87,354.37,1.5,0.0,0.000,687897.8,687897.8,3595,0,0,0,L,1122011218,0,121.55,122.68,0100,7,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1493514006,1918646.00
04/29/2017 21:00,2,0.018,ALERT,211.70,297.57,59.986,1493514004,"274151322000085","219011344069620",28.80,11.00,0,295.46,338.44,0.0,0.0,0.000,908699.9,908699.9,3577,0,0,0,L,1151911521,0,122.46,122.01,0100,9,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1493514008,1918647.00
04/29/2017 21:00,2,0.072,ALERT,213.29,298.77,59.986,1493514004,"201051344000633","219011344069620",29.82,9.30,0,295.76,341.15,2.2,0.2,0.000,674121.5,674121.5,3622,0,0,0,L,1122011218,0,121.55,122.68,0100,8,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1493514010,1918648.00
04/29/2017 21:00,2,0.084,ALERT,212.61,299.07,59.986,1493514004,"201051344000469","219011344069620",29.50,9.00,0,296.66,356.48,2.5,0.5,0.000,677116.6,677116.6,3608,0,0,0,L,1122011218,0,120.65,122.68,0100,5,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1493514011,1918649.00
04/29/2017 21:00,2,0.059,ALERT,213.06,300.87,59.991,1493514004,"201051344000646","219011344069620",29.66,9.00,0,298.77,351.67,1.8,0.0,0.000,670634.0,670634.0,3621,0,0,0,L,1122011218,0,122.23,121.78,0100,5,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1493514013,1918650.00
04/29/2017 21:00,2,0.020,ALERT,211.70,297.87,59.981,1493514004,"274151322000052","219011344069620",11.21,10.30,0,294.86,338.14,0.1,0.0,0.000,941921.7,941921.7,3586,0,0,0,L,1151911521,0,121.33,122.23,0100,8,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1493514015,1918651.00
04/29/2017 21:00,2,0.080,ALERT,213.29,300.87,59.991,1493514004,"201051344000585","219011344069620",29.98,9.30,0,298.77,347.46,2.4,0.4,0.000,681765.7,681765.7,3621,0,0,0,L,1122011218,0,121.78,122.23,0100,5,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1493514017,1918652.00
04/29/2017 21:00,2,0.070,ALERT,213.29,300.87,59.975,1493514004,"201051344001230","219011344069620",29.58,9.00,0,299.67,355.28,2.1,0.2,0.000,675138.6,675138.6,3612,0,0,0,L,1122011218,0,122.23,121.55,0100,5,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1493514019,1918653.00
04/29/2017 21:00,2,0.074,ALERT,213.74,301.77,59.986,1493514004,"201051344000582","219011344069620",29.84,9.30,0,300.27,347.46,2.2,0.2,0.000,665026.1,665026.1,3612,0,0,0,L,1122011218,0,122.23,122.23,0100,6,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1493514021,1918654.00
04/29/2017 21:00,2,0.100,ALERT,212.83,300.57,59.944,1493514004,"201051344000955","219011344069620",26.76,9.00,0,299.37,350.47,2.6,0.6,0.000,683482.6,683482.6,3622,0,0,0,L,1122011218,0,121.55,122.01,0100,6,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1493514022,1918655.00
04/29/2017 21:00,2,0.000,ALERT,211.70,355.88,59.991,1493514004,"274151322000094","219011344069620",39.22,11.00,0,295.16,402.77,0.0,0.0,0.000,769691.0,769691.0,3701,0,0,0,L,1151911521,0,121.55,122.46,0100,7,0,0,0,0,0,0,137,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1493514024,1918656.00
04/29/2017 21:00,2,0.096,ALERT,212.61,299.67,60.007,1493514004,"201051344000579","219011344069620",29.98,9.70,0,298.47,352.27,2.9,0.9,0.000,694708.9,694708.9,3606,0,0,0,L,1122011218,0,121.10,122.23,0100,5,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1493514026,1918657.00
04/29/2017 21:00,2,0.111,ALERT,213.29,301.17,59.986,1493514004,"201051344000890","219011344069620",26.48,9.30,0,299.97,351.67,3.0,1.0,0.000,677362.0,677362.0,3623,0,0,0,L,1122011218,0,122.46,121.33,0100,8,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1493514028,1918658.00
04/29/2017 21:00,2,0.088,ALERT,213.51,300.57,60.023,1493514004,"201051344000438","219011344069620",30.06,8.50,0,299.67,350.77,2.8,0.7,0.000,680142.2,680142.2,3614,0,0,0,L,1122011218,0,122.46,122.01,0100,7,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1493514030,1918659.00
04/29/2017 21:00,2,0.125,ALERT,213.51,300.27,59.954,1493514004,"201051344000417","219011344069620",19.40,8.50,0,298.47,339.95,2.5,0.5,0.000,638179.2,638179.2,3636,0,0,0,L,1122011218,0,122.01,122.01,0100,6,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1493514032,1918660.00
04/29/2017 21:00,2,0.018,ALERT,211.93,297.87,59.981,1493514004,"274151322000083","219011344069620",28.73,10.30,0,295.76,343.55,0.0,0.0,0.000,932421.1,932421.1,3585,0,0,0,L,1151911521,0,121.55,122.23,0100,6,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1493514033,1918661.00
04/29/2017 21:00,2,0.018,ALERT,212.16,297.87,59.996,1493514004,"274151322000076","219011344069620",29.64,10.30,0,295.16,339.04,0.0,0.0,0.000,993907.4,993907.4,3586,0,0,0,L,1151911521,0,122.01,122.23,0100,8,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1493514035,1918662.00
04/29/2017 21:00,2,0.074,ALERT,212.61,299.97,60.002,1493514004,"201051344000868","219011344069620",29.60,9.30,0,298.47,358.58,2.2,0.2,0.000,675660.2,675660.2,3611,0,0,0,L,1122011218,0,121.10,122.68,0100,6,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1493514037,1918663.00
04/29/2017 21:00,2,0.012,ALERT,211.70,298.17,60.002,1493514004,"274151322000095","219011344069620",28.98,10.30,0,296.36,338.44,0.0,0.0,0.000,984323.5,984323.5,3583,0,0,0,L,1151911521,0,122.23,121.78,0100,7,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1493514039,1918664.00
04/29/2017 21:00,2,0.059,ALERT,212.38,299.07,59.996,1493514004,"201051344000988","219011344069620",19.54,9.30,0,295.46,339.95,1.2,0.0,0.000,613223.6,613223.6,3630,0,0,0,L,1122011218,0,120.88,122.46,0100,6,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1493514041,1918665.00
04/29/2017 21:00,2,0.070,ALERT,213.29,299.97,59.991,1493514004,"201051344001025","219011344069620",30.04,8.50,0,298.77,346.56,2.2,0.2,0.000,679445.4,679445.4,3623,0,0,0,L,1122011218,0,121.78,122.01,0100,5,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1493514042,1918666.00
04/29/2017 21:00,2,0.080,ALERT,212.61,299.37,60.002,1493514004,"201051344000458","219011344069620",29.54,11.00,0,297.87,357.08,2.4,0.4,0.000,687853.1,687853.1,3597,0,0,0,L,1122011218,0,121.10,122.46,0100,7,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1493514044,1918667.00
04/29/2017 21:00,2,0.062,ALERT,213.29,299.07,60.002,1493514004,"201051344000853","219011344069620",30.06,9.30,0,297.87,360.99,1.9,0.0,0.000,688353.2,688353.2,3597,0,0,0,L,1122011218,0,121.78,122.68,0100,8,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1493514046,1918668.00
04/29/2017 21:00,2,0.061,ALERT,213.74,300.87,59.965,1493514004,"201051344000685","219011344069620",29.80,8.50,0,299.37,361.29,1.8,0.0,0.000,680307.8,680307.8,3622,0,0,0,L,1122011218,0,122.91,121.78,0100,5,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1493514048,1918669.00
04/29/2017 21:00,2,0.064,ALERT,213.29,300.27,60.007,1493514004,"201051344000917","219011344069620",29.66,10.00,0,297.57,354.37,2.0,0.0,0.000,677035.8,677035.8,3611,0,0,0,L,1122011218,0,122.01,122.23,0100,5,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1493514050,1918670.00
04/29/2017 21:00,2,0.061,ALERT,213.51,301.17,60.007,1493514004,"201051344001145","219011344069620",29.96,8.00,0,299.97,354.97,1.9,0.0,0.000,684881.2,684881.2,3604,0,0,0,L,1122011218,0,122.23,121.78,0100,7,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1493514051,1918671.00
04/29/2017 21:00,2,0.076,ALERT,213.29,300.27,60.023,1493514004,"201051344000651","219011344069620",29.70,8.00,0,298.77,351.67,2.3,0.3,0.000,673308.9,673308.9,3620,0,0,0,L,1122011218,0,122.46,121.55,0100,5,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1493514053,1918672.00
04/29/2017 21:00,2,0.008,ALERT,211.25,297.57,59.959,1493514004,"274151322000088","219011344069620",27.39,10.30,0,295.16,339.95,0.0,0.0,0.000,893659.0,893659.0,3592,0,0,0,L,1151911521,0,122.23,121.78,0100,7,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1493514055,1918673.00
04/29/2017 21:00,2,0.008,ALERT,212.16,296.66,59.996,1493514004,"274151322000068","219011344069620",39.66,11.70,0,284.04,403.37,0.0,0.0,0.000,770014.1,770014.1,3716,0,0,0,L,1151911521,0,122.23,122.46,0100,9,0,0,0,0,0,0,142,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1493514057,1918674.00
04/29/2017 21:00,2,0.074,ALERT,213.06,300.57,60.002,1493514004,"201051344001135","219011344069620",30.06,9.00,0,299.67,348.36,2.3,0.3,0.000,669003.8,669003.8,3617,0,0,0,L,1122011218,0,122.01,121.78,0100,7,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1493514059,1918675.00
04/29/2017 21:00,2,0.082,ALERT,212.38,299.97,60.002,1493514004,"201051344000594","219011344069620",29.98,9.70,0,297.57,355.58,2.5,0.5,0.000,689808.2,689808.2,3611,0,0,0,L,1122011218,0,121.10,122.01,0100,6,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1493514060,1918676.00
04/29/2017 21:00,2,0.064,ALERT,213.29,300.27,59.996,1493514004,"201051344001203","219011344069620",29.62,9.30,0,299.37,351.07,2.0,0.0,0.000,677910.0,677910.0,3625,0,0,0,L,1122011218,0,122.68,121.78,0100,6,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1493514062,1918677.00
04/29/2017 21:00,2,0.014,ALERT,211.48,297.87,59.970,1493514004,"274151322000054","219011344069620",28.67,10.70,0,295.46,338.14,0.0,0.0,0.000,911723.3,911723.3,3583,0,0,0,L,1151911521,0,122.01,121.78,0100,9,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1493514064,1918678.00
04/29/2017 21:00,2,0.074,ALERT,212.83,298.77,59.996,1493514004,"201051344000867","219011344069620",29.32,10.70,0,297.57,339.04,2.2,0.2,0.000,674587.8,674587.8,3622,0,0,0,L,1122011218,0,121.55,122.23,0100,6,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1493514066,1918679.00
04/29/2017 21:00,2,0.113,ALERT,213.29,300.57,60.007,1493514004,"201051344001093","219011344069620",29.42,9.70,0,299.07,354.37,3.4,1.4,0.000,676756.3,676756.3,3616,0,0,0,L,1122011218,0,122.23,122.01,0100,8,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1493514068,1918680.00
04/29/2017 21:00,2,0.023,ALERT,212.61,299.37,60.007,1493514004,"201051344000900","219011344069620",29.52,10.00,0,297.57,339.04,0.8,0.0,0.000,696008.3,696008.3,3598,0,0,0,L,1122011218,0,121.33,122.23,0100,6,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1493514069,1918681.00
04/29/2017 21:00,2,0.082,ALERT,212.83,298.77,60.007,1493514004,"201051344000648","219011344069620",29.74,9.30,0,297.26,358.58,2.5,0.5,0.000,685317.4,685317.4,3599,0,0,0,L,1122011218,0,120.88,122.91,0100,5,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1493514071,1918682.00
04/29/2017 21:00,2,0.094,ALERT,212.83,299.97,60.002,1493514004,"201051344000569","219011344069620",27.27,10.00,0,298.47,353.17,2.5,0.5,0.000,698330.3,698330.3,3589,0,0,0,L,1122011218,0,120.65,122.68,0100,6,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1493514073,1918683.00
04/29/2017 21:00,2,0.072,ALERT,212.61,299.67,60.007,1493514004,"201051344000983","219011344069620",29.66,9.70,0,298.17,356.48,2.2,0.2,0.000,688796.4,688796.4,3600,0,0,0,L,1122011218,0,121.10,122.46,0100,8,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1493514075,1918684.00
04/29/2017 21:00,2,0.055,ALERT,212.83,299.07,59.965,1493514004,"201051344001158","219011344069620",29.54,9.00,0,297.26,339.04,1.7,0.0,0.000,674403.1,674403.1,3611,0,0,0,L,1122011218,0,121.10,122.23,0100,8,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1493514077,1918685.00
04/29/2017 21:00,2,0.078,ALERT,213.29,300.27,60.002,1493514004,"201051344000576","219011344069620",29.08,10.00,0,297.87,339.95,2.3,0.3,0.000,689037.5,689037.5,3596,0,0,0,L,1122011218,0,121.55,122.46,0100,5,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1493514079,1918686.00
04/29/2017 21:00,2,0.031,ALERT,211.70,296.66,59.996,1493514004,"274151322000087","219011344069620",27.79,12.70,0,294.26,348.06,0.0,0.0,0.000,883902.3,883902.3,3658,0,0,0,L,1151911521,0,122.01,122.23,0100,10,0,0,0,0,0,0,26,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1493514081,1918687.00
04/29/2017 21:15,2,0.000,ALERT,212.83,298.47,59.970,1493514904,"201051344000645","219011344069620",0.00,9.30,0,296.96,300.57,0.0,0.0,0.000,687897.8,687897.8,3597,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493514906,1918688.00
04/29/2017 21:15,2,0.000,ALERT,211.70,296.96,59.965,1493514904,"274151322000085","219011344069620",0.00,9.70,0,295.16,299.07,0.0,0.0,0.000,908699.9,908699.9,3579,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1493514907,1918689.00
04/29/2017 21:15,2,0.000,ALERT,213.06,298.47,59.975,1493514904,"201051344000633","219011344069620",0.00,8.00,0,295.46,300.27,0.0,0.0,0.000,674121.5,674121.5,3624,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493514909,1918690.00
04/29/2017 21:15,2,0.000,ALERT,212.61,298.47,59.981,1493514904,"201051344000469","219011344069620",0.00,7.30,0,296.36,300.87,0.0,0.0,0.000,677116.7,677116.7,3610,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493514911,1918691.00
04/29/2017 21:15,2,0.000,ALERT,212.61,299.67,59.949,1493514904,"201051344000646","219011344069620",0.00,7.30,0,298.47,305.38,0.0,0.0,0.000,670634.0,670634.0,3623,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493514913,1918692.00
04/29/2017 21:15,2,0.000,ALERT,211.25,296.96,59.981,1493514904,"274151322000052","219011344069620",0.00,9.00,0,294.86,299.37,0.0,0.0,0.000,941921.7,941921.7,3588,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1493514915,1918693.00
04/29/2017 21:15,2,0.000,ALERT,212.83,299.97,59.954,1493514904,"201051344000585","219011344069620",0.00,7.70,0,298.17,305.38,0.0,0.0,0.000,681765.8,681765.8,3623,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493514916,1918694.00
04/29/2017 21:15,2,0.000,ALERT,212.61,299.97,59.970,1493514904,"201051344001230","219011344069620",0.00,7.70,0,299.07,305.98,0.0,0.0,0.000,675138.6,675138.6,3614,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493514918,1918695.00
04/29/2017 21:15,2,0.000,ALERT,213.29,300.57,59.991,1493514904,"201051344000582","219011344069620",0.00,8.00,0,299.67,305.98,0.0,0.0,0.000,665026.2,665026.2,3614,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493514920,1918696.00
04/29/2017 21:15,2,0.000,ALERT,212.38,299.67,59.991,1493514904,"201051344000955","219011344069620",0.00,7.70,0,298.47,305.38,0.0,0.0,0.000,683482.7,683482.7,3624,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493514922,1918697.00
04/29/2017 21:15,2,0.000,ALERT,211.48,296.66,59.986,1493514904,"274151322000094","219011344069620",0.00,9.70,0,294.56,374.51,0.0,0.0,0.000,769691.0,769691.0,3703,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1493514923,1918698.00
04/29/2017 21:15,2,0.000,ALERT,212.38,299.37,59.996,1493514904,"201051344000579","219011344069620",0.00,8.00,0,297.87,301.47,0.0,0.0,0.000,694709.1,694709.1,3608,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493514925,1918699.00
04/29/2017 21:15,2,0.000,ALERT,212.61,300.27,59.949,1493514904,"201051344000890","219011344069620",0.00,8.00,0,299.37,306.28,0.0,0.0,0.000,677362.2,677362.2,3625,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493514928,1918700.00
04/29/2017 21:15,2,0.000,ALERT,213.06,299.97,59.996,1493514904,"201051344000438","219011344069620",0.00,7.30,0,299.07,305.38,0.0,0.0,0.000,680142.3,680142.3,3616,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493514929,1918701.00
04/29/2017 21:15,2,0.000,ALERT,213.06,299.07,60.002,1493514904,"201051344000417","219011344069620",0.00,7.70,0,298.47,305.08,0.0,0.0,0.000,638179.2,638179.2,3638,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493514931,1918702.00
