ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/29/2017 21:15,2,0.000,ALERT,211.25,296.96,59.991,1493514904,"274151322000083","219011344069620",0.00,9.30,0,295.16,299.37,0.0,0.0,0.000,932421.1,932421.1,3587,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1493514933,1918703.00
04/29/2017 21:15,2,0.000,ALERT,212.16,296.96,59.991,1493514904,"274151322000076","219011344069620",0.00,9.30,0,294.86,299.37,0.0,0.0,0.000,993907.4,993907.4,3588,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1493514935,1918704.00
04/29/2017 21:15,2,0.000,ALERT,212.38,299.07,60.012,1493514904,"201051344000868","219011344069620",0.00,8.00,0,297.87,301.77,0.0,0.0,0.000,675660.2,675660.2,3613,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493514937,1918705.00
04/29/2017 21:15,2,0.000,ALERT,211.48,298.17,59.965,1493514904,"274151322000095","219011344069620",0.00,9.30,0,296.06,299.67,0.0,0.0,0.000,984323.5,984323.5,3585,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1493514938,1918706.00
04/29/2017 21:15,2,0.000,ALERT,212.38,298.77,59.996,1493514904,"201051344000988","219011344069620",0.00,8.00,0,294.86,300.57,0.0,0.0,0.000,613223.6,613223.6,3632,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493514940,1918707.00
04/29/2017 21:15,2,0.000,ALERT,212.61,299.07,60.012,1493514904,"201051344001025","219011344069620",0.00,7.30,0,298.17,305.08,0.0,0.0,0.000,679445.5,679445.5,3625,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493514942,1918708.00
04/29/2017 21:15,2,0.000,ALERT,212.38,298.77,59.991,1493514904,"201051344000458","219011344069620",0.00,9.70,0,297.57,301.47,0.0,0.0,0.000,687853.1,687853.1,3599,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493514944,1918709.00
04/29/2017 21:15,2,0.000,ALERT,213.06,298.77,59.991,1493514904,"201051344000853","219011344069620",0.00,8.00,0,297.26,301.17,0.0,0.0,0.000,688353.2,688353.2,3599,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493514946,1918710.00
04/29/2017 21:15,2,0.000,ALERT,213.06,299.67,59.991,1493514904,"201051344000685","219011344069620",0.00,7.30,0,298.77,305.98,0.0,0.0,0.000,680307.8,680307.8,3624,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493514947,1918711.00
04/29/2017 21:15,2,0.000,ALERT,212.83,299.37,59.991,1493514904,"201051344000917","219011344069620",0.00,9.00,0,297.57,304.78,0.0,0.0,0.000,677035.8,677035.8,3613,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493514949,1918712.00
04/29/2017 21:15,2,0.000,ALERT,213.06,299.97,59.986,1493514904,"201051344001145","219011344069620",0.00,7.00,0,299.37,305.98,0.0,0.0,0.000,684881.2,684881.2,3606,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493514951,1918713.00
04/29/2017 21:15,2,0.000,ALERT,212.83,299.07,59.996,1493514904,"201051344000651","219011344069620",0.00,7.00,0,298.47,304.48,0.0,0.0,0.000,673308.9,673308.9,3622,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493514953,1918714.00
04/29/2017 21:15,2,0.000,ALERT,211.03,296.96,59.991,1493514904,"274151322000088","219011344069620",0.00,9.30,0,294.86,298.77,0.0,0.0,0.000,893659.0,893659.0,3594,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1493514954,1918715.00
04/29/2017 21:15,2,0.000,ALERT,212.16,296.36,60.028,1493514904,"274151322000068","219011344069620",0.00,10.00,0,294.26,380.22,0.0,0.0,0.000,770014.1,770014.1,3718,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1493514956,1918716.00
04/29/2017 21:15,2,0.000,ALERT,212.38,299.37,59.954,1493514904,"201051344001135","219011344069620",0.00,7.30,0,299.07,305.08,0.0,0.0,0.000,669003.8,669003.8,3619,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493514958,1918717.00
04/29/2017 21:15,2,0.000,ALERT,212.16,299.37,59.996,1493514904,"201051344000594","219011344069620",0.00,8.50,0,296.96,301.17,0.0,0.0,0.000,689808.3,689808.3,3613,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493514960,1918718.00
04/29/2017 21:15,2,0.000,ALERT,212.83,299.07,60.002,1493514904,"201051344001203","219011344069620",0.00,7.70,0,298.77,306.28,0.0,0.0,0.000,677910.0,677910.0,3627,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493514962,1918719.00
04/29/2017 21:15,2,0.000,ALERT,211.25,296.96,59.991,1493514904,"274151322000054","219011344069620",0.00,9.70,0,294.86,299.37,0.0,0.0,0.000,911723.3,911723.3,3585,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1493514963,1918720.00
04/29/2017 21:15,2,0.000,ALERT,212.61,298.17,60.002,1493514904,"201051344000867","219011344069620",0.00,9.30,0,296.96,301.17,0.0,0.0,0.000,674587.9,674587.9,3624,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493514965,1918721.00
04/29/2017 21:15,2,0.000,ALERT,212.83,299.37,60.002,1493514904,"201051344001093","219011344069620",0.00,8.50,0,298.47,305.08,0.0,0.0,0.000,676756.6,676756.6,3618,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493514967,1918722.00
04/29/2017 21:15,2,0.000,ALERT,212.38,298.77,60.002,1493514904,"201051344000900","219011344069620",0.00,8.50,0,296.96,300.87,0.0,0.0,0.000,696008.3,696008.3,3600,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493514969,1918723.00
04/29/2017 21:15,2,0.000,ALERT,212.61,298.17,60.044,1493514904,"201051344000648","219011344069620",0.00,7.70,0,296.96,301.17,0.0,0.0,0.000,685317.4,685317.4,3601,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493514971,1918724.00
04/29/2017 21:15,2,0.000,ALERT,212.38,299.67,60.002,1493514904,"201051344000569","219011344069620",0.00,8.50,0,297.87,301.77,0.0,0.0,0.000,698330.4,698330.4,3591,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493514972,1918725.00
04/29/2017 21:15,2,0.000,ALERT,212.38,299.67,60.007,1493514904,"201051344000983","219011344069620",0.00,8.50,0,297.87,301.77,0.0,0.0,0.000,688796.4,688796.4,3602,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493514974,1918726.00
04/29/2017 21:15,2,0.000,ALERT,212.38,299.07,60.039,1493514904,"201051344001158","219011344069620",0.00,7.30,0,296.66,300.27,0.0,0.0,0.000,674403.1,674403.1,3613,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493514976,1918727.00
04/29/2017 21:15,2,0.000,ALERT,212.83,299.67,60.002,1493514904,"201051344000576","219011344069620",0.00,8.00,0,297.26,301.47,0.0,0.0,0.000,689037.5,689037.5,3598,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493514978,1918728.00
04/29/2017 21:15,2,0.000,ALERT,211.48,295.76,59.996,1493514904,"274151322000087","219011344069620",0.00,11.00,0,294.26,298.47,0.0,0.0,0.000,883902.3,883902.3,3660,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1493514980,1918729.00
04/29/2017 21:30,2,0.000,ALERT,212.38,297.57,59.975,1493515803,"201051344000645","219011344069620",0.00,8.00,0,296.36,300.27,0.0,0.0,0.000,687897.8,687897.8,3599,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493515805,1918730.00
04/29/2017 21:30,2,0.000,ALERT,211.03,296.36,59.965,1493515803,"274151322000085","219011344069620",0.00,8.50,0,294.56,298.17,0.0,0.0,0.000,908699.9,908699.9,3581,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493515807,1918731.00
04/29/2017 21:30,2,0.000,ALERT,212.38,297.57,59.981,1493515803,"201051344000633","219011344069620",0.00,7.00,0,294.86,299.67,0.0,0.0,0.000,674121.5,674121.5,3626,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493515808,1918732.00
04/29/2017 21:30,2,0.000,ALERT,211.93,297.87,59.975,1493515803,"201051344000469","219011344069620",0.00,6.70,0,295.76,299.97,0.0,0.0,0.000,677116.7,677116.7,3612,0,0,0,L,1122011218,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493515810,1918733.00
04/29/2017 21:30,2,0.000,ALERT,211.93,298.47,59.986,1493515803,"201051344000646","219011344069620",0.00,6.70,0,297.26,301.17,0.0,0.0,0.000,670634.0,670634.0,3625,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493515812,1918734.00
04/29/2017 21:30,2,0.000,ALERT,210.57,296.66,59.938,1493515803,"274151322000052","219011344069620",0.00,8.00,0,293.96,298.77,0.0,0.0,0.000,941921.7,941921.7,3590,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493515814,1918735.00
04/29/2017 21:30,2,0.000,ALERT,212.38,299.07,59.975,1493515803,"201051344000585","219011344069620",0.00,7.00,0,297.26,301.47,0.0,0.0,0.000,681765.8,681765.8,3625,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493515816,1918736.00
04/29/2017 21:30,2,0.000,ALERT,212.16,299.07,59.975,1493515803,"201051344001230","219011344069620",0.00,7.00,0,297.87,301.47,0.0,0.0,0.000,675138.6,675138.6,3616,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493515817,1918737.00
04/29/2017 21:30,2,0.000,ALERT,212.83,299.97,59.949,1493515803,"201051344000582","219011344069620",0.00,7.00,0,298.77,301.77,0.0,0.0,0.000,665026.2,665026.2,3616,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493515819,1918738.00
04/29/2017 21:30,2,0.000,ALERT,211.93,299.07,59.981,1493515803,"201051344000955","219011344069620",0.00,6.70,0,297.87,301.47,0.0,0.0,0.000,683482.7,683482.7,3626,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493515821,1918739.00
04/29/2017 21:30,2,0.000,ALERT,211.03,295.76,59.981,1493515803,"274151322000094","219011344069620",0.00,8.00,0,293.96,297.87,0.0,0.0,0.000,769691.0,769691.0,3705,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493515823,1918740.00
04/29/2017 21:30,2,0.000,ALERT,211.93,298.47,60.007,1493515803,"201051344000579","219011344069620",0.00,7.30,0,297.26,301.17,0.0,0.0,0.000,694709.1,694709.1,3610,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493515825,1918741.00
04/29/2017 21:30,2,0.000,ALERT,212.16,299.37,59.949,1493515803,"201051344000890","219011344069620",0.00,7.30,0,298.17,302.68,0.0,0.0,0.000,677362.2,677362.2,3627,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493515827,1918742.00
04/29/2017 21:30,2,0.000,ALERT,212.38,298.47,59.991,1493515803,"201051344000438","219011344069620",0.00,6.30,0,297.87,301.77,0.0,0.0,0.000,680142.3,680142.3,3618,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493515828,1918743.00
04/29/2017 21:30,2,0.000,ALERT,212.38,298.47,59.959,1493515803,"201051344000417","219011344069620",0.00,7.00,0,296.96,300.57,0.0,0.0,0.000,638179.2,638179.2,3640,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493515830,1918744.00
04/29/2017 21:30,2,0.000,ALERT,210.80,296.36,59.986,1493515803,"274151322000083","219011344069620",0.00,8.00,0,294.56,299.07,0.0,0.0,0.000,932421.1,932421.1,3589,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493515832,1918745.00
04/29/2017 21:30,2,0.000,ALERT,211.48,296.36,59.981,1493515803,"274151322000076","219011344069620",0.00,8.00,0,294.56,298.77,0.0,0.0,0.000,993907.4,993907.4,3590,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493515834,1918746.00
04/29/2017 21:30,2,0.000,ALERT,211.70,298.77,59.991,1493515803,"201051344000868","219011344069620",0.00,7.30,0,297.26,301.47,0.0,0.0,0.000,675660.2,675660.2,3615,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493515835,1918747.00
04/29/2017 21:30,2,0.000,ALERT,211.03,297.26,60.018,1493515803,"274151322000095","219011344069620",0.00,8.00,0,295.16,299.67,0.0,0.0,0.000,984323.5,984323.5,3587,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493515837,1918748.00
04/29/2017 21:30,2,0.000,ALERT,211.48,297.57,59.975,1493515803,"201051344000988","219011344069620",0.00,7.30,0,294.26,300.27,0.0,0.0,0.000,613223.6,613223.6,3634,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493515839,1918749.00
04/29/2017 21:30,2,0.000,ALERT,212.16,298.17,59.991,1493515803,"201051344001025","219011344069620",0.00,6.30,0,297.26,302.07,0.0,0.0,0.000,679445.5,679445.5,3627,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493515841,1918750.00
04/29/2017 21:30,2,0.000,ALERT,211.70,297.87,59.986,1493515803,"201051344000458","219011344069620",0.00,8.50,0,296.96,301.17,0.0,0.0,0.000,687853.1,687853.1,3601,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493515843,1918751.00
04/29/2017 21:30,2,0.000,ALERT,212.38,297.57,59.991,1493515803,"201051344000853","219011344069620",0.00,7.00,0,296.66,300.57,0.0,0.0,0.000,688353.2,688353.2,3601,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493515844,1918752.00
04/29/2017 21:30,2,0.000,ALERT,212.61,298.77,59.991,1493515803,"201051344000685","219011344069620",0.00,6.70,0,297.57,301.17,0.0,0.0,0.000,680307.8,680307.8,3626,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493515846,1918753.00
04/29/2017 21:30,2,0.000,ALERT,212.38,298.47,60.018,1493515803,"201051344000917","219011344069620",0.00,7.70,0,296.66,300.57,0.0,0.0,0.000,677035.8,677035.8,3615,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493515848,1918754.00
04/29/2017 21:30,2,0.000,ALERT,212.38,299.07,59.986,1493515803,"201051344001145","219011344069620",0.00,6.30,0,298.17,301.77,0.0,0.0,0.000,684881.2,684881.2,3608,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493515850,1918755.00
04/29/2017 21:30,2,0.000,ALERT,212.16,297.87,59.991,1493515803,"201051344000651","219011344069620",0.00,6.00,0,297.26,300.57,0.0,0.0,0.000,673308.9,673308.9,3624,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493515852,1918756.00
04/29/2017 21:30,2,0.000,ALERT,210.57,296.06,59.996,1493515803,"274151322000088","219011344069620",0.00,8.00,0,294.26,298.17,0.0,0.0,0.000,893659.0,893659.0,3596,0,0,0,L,1151911521,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493515854,1918757.00
04/29/2017 21:30,2,0.000,ALERT,211.48,295.46,59.996,1493515803,"274151322000068","219011344069620",0.00,9.00,0,293.66,297.26,0.0,0.0,0.000,770014.1,770014.1,3720,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493515856,1918758.00
04/29/2017 21:30,2,0.000,ALERT,211.93,298.77,59.986,1493515803,"201051344001135","219011344069620",0.00,6.70,0,297.87,301.77,0.0,0.0,0.000,669003.8,669003.8,3621,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493515857,1918759.00
04/29/2017 21:30,2,0.000,ALERT,211.48,298.17,59.986,1493515803,"201051344000594","219011344069620",0.00,7.30,0,296.66,300.87,0.0,0.0,0.000,689808.3,689808.3,3615,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493515859,1918760.00
04/29/2017 21:30,2,0.000,ALERT,212.38,298.77,59.986,1493515803,"201051344001203","219011344069620",0.00,7.00,0,297.57,302.98,0.0,0.0,0.000,677910.0,677910.0,3629,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493515861,1918761.00
04/29/2017 21:30,2,0.000,ALERT,210.57,296.06,59.975,1493515803,"274151322000054","219011344069620",0.00,8.50,0,294.26,298.47,0.0,0.0,0.000,911723.3,911723.3,3587,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493515863,1918762.00
04/29/2017 21:30,2,0.000,ALERT,211.93,297.26,60.007,1493515803,"201051344000867","219011344069620",0.00,8.00,0,296.06,300.57,0.0,0.0,0.000,674587.9,674587.9,3626,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493515865,1918763.00
04/29/2017 21:30,2,0.000,ALERT,212.38,298.77,60.012,1493515803,"201051344001093","219011344069620",0.00,7.70,0,297.57,300.87,0.0,0.0,0.000,676756.6,676756.6,3620,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493515867,1918764.00
04/29/2017 21:30,2,0.000,ALERT,211.93,297.87,60.002,1493515803,"201051344000900","219011344069620",0.00,7.30,0,296.36,300.27,0.0,0.0,0.000,696008.3,696008.3,3602,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493515868,1918765.00
04/29/2017 21:30,2,0.000,ALERT,211.93,297.26,60.023,1493515803,"201051344000648","219011344069620",0.00,7.00,0,296.06,300.87,0.0,0.0,0.000,685317.4,685317.4,3603,0,0,0,L,1122011218,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493515870,1918766.00
04/29/2017 21:30,2,0.000,ALERT,211.93,298.47,59.991,1493515803,"201051344000569","219011344069620",0.00,7.30,0,297.26,301.47,0.0,0.0,0.000,698330.4,698330.4,3593,0,0,0,L,1122011218,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493515872,1918767.00
04/29/2017 21:30,2,0.000,ALERT,211.93,298.17,59.981,1493515803,"201051344000983","219011344069620",0.00,7.30,0,296.96,301.17,0.0,0.0,0.000,688796.4,688796.4,3604,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493515874,1918768.00
04/29/2017 21:30,2,0.000,ALERT,211.93,297.57,60.012,1493515803,"201051344001158","219011344069620",0.00,6.70,0,296.06,300.27,0.0,0.0,0.000,674403.1,674403.1,3615,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493515875,1918769.00
04/29/2017 21:30,2,0.000,ALERT,212.38,298.47,59.986,1493515803,"201051344000576","219011344069620",0.00,7.30,0,296.66,300.87,0.0,0.0,0.000,689037.5,689037.5,3600,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493515877,1918770.00
04/29/2017 21:30,2,0.000,ALERT,210.80,295.46,59.965,1493515803,"274151322000087","219011344069620",0.00,9.70,0,293.66,297.87,0.0,0.0,0.000,883902.3,883902.3,3662,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493515879,1918771.00
04/29/2017 21:45,2,0.000,ALERT,212.38,298.17,60.034,1493516703,"201051344000645","219011344069620",0.00,7.30,0,295.76,299.97,0.0,0.0,0.000,687897.8,687897.8,3601,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493516706,1918772.00
04/29/2017 21:45,2,0.000,ALERT,211.03,296.36,59.986,1493516703,"274151322000085","219011344069620",0.00,7.70,0,294.26,298.17,0.0,0.0,0.000,908699.9,908699.9,3583,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493516707,1918773.00
04/29/2017 21:45,2,0.000,ALERT,212.61,297.87,59.996,1493516703,"201051344000633","219011344069620",0.00,6.70,0,293.96,299.67,0.0,0.0,0.000,674121.5,674121.5,3628,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493516709,1918774.00
04/29/2017 21:45,2,0.000,ALERT,211.93,297.87,59.981,1493516703,"201051344000469","219011344069620",0.00,6.00,0,294.56,299.67,0.0,0.0,0.000,677116.7,677116.7,3614,0,0,0,L,1122011218,0,120.20,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493516711,1918775.00
04/29/2017 21:45,2,0.000,ALERT,212.16,299.07,59.991,1493516703,"201051344000646","219011344069620",0.00,6.30,0,296.06,300.27,0.0,0.0,0.000,670634.0,670634.0,3627,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493516713,1918776.00
04/29/2017 21:45,2,0.000,ALERT,210.80,297.26,59.986,1493516703,"274151322000052","219011344069620",0.00,7.30,0,293.96,298.47,0.0,0.0,0.000,941921.7,941921.7,3592,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493516715,1918777.00
04/29/2017 21:45,2,0.000,ALERT,212.38,299.07,60.023,1493516703,"201051344000585","219011344069620",0.00,6.70,0,296.66,300.57,0.0,0.0,0.000,681765.8,681765.8,3627,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493516716,1918778.00
04/29/2017 21:45,2,0.000,ALERT,212.16,299.07,59.996,1493516703,"201051344001230","219011344069620",0.00,6.30,0,297.26,300.87,0.0,0.0,0.000,675138.6,675138.6,3618,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493516718,1918779.00
04/29/2017 21:45,2,0.000,ALERT,212.83,299.97,59.991,1493516703,"201051344000582","219011344069620",0.00,6.00,0,297.87,301.17,0.0,0.0,0.000,665026.2,665026.2,3618,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493516720,1918780.00
04/29/2017 21:45,2,0.000,ALERT,211.93,299.07,59.986,1493516703,"201051344000955","219011344069620",0.00,6.30,0,297.26,300.57,0.0,0.0,0.000,683482.7,683482.7,3628,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493516722,1918781.00
04/29/2017 21:45,2,0.000,ALERT,211.25,296.36,59.981,1493516703,"274151322000094","219011344069620",0.00,7.30,0,293.66,297.57,0.0,0.0,0.000,769691.0,769691.0,3707,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493516723,1918782.00
04/29/2017 21:45,2,0.000,ALERT,211.93,298.77,59.991,1493516703,"201051344000579","219011344069620",0.00,6.70,0,296.66,300.87,0.0,0.0,0.000,694709.1,694709.1,3612,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493516725,1918783.00
04/29/2017 21:45,2,0.000,ALERT,212.16,299.37,60.028,1493516703,"201051344000890","219011344069620",0.00,6.70,0,297.57,301.47,0.0,0.0,0.000,677362.2,677362.2,3629,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493516727,1918784.00
04/29/2017 21:45,2,0.000,ALERT,212.38,299.07,59.996,1493516703,"201051344000438","219011344069620",0.00,6.00,0,297.26,300.57,0.0,0.0,0.000,680142.3,680142.3,3620,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493516729,1918785.00
04/29/2017 21:45,2,0.000,ALERT,212.61,298.47,59.996,1493516703,"201051344000417","219011344069620",0.00,6.30,0,296.36,299.97,0.0,0.0,0.000,638179.2,638179.2,3642,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493516731,1918786.00
04/29/2017 21:45,2,0.000,ALERT,211.25,297.26,59.991,1493516703,"274151322000083","219011344069620",0.00,7.30,0,294.56,298.77,0.0,0.0,0.000,932421.1,932421.1,3591,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493516733,1918787.00
04/29/2017 21:45,2,0.000,ALERT,211.70,296.36,59.996,1493516703,"274151322000076","219011344069620",0.00,7.30,0,294.26,298.47,0.0,0.0,0.000,993907.4,993907.4,3592,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493516734,1918788.00
04/29/2017 21:45,2,0.000,ALERT,212.16,299.07,59.996,1493516703,"201051344000868","219011344069620",0.00,6.70,0,296.36,300.87,0.0,0.0,0.000,675660.2,675660.2,3617,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493516736,1918789.00
04/29/2017 21:45,2,0.000,ALERT,211.03,297.57,60.002,1493516703,"274151322000095","219011344069620",0.00,7.00,0,295.46,299.07,0.0,0.0,0.000,984323.5,984323.5,3589,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493516738,1918790.00
04/29/2017 21:45,2,0.000,ALERT,211.93,298.47,59.954,1493516703,"201051344000988","219011344069620",0.00,6.70,0,293.36,299.97,0.0,0.0,0.000,613223.6,613223.6,3636,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493516740,1918791.00
04/29/2017 21:45,2,0.000,ALERT,212.16,298.17,60.028,1493516703,"201051344001025","219011344069620",0.00,6.00,0,296.66,300.87,0.0,0.0,0.000,679445.5,679445.5,3629,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493516742,1918792.00
04/29/2017 21:45,2,0.000,ALERT,211.93,298.47,59.986,1493516703,"201051344000458","219011344069620",0.00,7.70,0,295.76,300.87,0.0,0.0,0.000,687853.1,687853.1,3603,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493516743,1918793.00
04/29/2017 21:45,2,0.000,ALERT,212.61,298.47,59.986,1493516703,"201051344000853","219011344069620",0.00,6.30,0,295.76,300.27,0.0,0.0,0.000,688353.2,688353.2,3603,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493516745,1918794.00
04/29/2017 21:45,2,0.000,ALERT,212.61,299.07,59.986,1493516703,"201051344000685","219011344069620",0.00,6.00,0,296.96,300.57,0.0,0.0,0.000,680307.8,680307.8,3628,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493516747,1918795.00
04/29/2017 21:45,2,0.000,ALERT,212.61,298.47,59.949,1493516703,"201051344000917","219011344069620",0.00,7.00,0,295.46,299.67,0.0,0.0,0.000,677035.8,677035.8,3617,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493516749,1918796.00
04/29/2017 21:45,2,0.000,ALERT,212.61,299.37,59.991,1493516703,"201051344001145","219011344069620",0.00,6.00,0,297.26,301.17,0.0,0.0,0.000,684881.2,684881.2,3610,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493516750,1918797.00
04/29/2017 21:45,2,0.000,ALERT,212.38,298.47,60.023,1493516703,"201051344000651","219011344069620",0.00,5.00,0,296.66,299.97,0.0,0.0,0.000,673308.9,673308.9,3626,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493516752,1918798.00
04/29/2017 21:45,2,0.000,ALERT,210.80,296.36,59.981,1493516703,"274151322000088","219011344069620",0.00,7.70,0,294.26,297.87,0.0,0.0,0.000,893659.0,893659.0,3598,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493516754,1918799.00
04/29/2017 21:45,2,0.000,ALERT,211.93,296.36,60.018,1493516703,"274151322000068","219011344069620",0.00,8.00,0,293.66,297.26,0.0,0.0,0.000,770014.1,770014.1,3722,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493516756,1918800.00
04/29/2017 21:45,2,0.000,ALERT,211.93,299.07,59.991,1493516703,"201051344001135","219011344069620",0.00,6.30,0,296.96,300.87,0.0,0.0,0.000,669003.8,669003.8,3623,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493516758,1918801.00
04/29/2017 21:45,2,0.000,ALERT,211.93,299.97,59.991,1493516703,"201051344000594","219011344069620",0.00,7.00,0,295.16,300.87,0.0,0.0,0.000,689808.3,689808.3,3617,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493516760,1918802.00
04/29/2017 21:45,2,0.000,ALERT,212.38,299.07,59.986,1493516703,"201051344001203","219011344069620",0.00,6.30,0,296.96,302.07,0.0,0.0,0.000,677910.0,677910.0,3631,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493516761,1918803.00
04/29/2017 21:45,2,0.000,ALERT,211.03,296.66,59.996,1493516703,"274151322000054","219011344069620",0.00,7.70,0,294.26,298.47,0.0,0.0,0.000,911723.3,911723.3,3589,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493516763,1918804.00
04/29/2017 21:45,2,0.000,ALERT,212.38,298.47,59.996,1493516703,"201051344000867","219011344069620",0.00,7.30,0,295.16,300.87,0.0,0.0,0.000,674587.9,674587.9,3628,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493516765,1918805.00
04/29/2017 21:45,2,0.000,ALERT,212.38,298.77,59.986,1493516703,"201051344001093","219011344069620",0.00,7.00,0,296.96,300.27,0.0,0.0,0.000,676756.6,676756.6,3622,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493516767,1918806.00
04/29/2017 21:45,2,0.000,ALERT,212.16,298.77,59.996,1493516703,"201051344000900","219011344069620",0.00,6.70,0,295.76,300.27,0.0,0.0,0.000,696008.3,696008.3,3604,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493516769,1918807.00
04/29/2017 21:45,2,0.000,ALERT,212.38,298.17,60.007,1493516703,"201051344000648","219011344069620",0.00,6.30,0,295.16,300.57,0.0,0.0,0.000,685317.4,685317.4,3605,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493516771,1918808.00
04/29/2017 21:45,2,0.000,ALERT,212.16,299.37,60.002,1493516703,"201051344000569","219011344069620",0.00,6.70,0,296.36,301.47,0.0,0.0,0.000,698330.4,698330.4,3595,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493516773,1918809.00
04/29/2017 21:45,2,0.000,ALERT,212.16,299.07,59.996,1493516703,"201051344000983","219011344069620",0.00,6.70,0,296.06,300.87,0.0,0.0,0.000,688796.4,688796.4,3606,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493516774,1918810.00
04/29/2017 21:45,2,0.000,ALERT,212.38,298.77,59.996,1493516703,"201051344001158","219011344069620",0.00,6.30,0,295.16,300.27,0.0,0.0,0.000,674403.1,674403.1,3617,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493516776,1918811.00
04/29/2017 21:45,2,0.000,ALERT,212.61,299.37,60.002,1493516703,"201051344000576","219011344069620",0.00,6.70,0,295.76,300.87,0.0,0.0,0.000,689037.5,689037.5,3602,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493516778,1918812.00
04/29/2017 21:45,2,0.000,ALERT,211.25,295.76,59.975,1493516703,"274151322000087","219011344069620",0.00,8.50,0,293.66,297.57,0.0,0.0,0.000,883902.3,883902.3,3664,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493516780,1918813.00
04/29/2017 22:00,2,0.000,ALERT,212.61,299.07,59.996,1493517603,"201051344000645","219011344069620",0.00,7.00,0,296.06,300.57,0.0,0.0,0.000,687897.8,687897.8,3603,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493517606,1918814.00
04/29/2017 22:00,2,0.000,ALERT,211.48,296.96,59.996,1493517603,"274151322000085","219011344069620",0.00,7.00,0,294.56,298.17,0.0,0.0,0.000,908699.9,908699.9,3585,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493517608,1918815.00
04/29/2017 22:00,2,0.000,ALERT,212.83,298.77,59.949,1493517603,"201051344000633","219011344069620",0.00,6.00,0,294.26,299.97,0.0,0.0,0.000,674121.5,674121.5,3630,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493517609,1918816.00
04/29/2017 22:00,2,0.000,ALERT,212.38,299.07,60.007,1493517603,"201051344000469","219011344069620",0.00,5.50,0,295.16,300.27,0.0,0.0,0.000,677116.7,677116.7,3616,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493517611,1918817.00
04/29/2017 22:00,2,0.000,ALERT,212.38,299.37,59.954,1493517603,"201051344000646","219011344069620",0.00,6.00,0,296.66,300.57,0.0,0.0,0.000,670634.0,670634.0,3629,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493517613,1918818.00
04/29/2017 22:00,2,0.000,ALERT,211.25,297.57,59.986,1493517603,"274151322000052","219011344069620",0.00,7.00,0,294.56,298.77,0.0,0.0,0.000,941921.7,941921.7,3594,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493517615,1918819.00
04/29/2017 22:00,2,0.000,ALERT,212.83,299.97,60.034,1493517603,"201051344000585","219011344069620",0.00,6.30,0,296.66,300.87,0.0,0.0,0.000,681765.8,681765.8,3629,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493517616,1918820.00
04/29/2017 22:00,2,0.000,ALERT,212.61,299.97,59.996,1493517603,"201051344001230","219011344069620",0.00,6.00,0,297.26,300.87,0.0,0.0,0.000,675138.6,675138.6,3620,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493517618,1918821.00
04/29/2017 22:00,2,0.000,ALERT,213.06,300.57,60.002,1493517603,"201051344000582","219011344069620",0.00,5.50,0,298.17,301.77,0.0,0.0,0.000,665026.2,665026.2,3620,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493517620,1918822.00
04/29/2017 22:00,2,0.000,ALERT,212.16,299.67,60.007,1493517603,"201051344000955","219011344069620",0.00,6.00,0,297.26,300.57,0.0,0.0,0.000,683482.7,683482.7,3630,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493517622,1918823.00
04/29/2017 22:00,2,0.000,ALERT,211.25,296.66,60.023,1493517603,"274151322000094","219011344069620",0.00,6.70,0,293.96,297.87,0.0,0.0,0.000,769691.0,769691.0,3709,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493517624,1918824.00
04/29/2017 22:00,2,0.000,ALERT,212.38,299.67,60.002,1493517603,"201051344000579","219011344069620",0.00,6.30,0,296.96,301.17,0.0,0.0,0.000,694709.1,694709.1,3614,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493517625,1918825.00
04/29/2017 22:00,2,0.000,ALERT,212.38,299.97,60.002,1493517603,"201051344000890","219011344069620",0.00,6.30,0,297.57,301.77,0.0,0.0,0.000,677362.2,677362.2,3631,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493517627,1918826.00
04/29/2017 22:00,2,0.000,ALERT,212.83,299.67,60.012,1493517603,"201051344000438","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,680142.3,680142.3,3622,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493517629,1918827.00
04/29/2017 22:00,2,0.000,ALERT,212.61,298.77,60.012,1493517603,"201051344000417","219011344069620",0.00,6.00,0,296.66,300.27,0.0,0.0,0.000,638179.2,638179.2,3644,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493517631,1918828.00
04/29/2017 22:00,2,0.000,ALERT,211.48,297.26,60.007,1493517603,"274151322000083","219011344069620",0.00,6.70,0,294.86,299.07,0.0,0.0,0.000,932421.1,932421.1,3593,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493517633,1918829.00
04/29/2017 22:00,2,0.000,ALERT,211.93,296.66,60.007,1493517603,"274151322000076","219011344069620",0.00,7.00,0,294.26,298.77,0.0,0.0,0.000,993907.4,993907.4,3594,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493517635,1918830.00
04/29/2017 22:00,2,0.000,ALERT,212.16,299.37,60.012,1493517603,"201051344000868","219011344069620",0.00,6.30,0,296.96,301.47,0.0,0.0,0.000,675660.2,675660.2,3619,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493517637,1918831.00
04/29/2017 22:00,2,0.000,ALERT,211.25,298.17,59.996,1493517603,"274151322000095","219011344069620",0.00,6.70,0,295.46,299.37,0.0,0.0,0.000,984323.5,984323.5,3591,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493517638,1918832.00
04/29/2017 22:00,2,0.000,ALERT,212.16,299.07,59.991,1493517603,"201051344000988","219011344069620",0.00,6.30,0,294.26,300.27,0.0,0.0,0.000,613223.6,613223.6,3638,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493517640,1918833.00
04/29/2017 22:00,2,0.000,ALERT,212.38,298.47,59.996,1493517603,"201051344001025","219011344069620",0.00,5.50,0,296.36,301.47,0.0,0.0,0.000,679445.5,679445.5,3631,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493517642,1918834.00
04/29/2017 22:00,2,0.000,ALERT,212.16,299.37,59.991,1493517603,"201051344000458","219011344069620",0.00,7.30,0,296.66,301.17,0.0,0.0,0.000,687853.1,687853.1,3605,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493517644,1918835.00
04/29/2017 22:00,2,0.000,ALERT,213.06,299.37,60.034,1493517603,"201051344000853","219011344069620",0.00,6.00,0,296.36,300.87,0.0,0.0,0.000,688353.2,688353.2,3605,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493517646,1918836.00
04/29/2017 22:00,2,0.000,ALERT,213.06,299.67,60.034,1493517603,"201051344000685","219011344069620",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,680307.8,680307.8,3630,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493517647,1918837.00
04/29/2017 22:00,2,0.000,ALERT,212.83,299.07,60.002,1493517603,"201051344000917","219011344069620",0.00,6.70,0,296.06,300.27,0.0,0.0,0.000,677035.8,677035.8,3619,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493517649,1918838.00
04/29/2017 22:00,2,0.000,ALERT,212.83,299.67,60.007,1493517603,"201051344001145","219011344069620",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,684881.2,684881.2,3612,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493517651,1918839.00
04/29/2017 22:00,2,0.000,ALERT,212.83,299.07,60.007,1493517603,"201051344000651","219011344069620",0.00,4.50,0,296.66,300.27,0.0,0.0,0.000,673308.9,673308.9,3628,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493517653,1918840.00
04/29/2017 22:00,2,0.000,ALERT,211.03,296.66,60.007,1493517603,"274151322000088","219011344069620",0.00,7.00,0,294.56,298.47,0.0,0.0,0.000,893659.0,893659.0,3600,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493517654,1918841.00
04/29/2017 22:00,2,0.000,ALERT,212.16,296.36,59.975,1493517603,"274151322000068","219011344069620",0.00,7.70,0,293.96,297.87,0.0,0.0,0.000,770014.1,770014.1,3724,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493517656,1918842.00
04/29/2017 22:00,2,0.000,ALERT,212.38,299.67,60.028,1493517603,"201051344001135","219011344069620",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,669003.8,669003.8,3625,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493517658,1918843.00
04/29/2017 22:00,2,0.000,ALERT,212.16,299.97,60.018,1493517603,"201051344000594","219011344069620",0.00,6.30,0,296.66,301.47,0.0,0.0,0.000,689808.3,689808.3,3619,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493517660,1918844.00
04/29/2017 22:00,2,0.000,ALERT,212.61,299.07,60.012,1493517603,"201051344001203","219011344069620",0.00,6.00,0,297.26,302.68,0.0,0.0,0.000,677910.0,677910.0,3633,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493517662,1918845.00
04/29/2017 22:00,2,0.000,ALERT,211.48,297.26,60.012,1493517603,"274151322000054","219011344069620",0.00,7.30,0,294.86,299.07,0.0,0.0,0.000,911723.3,911723.3,3591,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493517664,1918846.00
04/29/2017 22:00,2,0.000,ALERT,212.61,299.07,60.012,1493517603,"201051344000867","219011344069620",0.00,7.00,0,296.06,300.87,0.0,0.0,0.000,674587.9,674587.9,3630,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493517665,1918847.00
