ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/29/2017 22:00,2,0.000,ALERT,212.61,299.67,60.007,1493517603,"201051344001093","219011344069620",0.00,6.70,0,297.26,300.57,0.0,0.0,0.000,676756.6,676756.6,3624,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493517667,1918848.00
04/29/2017 22:00,2,0.000,ALERT,212.16,299.07,60.007,1493517603,"201051344000900","219011344069620",0.00,6.30,0,296.36,300.57,0.0,0.0,0.000,696008.3,696008.3,3606,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493517669,1918849.00
04/29/2017 22:00,2,0.000,ALERT,212.38,298.47,59.965,1493517603,"201051344000648","219011344069620",0.00,5.50,0,296.36,300.57,0.0,0.0,0.000,685317.4,685317.4,3607,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493517671,1918850.00
04/29/2017 22:00,2,0.000,ALERT,212.38,299.67,59.970,1493517603,"201051344000569","219011344069620",0.00,6.30,0,297.26,301.47,0.0,0.0,0.000,698330.4,698330.4,3597,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493517673,1918851.00
04/29/2017 22:00,2,0.000,ALERT,212.38,299.37,59.996,1493517603,"201051344000983","219011344069620",0.00,6.30,0,296.96,301.17,0.0,0.0,0.000,688796.4,688796.4,3608,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493517675,1918852.00
04/29/2017 22:00,2,0.000,ALERT,212.38,299.07,59.996,1493517603,"201051344001158","219011344069620",0.00,5.50,0,296.36,300.27,0.0,0.0,0.000,674403.1,674403.1,3619,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493517676,1918853.00
04/29/2017 22:00,2,0.000,ALERT,212.83,299.67,59.965,1493517603,"201051344000576","219011344069620",0.00,6.00,0,296.66,300.87,0.0,0.0,0.000,689037.5,689037.5,3604,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493517678,1918854.00
04/29/2017 22:00,2,0.000,ALERT,211.48,295.76,60.023,1493517603,"274151322000087","219011344069620",0.00,8.00,0,293.96,297.87,0.0,0.0,0.000,883902.3,883902.3,3666,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493517680,1918855.00
04/29/2017 22:15,2,0.000,ALERT,212.83,299.07,59.986,1493518503,"201051344000645","219011344069620",0.00,6.30,0,296.96,300.87,0.0,0.0,0.000,687897.8,687897.8,3605,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493518505,1918856.00
04/29/2017 22:15,2,0.000,ALERT,211.48,296.96,59.991,1493518503,"274151322000085","219011344069620",0.00,6.70,0,294.56,298.47,0.0,0.0,0.000,908699.9,908699.9,3587,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493518507,1918857.00
04/29/2017 22:15,2,0.000,ALERT,213.06,298.77,59.991,1493518503,"201051344000633","219011344069620",0.00,5.50,0,295.46,300.27,0.0,0.0,0.000,674121.5,674121.5,3632,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493518509,1918858.00
04/29/2017 22:15,2,0.000,ALERT,212.61,299.07,59.991,1493518503,"201051344000469","219011344069620",0.00,5.00,0,296.36,300.27,0.0,0.0,0.000,677116.7,677116.7,3618,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493518511,1918859.00
04/29/2017 22:15,2,0.000,ALERT,212.38,299.67,59.986,1493518503,"201051344000646","219011344069620",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,670634.0,670634.0,3631,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493518513,1918860.00
04/29/2017 22:15,2,0.000,ALERT,211.25,297.26,59.981,1493518503,"274151322000052","219011344069620",0.00,6.30,0,294.26,299.07,0.0,0.0,0.000,941921.7,941921.7,3596,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493518514,1918861.00
04/29/2017 22:15,2,0.000,ALERT,212.83,299.97,59.996,1493518503,"201051344000585","219011344069620",0.00,6.00,0,297.26,301.17,0.0,0.0,0.000,681765.8,681765.8,3631,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493518516,1918862.00
04/29/2017 22:15,2,0.000,ALERT,212.61,300.27,59.981,1493518503,"201051344001230","219011344069620",0.00,5.50,0,297.87,301.17,0.0,0.0,0.000,675138.6,675138.6,3622,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493518518,1918863.00
04/29/2017 22:15,2,0.000,ALERT,213.29,300.87,59.949,1493518503,"201051344000582","219011344069620",0.00,5.00,0,298.47,301.77,0.0,0.0,0.000,665026.2,665026.2,3622,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493518520,1918864.00
04/29/2017 22:15,2,0.000,ALERT,212.38,299.97,59.986,1493518503,"201051344000955","219011344069620",0.00,5.50,0,297.57,301.17,0.0,0.0,0.000,683482.7,683482.7,3632,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493518521,1918865.00
04/29/2017 22:15,2,0.000,ALERT,211.48,296.66,59.981,1493518503,"274151322000094","219011344069620",0.00,6.30,0,294.26,298.17,0.0,0.0,0.000,769691.0,769691.0,3711,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493518523,1918866.00
04/29/2017 22:15,2,0.000,ALERT,212.38,299.67,59.991,1493518503,"201051344000579","219011344069620",0.00,6.30,0,297.87,301.17,0.0,0.0,0.000,694709.1,694709.1,3616,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493518525,1918867.00
04/29/2017 22:15,2,0.000,ALERT,212.61,300.27,59.996,1493518503,"201051344000890","219011344069620",0.00,6.00,0,297.57,302.37,0.0,0.0,0.000,677362.2,677362.2,3633,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493518527,1918868.00
04/29/2017 22:15,2,0.000,ALERT,212.83,299.97,59.986,1493518503,"201051344000438","219011344069620",0.00,5.00,0,297.87,301.47,0.0,0.0,0.000,680142.3,680142.3,3624,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493518529,1918869.00
04/29/2017 22:15,2,0.000,ALERT,213.06,299.37,60.028,1493518503,"201051344000417","219011344069620",0.00,6.00,0,296.96,300.57,0.0,0.0,0.000,638179.2,638179.2,3646,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493518531,1918870.00
04/29/2017 22:15,2,0.000,ALERT,211.48,297.26,59.986,1493518503,"274151322000083","219011344069620",0.00,6.30,0,294.86,299.37,0.0,0.0,0.000,932421.1,932421.1,3595,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493518533,1918871.00
04/29/2017 22:15,2,0.000,ALERT,212.16,297.57,59.981,1493518503,"274151322000076","219011344069620",0.00,6.70,0,294.56,298.77,0.0,0.0,0.000,993907.4,993907.4,3596,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493518535,1918872.00
04/29/2017 22:15,2,0.000,ALERT,212.38,299.97,59.986,1493518503,"201051344000868","219011344069620",0.00,6.00,0,297.57,301.47,0.0,0.0,0.000,675660.2,675660.2,3621,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493518536,1918873.00
04/29/2017 22:15,2,0.000,ALERT,211.48,297.87,59.981,1493518503,"274151322000095","219011344069620",0.00,6.30,0,295.46,299.37,0.0,0.0,0.000,984323.5,984323.5,3593,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493518538,1918874.00
04/29/2017 22:15,2,0.000,ALERT,212.38,299.37,59.986,1493518503,"201051344000988","219011344069620",0.00,6.00,0,294.86,300.57,0.0,0.0,0.000,613223.6,613223.6,3640,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493518540,1918875.00
04/29/2017 22:15,2,0.000,ALERT,212.61,299.37,59.965,1493518503,"201051344001025","219011344069620",0.00,5.00,0,296.96,301.77,0.0,0.0,0.000,679445.5,679445.5,3633,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493518542,1918876.00
04/29/2017 22:15,2,0.000,ALERT,212.38,299.07,59.986,1493518503,"201051344000458","219011344069620",0.00,7.00,0,297.26,301.47,0.0,0.0,0.000,687853.1,687853.1,3607,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493518543,1918877.00
04/29/2017 22:15,2,0.000,ALERT,213.06,299.37,59.975,1493518503,"201051344000853","219011344069620",0.00,5.50,0,297.26,301.17,0.0,0.0,0.000,688353.2,688353.2,3607,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493518545,1918878.00
04/29/2017 22:15,2,0.000,ALERT,213.29,299.97,60.007,1493518503,"201051344000685","219011344069620",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,680307.8,680307.8,3632,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493518547,1918879.00
04/29/2017 22:15,2,0.000,ALERT,213.06,299.37,59.981,1493518503,"201051344000917","219011344069620",0.00,6.30,0,296.06,300.57,0.0,0.0,0.000,677035.8,677035.8,3621,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493518549,1918880.00
04/29/2017 22:15,2,0.000,ALERT,213.06,300.27,59.991,1493518503,"201051344001145","219011344069620",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,684881.2,684881.2,3614,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493518551,1918881.00
04/29/2017 22:15,2,0.000,ALERT,213.06,299.37,59.986,1493518503,"201051344000651","219011344069620",0.00,4.00,0,297.26,300.87,0.0,0.0,0.000,673308.9,673308.9,3630,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493518553,1918882.00
04/29/2017 22:15,2,0.000,ALERT,211.03,296.96,60.012,1493518503,"274151322000088","219011344069620",0.00,6.70,0,294.26,298.47,0.0,0.0,0.000,893659.0,893659.0,3602,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493518555,1918883.00
04/29/2017 22:15,2,0.000,ALERT,211.93,296.06,59.986,1493518503,"274151322000068","219011344069620",0.00,7.30,0,293.96,297.87,0.0,0.0,0.000,770014.1,770014.1,3726,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493518556,1918884.00
04/29/2017 22:15,2,0.000,ALERT,212.38,299.97,60.002,1493518503,"201051344001135","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,669003.8,669003.8,3627,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493518558,1918885.00
04/29/2017 22:15,2,0.000,ALERT,211.93,299.37,60.012,1493518503,"201051344000594","219011344069620",0.00,6.00,0,296.96,301.17,0.0,0.0,0.000,689808.3,689808.3,3621,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493518560,1918886.00
04/29/2017 22:15,2,0.000,ALERT,212.83,299.67,59.986,1493518503,"201051344001203","219011344069620",0.00,5.50,0,297.57,302.98,0.0,0.0,0.000,677910.0,677910.0,3635,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493518562,1918887.00
04/29/2017 22:15,2,0.000,ALERT,211.03,297.26,59.986,1493518503,"274151322000054","219011344069620",0.00,7.00,0,294.26,299.07,0.0,0.0,0.000,911723.3,911723.3,3593,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493518564,1918888.00
04/29/2017 22:15,2,0.000,ALERT,212.61,298.77,59.996,1493518503,"201051344000867","219011344069620",0.00,6.70,0,296.66,301.17,0.0,0.0,0.000,674587.9,674587.9,3632,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493518565,1918889.00
04/29/2017 22:15,2,0.000,ALERT,212.61,299.67,59.991,1493518503,"201051344001093","219011344069620",0.00,6.30,0,297.57,300.87,0.0,0.0,0.000,676756.6,676756.6,3626,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493518567,1918890.00
04/29/2017 22:15,2,0.000,ALERT,212.16,299.07,59.954,1493518503,"201051344000900","219011344069620",0.00,6.00,0,296.96,300.87,0.0,0.0,0.000,696008.3,696008.3,3608,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493518569,1918891.00
04/29/2017 22:15,2,0.000,ALERT,212.38,298.17,59.996,1493518503,"201051344000648","219011344069620",0.00,5.00,0,296.66,300.87,0.0,0.0,0.000,685317.4,685317.4,3609,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493518571,1918892.00
04/29/2017 22:15,2,0.000,ALERT,212.38,299.37,59.959,1493518503,"201051344000569","219011344069620",0.00,6.00,0,297.57,301.47,0.0,0.0,0.000,698330.4,698330.4,3599,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493518573,1918893.00
04/29/2017 22:15,2,0.000,ALERT,212.16,299.07,59.996,1493518503,"201051344000983","219011344069620",0.00,6.00,0,297.57,301.17,0.0,0.0,0.000,688796.4,688796.4,3610,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493518574,1918894.00
04/29/2017 22:15,2,0.000,ALERT,212.38,298.77,60.012,1493518503,"201051344001158","219011344069620",0.00,5.50,0,296.96,300.27,0.0,0.0,0.000,674403.1,674403.1,3621,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493518576,1918895.00
04/29/2017 22:15,2,0.000,ALERT,212.61,299.37,59.991,1493518503,"201051344000576","219011344069620",0.00,6.00,0,297.26,301.17,0.0,0.0,0.000,689037.5,689037.5,3606,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493518578,1918896.00
04/29/2017 22:15,2,0.000,ALERT,211.25,295.76,59.991,1493518503,"274151322000087","219011344069620",0.00,7.30,0,293.66,297.87,0.0,0.0,0.000,883902.3,883902.3,3668,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493518580,1918897.00
04/29/2017 22:30,2,0.000,ALERT,213.06,299.37,59.975,1493519403,"201051344000645","219011344069620",0.00,6.00,0,297.26,301.17,0.0,0.0,0.000,687897.8,687897.8,3607,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493519405,1918898.00
04/29/2017 22:30,2,0.000,ALERT,211.70,297.26,59.991,1493519403,"274151322000085","219011344069620",0.00,6.30,0,294.56,298.47,0.0,0.0,0.000,908699.9,908699.9,3589,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493519407,1918899.00
04/29/2017 22:30,2,0.000,ALERT,213.06,298.77,60.034,1493519403,"201051344000633","219011344069620",0.00,5.00,0,295.46,300.87,0.0,0.0,0.000,674121.5,674121.5,3634,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493519409,1918900.00
04/29/2017 22:30,2,0.000,ALERT,212.61,299.07,60.002,1493519403,"201051344000469","219011344069620",0.00,5.00,0,296.36,300.87,0.0,0.0,0.000,677116.7,677116.7,3620,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493519411,1918901.00
04/29/2017 22:30,2,0.000,ALERT,212.61,299.37,60.002,1493519403,"201051344000646","219011344069620",0.00,5.50,0,296.96,301.17,0.0,0.0,0.000,670634.0,670634.0,3633,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493519413,1918902.00
04/29/2017 22:30,2,0.000,ALERT,211.25,297.57,59.996,1493519403,"274151322000052","219011344069620",0.00,6.30,0,294.56,298.77,0.0,0.0,0.000,941921.7,941921.7,3598,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493519414,1918903.00
04/29/2017 22:30,2,0.000,ALERT,212.83,299.97,59.996,1493519403,"201051344000585","219011344069620",0.00,6.00,0,297.57,301.17,0.0,0.0,0.000,681765.8,681765.8,3633,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493519416,1918904.00
04/29/2017 22:30,2,0.000,ALERT,212.83,299.97,59.996,1493519403,"201051344001230","219011344069620",0.00,5.00,0,298.17,301.47,0.0,0.0,0.000,675138.6,675138.6,3624,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493519418,1918905.00
04/29/2017 22:30,2,0.000,ALERT,213.29,300.57,59.996,1493519403,"201051344000582","219011344069620",0.00,4.50,0,298.77,302.37,0.0,0.0,0.000,665026.2,665026.2,3624,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493519420,1918906.00
04/29/2017 22:30,2,0.000,ALERT,212.61,299.67,60.028,1493519403,"201051344000955","219011344069620",0.00,5.00,0,297.87,301.47,0.0,0.0,0.000,683482.7,683482.7,3634,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493519421,1918907.00
04/29/2017 22:30,2,0.000,ALERT,211.48,296.36,60.002,1493519403,"274151322000094","219011344069620",0.00,6.00,0,294.26,297.87,0.0,0.0,0.000,769691.0,769691.0,3713,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493519423,1918908.00
04/29/2017 22:30,2,0.000,ALERT,212.61,299.67,60.007,1493519403,"201051344000579","219011344069620",0.00,6.00,0,297.87,302.07,0.0,0.0,0.000,694709.1,694709.1,3618,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493519425,1918909.00
04/29/2017 22:30,2,0.000,ALERT,212.61,300.27,59.981,1493519403,"201051344000890","219011344069620",0.00,6.00,0,298.47,302.68,0.0,0.0,0.000,677362.2,677362.2,3635,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493519427,1918910.00
04/29/2017 22:30,2,0.000,ALERT,212.83,299.67,59.996,1493519403,"201051344000438","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,680142.3,680142.3,3626,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493519429,1918911.00
04/29/2017 22:30,2,0.000,ALERT,213.06,299.07,60.007,1493519403,"201051344000417","219011344069620",0.00,5.50,0,297.57,301.17,0.0,0.0,0.000,638179.2,638179.2,3648,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493519430,1918912.00
04/29/2017 22:30,2,0.000,ALERT,211.48,296.96,60.002,1493519403,"274151322000083","219011344069620",0.00,6.30,0,294.86,299.07,0.0,0.0,0.000,932421.1,932421.1,3597,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493519432,1918913.00
04/29/2017 22:30,2,0.000,ALERT,212.16,296.66,60.012,1493519403,"274151322000076","219011344069620",0.00,6.30,0,294.56,298.77,0.0,0.0,0.000,993907.4,993907.4,3598,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493519434,1918914.00
04/29/2017 22:30,2,0.000,ALERT,212.61,299.97,60.012,1493519403,"201051344000868","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,675660.2,675660.2,3623,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493519436,1918915.00
04/29/2017 22:30,2,0.000,ALERT,211.48,298.17,60.012,1493519403,"274151322000095","219011344069620",0.00,6.00,0,295.46,299.37,0.0,0.0,0.000,984323.5,984323.5,3595,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493519438,1918916.00
04/29/2017 22:30,2,0.000,ALERT,212.61,299.37,60.012,1493519403,"201051344000988","219011344069620",0.00,6.00,0,294.86,301.17,0.0,0.0,0.000,613223.6,613223.6,3642,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493519440,1918917.00
04/29/2017 22:30,2,0.000,ALERT,212.83,299.07,60.018,1493519403,"201051344001025","219011344069620",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,679445.5,679445.5,3635,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493519441,1918918.00
04/29/2017 22:30,2,0.000,ALERT,212.61,299.37,60.023,1493519403,"201051344000458","219011344069620",0.00,6.70,0,297.57,302.07,0.0,0.0,0.000,687853.1,687853.1,3609,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493519443,1918919.00
04/29/2017 22:30,2,0.000,ALERT,213.29,299.07,60.012,1493519403,"201051344000853","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,688353.2,688353.2,3609,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493519445,1918920.00
04/29/2017 22:30,2,0.000,ALERT,213.29,299.97,60.012,1493519403,"201051344000685","219011344069620",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,680307.8,680307.8,3634,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493519447,1918921.00
04/29/2017 22:30,2,0.000,ALERT,213.06,299.37,60.012,1493519403,"201051344000917","219011344069620",0.00,6.30,0,296.96,300.87,0.0,0.0,0.000,677035.8,677035.8,3623,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493519448,1918922.00
04/29/2017 22:30,2,0.000,ALERT,213.06,299.97,60.018,1493519403,"201051344001145","219011344069620",0.00,5.00,0,298.47,302.07,0.0,0.0,0.000,684881.2,684881.2,3616,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493519450,1918923.00
04/29/2017 22:30,2,0.000,ALERT,213.06,299.07,60.018,1493519403,"201051344000651","219011344069620",0.00,4.00,0,297.57,301.17,0.0,0.0,0.000,673308.9,673308.9,3632,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493519452,1918924.00
04/29/2017 22:30,2,0.000,ALERT,211.25,296.96,60.018,1493519403,"274151322000088","219011344069620",0.00,6.70,0,294.26,298.47,0.0,0.0,0.000,893659.0,893659.0,3604,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493519454,1918925.00
04/29/2017 22:30,2,0.000,ALERT,212.38,296.36,59.996,1493519403,"274151322000068","219011344069620",0.00,7.00,0,293.96,297.87,0.0,0.0,0.000,770014.1,770014.1,3728,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493519456,1918926.00
04/29/2017 22:30,2,0.000,ALERT,212.38,299.37,60.018,1493519403,"201051344001135","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,669003.8,669003.8,3629,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493519457,1918927.00
04/29/2017 22:30,2,0.000,ALERT,212.38,299.67,60.012,1493519403,"201051344000594","219011344069620",0.00,6.00,0,296.96,301.77,0.0,0.0,0.000,689808.3,689808.3,3623,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493519459,1918928.00
04/29/2017 22:30,2,0.000,ALERT,212.83,299.37,60.012,1493519403,"201051344001203","219011344069620",0.00,5.00,0,298.17,303.28,0.0,0.0,0.000,677910.0,677910.0,3637,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493519461,1918929.00
04/29/2017 22:30,2,0.000,ALERT,211.25,297.57,59.986,1493519403,"274151322000054","219011344069620",0.00,6.70,0,294.56,298.77,0.0,0.0,0.000,911723.3,911723.3,3595,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493519463,1918930.00
04/29/2017 22:30,2,0.000,ALERT,212.83,298.77,60.007,1493519403,"201051344000867","219011344069620",0.00,6.30,0,296.36,301.47,0.0,0.0,0.000,674587.9,674587.9,3634,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493519465,1918931.00
04/29/2017 22:30,2,0.000,ALERT,212.61,299.37,60.012,1493519403,"201051344001093","219011344069620",0.00,6.30,0,297.87,301.17,0.0,0.0,0.000,676756.6,676756.6,3628,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493519466,1918932.00
04/29/2017 22:30,2,0.000,ALERT,212.61,299.37,60.012,1493519403,"201051344000900","219011344069620",0.00,5.50,0,296.66,301.17,0.0,0.0,0.000,696008.3,696008.3,3610,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493519468,1918933.00
04/29/2017 22:30,2,0.000,ALERT,212.83,298.47,60.018,1493519403,"201051344000648","219011344069620",0.00,4.50,0,296.66,301.47,0.0,0.0,0.000,685317.4,685317.4,3611,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493519470,1918934.00
04/29/2017 22:30,2,0.000,ALERT,212.61,299.67,60.023,1493519403,"201051344000569","219011344069620",0.00,5.50,0,297.57,302.07,0.0,0.0,0.000,698330.4,698330.4,3601,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493519472,1918935.00
04/29/2017 22:30,2,0.000,ALERT,212.61,299.67,60.007,1493519403,"201051344000983","219011344069620",0.00,5.50,0,296.96,301.77,0.0,0.0,0.000,688796.4,688796.4,3612,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493519474,1918936.00
04/29/2017 22:30,2,0.000,ALERT,212.83,299.37,60.002,1493519403,"201051344001158","219011344069620",0.00,5.00,0,296.36,300.87,0.0,0.0,0.000,674403.1,674403.1,3623,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493519476,1918937.00
04/29/2017 22:30,2,0.000,ALERT,213.06,299.67,59.970,1493519403,"201051344000576","219011344069620",0.00,5.50,0,296.66,301.47,0.0,0.0,0.000,689037.5,689037.5,3608,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493519478,1918938.00
04/29/2017 22:30,2,0.000,ALERT,211.48,296.06,60.018,1493519403,"274151322000087","219011344069620",0.00,7.30,0,293.96,297.87,0.0,0.0,0.000,883902.3,883902.3,3670,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493519479,1918939.00
04/29/2017 22:45,2,0.000,ALERT,213.06,299.37,60.028,1493520304,"201051344000645","219011344069620",0.00,6.00,0,296.96,301.17,0.0,0.0,0.000,687897.8,687897.8,3609,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493520306,1918940.00
04/29/2017 22:45,2,0.000,ALERT,212.16,298.17,60.002,1493520304,"274151322000085","219011344069620",0.00,6.00,0,295.16,299.37,0.0,0.0,0.000,908699.9,908699.9,3591,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493520307,1918941.00
04/29/2017 22:45,2,0.000,ALERT,213.06,299.07,60.002,1493520304,"201051344000633","219011344069620",0.00,5.00,0,295.16,300.57,0.0,0.0,0.000,674121.5,674121.5,3636,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493520309,1918942.00
04/29/2017 22:45,2,0.000,ALERT,212.61,299.37,59.996,1493520304,"201051344000469","219011344069620",0.00,4.50,0,296.36,300.87,0.0,0.0,0.000,677116.7,677116.7,3622,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493520311,1918943.00
04/29/2017 22:45,2,0.000,ALERT,212.83,300.27,60.007,1493520304,"201051344000646","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,670634.0,670634.0,3635,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493520313,1918944.00
04/29/2017 22:45,2,0.000,ALERT,211.70,298.17,59.996,1493520304,"274151322000052","219011344069620",0.00,6.00,0,295.16,299.67,0.0,0.0,0.000,941921.7,941921.7,3600,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493520314,1918945.00
04/29/2017 22:45,2,0.000,ALERT,213.29,300.57,59.996,1493520304,"201051344000585","219011344069620",0.00,5.50,0,297.26,301.77,0.0,0.0,0.000,681765.8,681765.8,3635,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493520316,1918946.00
04/29/2017 22:45,2,0.000,ALERT,213.06,300.57,59.986,1493520304,"201051344001230","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,675138.6,675138.6,3626,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493520318,1918947.00
04/29/2017 22:45,2,0.000,ALERT,213.51,301.17,59.996,1493520304,"201051344000582","219011344069620",0.00,4.50,0,298.77,302.37,0.0,0.0,0.000,665026.2,665026.2,3626,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493520320,1918948.00
04/29/2017 22:45,2,0.000,ALERT,212.61,300.57,59.996,1493520304,"201051344000955","219011344069620",0.00,5.00,0,297.87,301.47,0.0,0.0,0.000,683482.7,683482.7,3636,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493520322,1918949.00
04/29/2017 22:45,2,0.000,ALERT,211.93,297.57,59.991,1493520304,"274151322000094","219011344069620",0.00,6.00,0,294.86,298.77,0.0,0.0,0.000,769691.0,769691.0,3715,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493520323,1918950.00
04/29/2017 22:45,2,0.000,ALERT,212.61,300.27,60.007,1493520304,"201051344000579","219011344069620",0.00,6.00,0,297.87,302.07,0.0,0.0,0.000,694709.1,694709.1,3620,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493520325,1918951.00
04/29/2017 22:45,2,0.000,ALERT,213.06,300.87,60.002,1493520304,"201051344000890","219011344069620",0.00,6.00,0,298.47,302.68,0.0,0.0,0.000,677362.2,677362.2,3637,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493520327,1918952.00
04/29/2017 22:45,2,0.000,ALERT,213.29,300.57,60.007,1493520304,"201051344000438","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,680142.3,680142.3,3628,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493520329,1918953.00
04/29/2017 22:45,2,0.000,ALERT,213.29,299.97,59.965,1493520304,"201051344000417","219011344069620",0.00,5.50,0,296.96,301.17,0.0,0.0,0.000,638179.2,638179.2,3650,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493520331,1918954.00
04/29/2017 22:45,2,0.000,ALERT,211.93,298.17,59.981,1493520304,"274151322000083","219011344069620",0.00,6.00,0,295.46,299.97,0.0,0.0,0.000,932421.1,932421.1,3599,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493520333,1918955.00
04/29/2017 22:45,2,0.000,ALERT,212.61,297.87,59.996,1493520304,"274151322000076","219011344069620",0.00,6.00,0,295.16,299.67,0.0,0.0,0.000,993907.4,993907.4,3600,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493520335,1918956.00
04/29/2017 22:45,2,0.000,ALERT,212.61,300.27,60.002,1493520304,"201051344000868","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,675660.2,675660.2,3625,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493520336,1918957.00
04/29/2017 22:45,2,0.000,ALERT,211.93,299.07,60.007,1493520304,"274151322000095","219011344069620",0.00,5.50,0,296.06,300.27,0.0,0.0,0.000,984323.5,984323.5,3597,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493520338,1918958.00
04/29/2017 22:45,2,0.000,ALERT,212.38,299.67,59.996,1493520304,"201051344000988","219011344069620",0.00,5.50,0,294.86,300.87,0.0,0.0,0.000,613223.6,613223.6,3644,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493520340,1918959.00
04/29/2017 22:45,2,0.000,ALERT,212.83,299.67,60.012,1493520304,"201051344001025","219011344069620",0.00,4.50,0,297.26,302.07,0.0,0.0,0.000,679445.5,679445.5,3637,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493520342,1918960.00
04/29/2017 22:45,2,0.000,ALERT,212.38,299.67,59.970,1493520304,"201051344000458","219011344069620",0.00,6.70,0,297.57,302.07,0.0,0.0,0.000,687853.1,687853.1,3611,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493520344,1918961.00
04/29/2017 22:45,2,0.000,ALERT,213.06,299.67,60.012,1493520304,"201051344000853","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,688353.2,688353.2,3611,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493520345,1918962.00
04/29/2017 22:45,2,0.000,ALERT,213.29,300.27,60.034,1493520304,"201051344000685","219011344069620",0.00,5.00,0,297.87,301.47,0.0,0.0,0.000,680307.8,680307.8,3636,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493520347,1918963.00
04/29/2017 22:45,2,0.000,ALERT,213.29,299.97,60.002,1493520304,"201051344000917","219011344069620",0.00,6.00,0,296.66,301.17,0.0,0.0,0.000,677035.8,677035.8,3625,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493520349,1918964.00
04/29/2017 22:45,2,0.000,ALERT,213.29,300.87,60.002,1493520304,"201051344001145","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,684881.2,684881.2,3618,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493520351,1918965.00
04/29/2017 22:45,2,0.000,ALERT,213.29,299.67,60.002,1493520304,"201051344000651","219011344069620",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,673308.9,673308.9,3634,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493520353,1918966.00
04/29/2017 22:45,2,0.000,ALERT,211.70,297.57,60.002,1493520304,"274151322000088","219011344069620",0.00,6.30,0,294.86,299.37,0.0,0.0,0.000,893659.0,893659.0,3606,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493520355,1918967.00
04/29/2017 22:45,2,0.000,ALERT,212.61,297.26,59.991,1493520304,"274151322000068","219011344069620",0.00,7.00,0,294.56,298.47,0.0,0.0,0.000,770014.1,770014.1,3730,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493520356,1918968.00
04/29/2017 22:45,2,0.000,ALERT,212.83,300.57,59.991,1493520304,"201051344001135","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,669003.8,669003.8,3631,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493520358,1918969.00
04/29/2017 22:45,2,0.000,ALERT,212.38,300.57,59.996,1493520304,"201051344000594","219011344069620",0.00,5.50,0,296.96,301.47,0.0,0.0,0.000,689808.3,689808.3,3625,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493520360,1918970.00
04/29/2017 22:45,2,0.000,ALERT,213.06,299.97,59.986,1493520304,"201051344001203","219011344069620",0.00,5.00,0,297.57,303.28,0.0,0.0,0.000,677910.0,677910.0,3639,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493520362,1918971.00
04/29/2017 22:45,2,0.000,ALERT,211.70,298.17,59.991,1493520304,"274151322000054","219011344069620",0.00,7.00,0,295.16,299.67,0.0,0.0,0.000,911723.3,911723.3,3597,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493520363,1918972.00
04/29/2017 22:45,2,0.000,ALERT,213.06,299.37,59.986,1493520304,"201051344000867","219011344069620",0.00,6.00,0,296.66,301.47,0.0,0.0,0.000,674587.9,674587.9,3636,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493520365,1918973.00
04/29/2017 22:45,2,0.000,ALERT,213.06,300.27,60.007,1493520304,"201051344001093","219011344069620",0.00,6.00,0,297.57,301.47,0.0,0.0,0.000,676756.6,676756.6,3630,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493520367,1918974.00
04/29/2017 22:45,2,0.000,ALERT,212.61,299.67,59.991,1493520304,"201051344000900","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,696008.3,696008.3,3612,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493520369,1918975.00
04/29/2017 22:45,2,0.000,ALERT,212.83,299.07,59.986,1493520304,"201051344000648","219011344069620",0.00,4.50,0,296.66,301.17,0.0,0.0,0.000,685317.4,685317.4,3613,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493520371,1918976.00
04/29/2017 22:45,2,0.000,ALERT,212.61,300.27,59.991,1493520304,"201051344000569","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,698330.4,698330.4,3603,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493520372,1918977.00
04/29/2017 22:45,2,0.000,ALERT,212.61,299.67,59.986,1493520304,"201051344000983","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,688796.4,688796.4,3614,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493520374,1918978.00
04/29/2017 22:45,2,0.000,ALERT,212.61,299.67,59.981,1493520304,"201051344001158","219011344069620",0.00,4.50,0,296.96,300.87,0.0,0.0,0.000,674403.1,674403.1,3625,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493520376,1918979.00
04/29/2017 22:45,2,0.000,ALERT,213.06,299.97,59.986,1493520304,"201051344000576","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,689037.5,689037.5,3610,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493520378,1918980.00
04/29/2017 22:45,2,0.000,ALERT,211.93,296.96,59.981,1493520304,"274151322000087","219011344069620",0.00,6.70,0,294.56,298.77,0.0,0.0,0.000,883902.3,883902.3,3672,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493520380,1918981.00
04/29/2017 23:00,2,0.000,ALERT,213.51,300.27,60.012,1493521204,"201051344000645","219011344069620",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,687897.8,687897.8,3611,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493521206,1918982.00
04/29/2017 23:00,2,0.000,ALERT,212.16,298.47,60.018,1493521204,"274151322000085","219011344069620",0.00,6.00,0,295.46,299.37,0.0,0.0,0.000,908699.9,908699.9,3593,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493521207,1918983.00
04/29/2017 23:00,2,0.000,ALERT,213.74,299.97,60.018,1493521204,"201051344000633","219011344069620",0.00,4.50,0,295.76,300.87,0.0,0.0,0.000,674121.5,674121.5,3638,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493521209,1918984.00
04/29/2017 23:00,2,0.000,ALERT,213.29,300.27,60.023,1493521204,"201051344000469","219011344069620",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,677116.7,677116.7,3624,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493521211,1918985.00
04/29/2017 23:00,2,0.000,ALERT,213.29,300.87,59.996,1493521204,"201051344000646","219011344069620",0.00,5.00,0,297.26,301.77,0.0,0.0,0.000,670634.0,670634.0,3637,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493521213,1918986.00
04/29/2017 23:00,2,0.000,ALERT,211.93,298.17,60.018,1493521204,"274151322000052","219011344069620",0.00,6.00,0,295.16,299.97,0.0,0.0,0.000,941921.7,941921.7,3602,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493521215,1918987.00
04/29/2017 23:00,2,0.000,ALERT,213.51,300.87,60.018,1493521204,"201051344000585","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,681765.8,681765.8,3637,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493521216,1918988.00
04/29/2017 23:00,2,0.000,ALERT,213.51,301.17,60.023,1493521204,"201051344001230","219011344069620",0.00,4.50,0,298.77,302.07,0.0,0.0,0.000,675138.6,675138.6,3628,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493521218,1918989.00
04/29/2017 23:00,2,0.000,ALERT,213.96,301.47,60.039,1493521204,"201051344000582","219011344069620",0.00,4.00,0,299.37,302.68,0.0,0.0,0.000,665026.2,665026.2,3628,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493521220,1918990.00
04/29/2017 23:00,2,0.000,ALERT,213.06,300.57,60.018,1493521204,"201051344000955","219011344069620",0.00,5.00,0,298.77,301.77,0.0,0.0,0.000,683482.7,683482.7,3638,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493521222,1918991.00
04/29/2017 23:00,2,0.000,ALERT,212.16,297.57,60.012,1493521204,"274151322000094","219011344069620",0.00,5.50,0,295.16,299.07,0.0,0.0,0.000,769691.0,769691.0,3717,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493521224,1918992.00
