ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/29/2017 23:00,2,0.000,ALERT,213.06,300.87,60.028,1493521204,"201051344000579","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,694709.1,694709.1,3622,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493521225,1918993.00
04/29/2017 23:00,2,0.000,ALERT,213.29,301.17,60.018,1493521204,"201051344000890","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,677362.2,677362.2,3639,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493521227,1918994.00
04/29/2017 23:00,2,0.000,ALERT,213.51,300.87,60.018,1493521204,"201051344000438","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,680142.3,680142.3,3630,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493521229,1918995.00
04/29/2017 23:00,2,0.000,ALERT,213.74,300.27,60.018,1493521204,"201051344000417","219011344069620",0.00,5.00,0,298.17,301.47,0.0,0.0,0.000,638179.2,638179.2,3652,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493521231,1918996.00
04/29/2017 23:00,2,0.000,ALERT,212.16,298.77,60.018,1493521204,"274151322000083","219011344069620",0.00,5.50,0,295.76,299.97,0.0,0.0,0.000,932421.1,932421.1,3601,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493521233,1918997.00
04/29/2017 23:00,2,0.000,ALERT,212.83,298.77,60.028,1493521204,"274151322000076","219011344069620",0.00,6.00,0,295.46,299.97,0.0,0.0,0.000,993907.4,993907.4,3602,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493521235,1918998.00
04/29/2017 23:00,2,0.000,ALERT,213.06,301.17,60.018,1493521204,"201051344000868","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,675660.2,675660.2,3627,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493521236,1918999.00
04/29/2017 23:00,2,0.000,ALERT,212.16,299.07,60.018,1493521204,"274151322000095","219011344069620",0.00,5.00,0,296.36,300.57,0.0,0.0,0.000,984323.5,984323.5,3599,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493521238,1919000.00
04/29/2017 23:00,2,0.000,ALERT,212.83,300.27,60.012,1493521204,"201051344000988","219011344069620",0.00,5.50,0,295.46,301.47,0.0,0.0,0.000,613223.6,613223.6,3646,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493521240,1919001.00
04/29/2017 23:00,2,0.000,ALERT,213.51,299.97,60.023,1493521204,"201051344001025","219011344069620",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,679445.5,679445.5,3639,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493521242,1919002.00
04/29/2017 23:00,2,0.000,ALERT,213.06,300.57,60.023,1493521204,"201051344000458","219011344069620",0.00,6.30,0,298.17,302.37,0.0,0.0,0.000,687853.1,687853.1,3613,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493521243,1919003.00
04/29/2017 23:00,2,0.000,ALERT,213.51,300.27,60.012,1493521204,"201051344000853","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,688353.2,688353.2,3613,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493521245,1919004.00
04/29/2017 23:00,2,0.000,ALERT,213.74,300.87,60.007,1493521204,"201051344000685","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,680307.8,680307.8,3638,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493521247,1919005.00
04/29/2017 23:00,2,0.000,ALERT,213.74,300.27,60.012,1493521204,"201051344000917","219011344069620",0.00,6.00,0,296.96,301.47,0.0,0.0,0.000,677035.8,677035.8,3627,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493521250,1919006.00
04/29/2017 23:00,2,0.000,ALERT,213.74,300.87,60.018,1493521204,"201051344001145","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,684881.2,684881.2,3620,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493521251,1919007.00
04/29/2017 23:00,2,0.000,ALERT,213.51,300.27,60.028,1493521204,"201051344000651","219011344069620",0.00,3.70,0,297.87,301.47,0.0,0.0,0.000,673308.9,673308.9,3636,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493521253,1919008.00
04/29/2017 23:00,2,0.000,ALERT,211.93,298.47,60.002,1493521204,"274151322000088","219011344069620",0.00,6.00,0,295.16,299.37,0.0,0.0,0.000,893659.0,893659.0,3608,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493521255,1919009.00
04/29/2017 23:00,2,0.000,ALERT,212.83,297.57,60.018,1493521204,"274151322000068","219011344069620",0.00,6.70,0,294.86,298.77,0.0,0.0,0.000,770014.1,770014.1,3732,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493521257,1919010.00
04/29/2017 23:00,2,0.000,ALERT,213.29,300.87,60.012,1493521204,"201051344001135","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,669003.8,669003.8,3633,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493521259,1919011.00
04/29/2017 23:00,2,0.000,ALERT,212.83,301.17,60.012,1493521204,"201051344000594","219011344069620",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,689808.3,689808.3,3627,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493521260,1919012.00
04/29/2017 23:00,2,0.000,ALERT,213.74,300.57,60.012,1493521204,"201051344001203","219011344069620",0.00,4.50,0,298.47,303.88,0.0,0.0,0.000,677910.0,677910.0,3641,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493521262,1919013.00
04/29/2017 23:00,2,0.000,ALERT,211.93,298.17,60.012,1493521204,"274151322000054","219011344069620",0.00,6.30,0,295.46,299.97,0.0,0.0,0.000,911723.3,911723.3,3599,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493521264,1919014.00
04/29/2017 23:00,2,0.000,ALERT,213.29,299.97,60.023,1493521204,"201051344000867","219011344069620",0.00,6.00,0,297.26,302.07,0.0,0.0,0.000,674587.9,674587.9,3638,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493521266,1919015.00
04/29/2017 23:00,2,0.000,ALERT,213.51,300.87,60.023,1493521204,"201051344001093","219011344069620",0.00,6.00,0,298.17,301.77,0.0,0.0,0.000,676756.6,676756.6,3632,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493521267,1919016.00
04/29/2017 23:00,2,0.000,ALERT,213.06,300.57,60.018,1493521204,"201051344000900","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,696008.3,696008.3,3614,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493521269,1919017.00
04/29/2017 23:00,2,0.000,ALERT,213.29,299.97,60.012,1493521204,"201051344000648","219011344069620",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,685317.4,685317.4,3615,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493521271,1919018.00
04/29/2017 23:00,2,0.000,ALERT,213.06,301.17,60.012,1493521204,"201051344000569","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,698330.4,698330.4,3605,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493521273,1919019.00
04/29/2017 23:00,2,0.000,ALERT,213.06,300.57,60.018,1493521204,"201051344000983","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,688796.4,688796.4,3616,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493521275,1919020.00
04/29/2017 23:00,2,0.000,ALERT,213.29,300.57,60.039,1493521204,"201051344001158","219011344069620",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,674403.1,674403.1,3627,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493521276,1919021.00
04/29/2017 23:00,2,0.000,ALERT,213.51,300.87,59.981,1493521204,"201051344000576","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,689037.5,689037.5,3612,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493521278,1919022.00
04/29/2017 23:00,2,0.000,ALERT,212.16,297.26,60.018,1493521204,"274151322000087","219011344069620",0.00,6.70,0,294.56,299.07,0.0,0.0,0.000,883902.3,883902.3,3674,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493521280,1919023.00
04/29/2017 23:15,2,0.000,ALERT,213.51,299.67,59.981,1493522103,"201051344000645","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,687897.8,687897.8,3613,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493522105,1919024.00
04/29/2017 23:15,2,0.000,ALERT,212.16,298.47,59.991,1493522103,"274151322000085","219011344069620",0.00,5.00,0,296.06,300.27,0.0,0.0,0.000,908699.9,908699.9,3595,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493522107,1919025.00
04/29/2017 23:15,2,0.000,ALERT,213.51,299.37,59.991,1493522103,"201051344000633","219011344069620",0.00,4.00,0,296.66,301.77,0.0,0.0,0.000,674121.5,674121.5,3640,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493522109,1919026.00
04/29/2017 23:15,2,0.000,ALERT,213.06,299.67,59.996,1493522103,"201051344000469","219011344069620",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,677116.7,677116.7,3626,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493522111,1919027.00
04/29/2017 23:15,2,0.000,ALERT,213.06,300.87,59.986,1493522103,"201051344000646","219011344069620",0.00,4.50,0,298.47,302.07,0.0,0.0,0.000,670634.0,670634.0,3639,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493522113,1919028.00
04/29/2017 23:15,2,0.000,ALERT,211.70,298.17,59.996,1493522103,"274151322000052","219011344069620",0.00,5.50,0,296.06,300.87,0.0,0.0,0.000,941921.7,941921.7,3604,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493522115,1919029.00
04/29/2017 23:15,2,0.000,ALERT,213.51,301.17,59.981,1493522103,"201051344000585","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,681765.8,681765.8,3639,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493522117,1919030.00
04/29/2017 23:15,2,0.000,ALERT,213.29,301.17,59.986,1493522103,"201051344001230","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,675138.6,675138.6,3630,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493522118,1919031.00
04/29/2017 23:15,2,0.000,ALERT,213.74,301.77,59.991,1493522103,"201051344000582","219011344069620",0.00,3.70,0,299.97,303.28,0.0,0.0,0.000,665026.2,665026.2,3630,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493522120,1919032.00
04/29/2017 23:15,2,0.000,ALERT,212.83,300.57,59.981,1493522103,"201051344000955","219011344069620",0.00,4.50,0,298.77,302.37,0.0,0.0,0.000,683482.7,683482.7,3640,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493522122,1919033.00
04/29/2017 23:15,2,0.000,ALERT,212.16,297.57,59.996,1493522103,"274151322000094","219011344069620",0.00,5.00,0,295.76,299.67,0.0,0.0,0.000,769691.0,769691.0,3719,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493522124,1919034.00
04/29/2017 23:15,2,0.000,ALERT,212.83,300.27,59.986,1493522103,"201051344000579","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,694709.1,694709.1,3624,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493522126,1919035.00
04/29/2017 23:15,2,0.000,ALERT,213.06,301.17,59.991,1493522103,"201051344000890","219011344069620",0.00,5.00,0,299.67,303.58,0.0,0.0,0.000,677362.2,677362.2,3641,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493522128,1919036.00
04/29/2017 23:15,2,0.000,ALERT,213.06,300.57,60.012,1493522103,"201051344000438","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,680142.3,680142.3,3632,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493522130,1919037.00
04/29/2017 23:15,2,0.000,ALERT,213.51,300.27,59.986,1493522103,"201051344000417","219011344069620",0.00,4.50,0,298.47,301.77,0.0,0.0,0.000,638179.2,638179.2,3654,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493522131,1919038.00
04/29/2017 23:15,2,0.000,ALERT,212.16,298.77,59.981,1493522103,"274151322000083","219011344069620",0.00,5.00,0,296.66,300.87,0.0,0.0,0.000,932421.1,932421.1,3603,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493522133,1919039.00
04/29/2017 23:15,2,0.000,ALERT,212.83,297.57,59.986,1493522103,"274151322000076","219011344069620",0.00,5.50,0,296.06,300.57,0.0,0.0,0.000,993907.4,993907.4,3604,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493522135,1919040.00
04/29/2017 23:15,2,0.000,ALERT,213.06,300.87,59.991,1493522103,"201051344000868","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,675660.2,675660.2,3629,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493522137,1919041.00
04/29/2017 23:15,2,0.000,ALERT,211.93,299.37,59.991,1493522103,"274151322000095","219011344069620",0.00,4.50,0,296.96,301.17,0.0,0.0,0.000,984323.5,984323.5,3601,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493522138,1919042.00
04/29/2017 23:15,2,0.000,ALERT,212.83,299.97,59.991,1493522103,"201051344000988","219011344069620",0.00,5.00,0,296.06,302.07,0.0,0.0,0.000,613223.6,613223.6,3648,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493522140,1919043.00
04/29/2017 23:15,2,0.000,ALERT,213.06,299.97,59.938,1493522103,"201051344001025","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,679445.5,679445.5,3641,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493522142,1919044.00
04/29/2017 23:15,2,0.000,ALERT,213.06,300.27,59.991,1493522103,"201051344000458","219011344069620",0.00,6.00,0,298.77,302.98,0.0,0.0,0.000,687853.1,687853.1,3615,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493522144,1919045.00
04/29/2017 23:15,2,0.000,ALERT,213.74,300.27,59.986,1493522103,"201051344000853","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,688353.2,688353.2,3615,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493522146,1919046.00
04/29/2017 23:15,2,0.000,ALERT,213.51,300.87,59.991,1493522103,"201051344000685","219011344069620",0.00,4.00,0,298.77,302.37,0.0,0.0,0.000,680307.8,680307.8,3640,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493522148,1919047.00
04/29/2017 23:15,2,0.000,ALERT,213.29,300.27,59.991,1493522103,"201051344000917","219011344069620",0.00,5.50,0,297.57,302.07,0.0,0.0,0.000,677035.8,677035.8,3629,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493522150,1919048.00
04/29/2017 23:15,2,0.000,ALERT,213.51,300.87,59.996,1493522103,"201051344001145","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,684881.2,684881.2,3622,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493522151,1919049.00
04/29/2017 23:15,2,0.000,ALERT,213.29,300.27,59.996,1493522103,"201051344000651","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,673308.9,673308.9,3638,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493522153,1919050.00
04/29/2017 23:15,2,0.000,ALERT,211.70,298.17,59.949,1493522103,"274151322000088","219011344069620",0.00,5.50,0,295.76,300.27,0.0,0.0,0.000,893659.0,893659.0,3610,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493522155,1919051.00
04/29/2017 23:15,2,0.000,ALERT,212.61,296.96,59.986,1493522103,"274151322000068","219011344069620",0.00,6.30,0,295.76,299.67,0.0,0.0,0.000,770014.1,770014.1,3734,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493522157,1919052.00
04/29/2017 23:15,2,0.000,ALERT,212.83,300.57,59.986,1493522103,"201051344001135","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,669003.8,669003.8,3635,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493522159,1919053.00
04/29/2017 23:15,2,0.000,ALERT,212.83,300.87,59.996,1493522103,"201051344000594","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,689808.3,689808.3,3629,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493522160,1919054.00
04/29/2017 23:15,2,0.000,ALERT,213.29,300.27,59.996,1493522103,"201051344001203","219011344069620",0.00,4.00,0,299.07,304.18,0.0,0.0,0.000,677910.0,677910.0,3643,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493522162,1919055.00
04/29/2017 23:15,2,0.000,ALERT,211.93,298.17,59.991,1493522103,"274151322000054","219011344069620",0.00,6.00,0,296.06,300.57,0.0,0.0,0.000,911723.3,911723.3,3601,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493522164,1919056.00
04/29/2017 23:15,2,0.000,ALERT,213.29,299.67,59.996,1493522103,"201051344000867","219011344069620",0.00,5.50,0,297.87,302.68,0.0,0.0,0.000,674587.9,674587.9,3640,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493522166,1919057.00
04/29/2017 23:15,2,0.000,ALERT,213.06,300.57,59.996,1493522103,"201051344001093","219011344069620",0.00,5.00,0,299.07,302.37,0.0,0.0,0.000,676756.6,676756.6,3634,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493522167,1919058.00
04/29/2017 23:15,2,0.000,ALERT,212.83,300.27,59.996,1493522103,"201051344000900","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,696008.3,696008.3,3616,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493522169,1919059.00
04/29/2017 23:15,2,0.000,ALERT,213.29,299.37,60.002,1493522103,"201051344000648","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,685317.4,685317.4,3617,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493522171,1919060.00
04/29/2017 23:15,2,0.000,ALERT,213.06,300.57,60.023,1493522103,"201051344000569","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,698330.4,698330.4,3607,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493522173,1919061.00
04/29/2017 23:15,2,0.000,ALERT,213.06,300.27,60.002,1493522103,"201051344000983","219011344069620",0.00,4.50,0,299.07,302.68,0.0,0.0,0.000,688796.4,688796.4,3618,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493522175,1919062.00
04/29/2017 23:15,2,0.000,ALERT,213.29,299.97,59.996,1493522103,"201051344001158","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,674403.1,674403.1,3629,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493522176,1919063.00
04/29/2017 23:15,2,0.000,ALERT,213.51,300.57,60.002,1493522103,"201051344000576","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,689037.5,689037.5,3614,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493522178,1919064.00
04/29/2017 23:15,2,0.000,ALERT,212.16,297.57,59.986,1493522103,"274151322000087","219011344069620",0.00,6.30,0,295.16,299.67,0.0,0.0,0.000,883902.3,883902.3,3676,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493522180,1919065.00
04/29/2017 23:30,2,0.000,ALERT,213.96,300.57,59.991,1493523003,"201051344000645","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,687897.8,687897.8,3615,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493523005,1919066.00
04/29/2017 23:30,2,0.000,ALERT,212.61,297.87,59.986,1493523003,"274151322000085","219011344069620",0.00,4.50,0,296.36,299.67,0.0,0.0,0.000,908699.9,908699.9,3597,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493523006,1919067.00
04/29/2017 23:30,2,0.000,ALERT,214.19,300.57,59.981,1493523003,"201051344000633","219011344069620",0.00,3.70,0,295.76,301.47,0.0,0.0,0.000,674121.5,674121.5,3642,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493523008,1919068.00
04/29/2017 23:30,2,0.000,ALERT,213.74,300.57,59.991,1493523003,"201051344000469","219011344069620",0.00,3.30,0,296.66,301.77,0.0,0.0,0.000,677116.7,677116.7,3628,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493523010,1919069.00
04/29/2017 23:30,2,0.000,ALERT,213.29,300.87,59.975,1493523003,"201051344000646","219011344069620",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,670634.0,670634.0,3641,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493523012,1919070.00
04/29/2017 23:30,2,0.000,ALERT,212.38,298.47,59.986,1493523003,"274151322000052","219011344069620",0.00,5.00,0,296.06,300.27,0.0,0.0,0.000,941921.7,941921.7,3606,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493523014,1919071.00
04/29/2017 23:30,2,0.000,ALERT,213.51,301.17,59.991,1493523003,"201051344000585","219011344069620",0.00,4.00,0,298.77,302.37,0.0,0.0,0.000,681765.8,681765.8,3641,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493523015,1919072.00
04/29/2017 23:30,2,0.000,ALERT,213.51,301.47,60.039,1493523003,"201051344001230","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,675138.6,675138.6,3632,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493523017,1919073.00
04/29/2017 23:30,2,0.000,ALERT,213.96,302.07,60.023,1493523003,"201051344000582","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,665026.2,665026.2,3632,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493523019,1919074.00
04/29/2017 23:30,2,0.000,ALERT,213.06,301.17,60.002,1493523003,"201051344000955","219011344069620",0.00,4.00,0,299.07,302.37,0.0,0.0,0.000,683482.7,683482.7,3642,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493523021,1919075.00
04/29/2017 23:30,2,0.000,ALERT,212.38,297.87,59.991,1493523003,"274151322000094","219011344069620",0.00,4.50,0,295.76,299.07,0.0,0.0,0.000,769691.0,769691.0,3721,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493523023,1919076.00
04/29/2017 23:30,2,0.000,ALERT,213.51,301.17,59.991,1493523003,"201051344000579","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,694709.1,694709.1,3626,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493523024,1919077.00
04/29/2017 23:30,2,0.000,ALERT,213.29,301.77,60.002,1493523003,"201051344000890","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,677362.2,677362.2,3643,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493523026,1919078.00
04/29/2017 23:30,2,0.000,ALERT,213.74,301.17,60.007,1493523003,"201051344000438","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,680142.3,680142.3,3634,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493523029,1919079.00
04/29/2017 23:30,2,0.000,ALERT,213.74,300.87,60.023,1493523003,"201051344000417","219011344069620",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,638179.2,638179.2,3656,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493523030,1919080.00
04/29/2017 23:30,2,0.000,ALERT,212.61,298.47,59.996,1493523003,"274151322000083","219011344069620",0.00,4.50,0,296.66,300.27,0.0,0.0,0.000,932421.1,932421.1,3605,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493523032,1919081.00
04/29/2017 23:30,2,0.000,ALERT,213.29,298.47,59.996,1493523003,"274151322000076","219011344069620",0.00,5.00,0,296.06,299.97,0.0,0.0,0.000,993907.4,993907.4,3606,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493523034,1919082.00
04/29/2017 23:30,2,0.000,ALERT,213.51,301.17,60.007,1493523003,"201051344000868","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,675660.2,675660.2,3631,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493523036,1919083.00
04/29/2017 23:30,2,0.000,ALERT,212.38,299.37,60.002,1493523003,"274151322000095","219011344069620",0.00,4.00,0,297.26,300.57,0.0,0.0,0.000,984323.5,984323.5,3603,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493523038,1919084.00
04/29/2017 23:30,2,0.000,ALERT,213.29,300.57,60.002,1493523003,"201051344000988","219011344069620",0.00,4.00,0,295.76,301.77,0.0,0.0,0.000,613223.6,613223.6,3650,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493523039,1919085.00
04/29/2017 23:30,2,0.000,ALERT,213.29,300.57,60.012,1493523003,"201051344001025","219011344069620",0.00,3.30,0,298.17,302.98,0.0,0.0,0.000,679445.5,679445.5,3643,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493523041,1919086.00
04/29/2017 23:30,2,0.000,ALERT,213.29,300.57,59.996,1493523003,"201051344000458","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,687853.1,687853.1,3617,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493523043,1919087.00
04/29/2017 23:30,2,0.000,ALERT,213.96,300.57,60.002,1493523003,"201051344000853","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,688353.2,688353.2,3617,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493523045,1919088.00
04/29/2017 23:30,2,0.000,ALERT,213.74,301.17,60.007,1493523003,"201051344000685","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,680307.8,680307.8,3642,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493523046,1919089.00
04/29/2017 23:30,2,0.000,ALERT,213.51,300.57,59.991,1493523003,"201051344000917","219011344069620",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,677035.8,677035.8,3631,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493523048,1919090.00
04/29/2017 23:30,2,0.000,ALERT,213.74,301.17,60.002,1493523003,"201051344001145","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,684881.2,684881.2,3624,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493523050,1919091.00
04/29/2017 23:30,2,0.000,ALERT,213.51,300.27,60.002,1493523003,"201051344000651","219011344069620",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,673308.9,673308.9,3640,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493523052,1919092.00
04/29/2017 23:30,2,0.000,ALERT,211.93,297.87,60.002,1493523003,"274151322000088","219011344069620",0.00,5.50,0,296.06,299.67,0.0,0.0,0.000,893659.0,893659.0,3612,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493523054,1919093.00
04/29/2017 23:30,2,0.000,ALERT,213.06,297.57,60.028,1493523003,"274151322000068","219011344069620",0.00,6.00,0,295.76,298.77,0.0,0.0,0.000,770014.1,770014.1,3736,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493523055,1919094.00
04/29/2017 23:30,2,0.000,ALERT,213.06,300.87,59.954,1493523003,"201051344001135","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,669003.8,669003.8,3637,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493523057,1919095.00
04/29/2017 23:30,2,0.000,ALERT,213.06,301.17,59.981,1493523003,"201051344000594","219011344069620",0.00,4.00,0,297.57,302.37,0.0,0.0,0.000,689808.3,689808.3,3631,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493523059,1919096.00
04/29/2017 23:30,2,0.000,ALERT,213.51,300.87,59.991,1493523003,"201051344001203","219011344069620",0.00,3.70,0,298.77,304.18,0.0,0.0,0.000,677910.0,677910.0,3645,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493523061,1919097.00
04/29/2017 23:30,2,0.000,ALERT,212.38,298.47,59.991,1493523003,"274151322000054","219011344069620",0.00,5.50,0,296.06,299.97,0.0,0.0,0.000,911723.3,911723.3,3603,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493523063,1919098.00
04/29/2017 23:30,2,0.000,ALERT,213.74,299.97,60.044,1493523003,"201051344000867","219011344069620",0.00,4.50,0,297.26,302.37,0.0,0.0,0.000,674587.9,674587.9,3642,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493523065,1919099.00
04/29/2017 23:30,2,0.000,ALERT,213.51,300.87,59.996,1493523003,"201051344001093","219011344069620",0.00,5.00,0,298.47,302.07,0.0,0.0,0.000,676756.6,676756.6,3636,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493523066,1919100.00
04/29/2017 23:30,2,0.000,ALERT,213.29,300.57,59.970,1493523003,"201051344000900","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,696008.3,696008.3,3618,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493523068,1919101.00
04/29/2017 23:30,2,0.000,ALERT,213.51,299.97,60.028,1493523003,"201051344000648","219011344069620",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,685317.4,685317.4,3619,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493523070,1919102.00
04/29/2017 23:30,2,0.000,ALERT,213.51,300.87,59.996,1493523003,"201051344000569","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,698330.4,698330.4,3609,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493523072,1919103.00
04/29/2017 23:30,2,0.000,ALERT,213.51,300.57,60.002,1493523003,"201051344000983","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,688796.4,688796.4,3620,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493523073,1919104.00
04/29/2017 23:30,2,0.000,ALERT,213.51,300.27,59.965,1493523003,"201051344001158","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,674403.1,674403.1,3631,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493523075,1919105.00
04/29/2017 23:30,2,0.000,ALERT,213.74,300.87,59.991,1493523003,"201051344000576","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,689037.5,689037.5,3616,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493523077,1919106.00
04/29/2017 23:30,2,0.000,ALERT,212.61,296.96,59.991,1493523003,"274151322000087","219011344069620",0.00,5.50,0,295.46,299.37,0.0,0.0,0.000,883902.3,883902.3,3678,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493523079,1919107.00
04/29/2017 23:45,2,0.000,ALERT,213.74,300.57,59.949,1493523903,"201051344000645","219011344069620",0.00,4.00,0,298.77,302.07,0.0,0.0,0.000,687897.8,687897.8,3617,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493523905,1919108.00
04/29/2017 23:45,2,0.000,ALERT,212.61,298.47,59.954,1493523903,"274151322000085","219011344069620",0.00,4.00,0,295.76,300.27,0.0,0.0,0.000,908699.9,908699.9,3599,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493523907,1919109.00
04/29/2017 23:45,2,0.000,ALERT,213.74,300.27,59.944,1493523903,"201051344000633","219011344069620",0.00,3.30,0,296.66,301.77,0.0,0.0,0.000,674121.5,674121.5,3644,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493523909,1919110.00
04/29/2017 23:45,2,0.000,ALERT,213.29,300.57,59.954,1493523903,"201051344000469","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,677116.7,677116.7,3630,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493523911,1919111.00
04/29/2017 23:45,2,0.000,ALERT,212.83,299.67,59.949,1493523903,"201051344000646","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,670634.0,670634.0,3643,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493523912,1919112.00
04/29/2017 23:45,2,0.000,ALERT,212.16,299.37,59.912,1493523903,"274151322000052","219011344069620",0.00,4.50,0,295.46,300.57,0.0,0.0,0.000,941921.7,941921.7,3608,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493523914,1919113.00
04/29/2017 23:45,2,0.000,ALERT,213.06,299.67,59.959,1493523903,"201051344000585","219011344069620",0.00,3.70,0,297.87,302.68,0.0,0.0,0.000,681765.8,681765.8,3643,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493523916,1919114.00
04/29/2017 23:45,2,0.000,ALERT,212.83,299.67,59.954,1493523903,"201051344001230","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,675138.6,675138.6,3634,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493523918,1919115.00
04/29/2017 23:45,2,0.000,ALERT,213.51,300.57,59.954,1493523903,"201051344000582","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,665026.2,665026.2,3634,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493523920,1919116.00
04/29/2017 23:45,2,0.000,ALERT,212.38,299.37,59.954,1493523903,"201051344000955","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,683482.7,683482.7,3644,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493523921,1919117.00
04/29/2017 23:45,2,0.000,ALERT,212.61,297.87,59.944,1493523903,"274151322000094","219011344069620",0.00,3.70,0,295.16,299.37,0.0,0.0,0.000,769691.0,769691.0,3723,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493523923,1919118.00
04/29/2017 23:45,2,0.000,ALERT,213.29,301.47,59.933,1493523903,"201051344000579","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,694709.1,694709.1,3628,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493523925,1919119.00
04/29/2017 23:45,2,0.000,ALERT,212.83,299.97,59.954,1493523903,"201051344000890","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,677362.2,677362.2,3645,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493523927,1919120.00
04/29/2017 23:45,2,0.000,ALERT,213.06,299.67,59.949,1493523903,"201051344000438","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,680142.3,680142.3,3636,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493523929,1919121.00
04/29/2017 23:45,2,0.000,ALERT,213.06,299.07,59.954,1493523903,"201051344000417","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,638179.2,638179.2,3658,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493523930,1919122.00
04/29/2017 23:45,2,0.000,ALERT,212.61,299.67,59.954,1493523903,"274151322000083","219011344069620",0.00,4.00,0,296.06,300.57,0.0,0.0,0.000,932421.1,932421.1,3607,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493523932,1919123.00
04/29/2017 23:45,2,0.000,ALERT,213.29,298.77,59.965,1493523903,"274151322000076","219011344069620",0.00,4.50,0,295.46,300.57,0.0,0.0,0.000,993907.4,993907.4,3608,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493523934,1919124.00
04/29/2017 23:45,2,0.000,ALERT,213.29,301.17,59.959,1493523903,"201051344000868","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,675660.2,675660.2,3633,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493523936,1919125.00
04/29/2017 23:45,2,0.000,ALERT,212.38,299.67,59.938,1493523903,"274151322000095","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,984323.5,984323.5,3605,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493523938,1919126.00
04/29/2017 23:45,2,0.000,ALERT,213.06,300.57,59.954,1493523903,"201051344000988","219011344069620",0.00,3.70,0,296.06,302.07,0.0,0.0,0.000,613223.6,613223.6,3652,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493523939,1919127.00
04/29/2017 23:45,2,0.000,ALERT,212.83,298.77,59.965,1493523903,"201051344001025","219011344069620",0.00,3.00,0,297.87,303.28,0.0,0.0,0.000,679445.5,679445.5,3645,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493523941,1919128.00
04/29/2017 23:45,2,0.000,ALERT,213.06,300.87,59.959,1493523903,"201051344000458","219011344069620",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,687853.1,687853.1,3619,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493523943,1919129.00
04/29/2017 23:45,2,0.000,ALERT,213.74,300.57,59.965,1493523903,"201051344000853","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,688353.2,688353.2,3619,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493523945,1919130.00
04/29/2017 23:45,2,0.000,ALERT,213.29,299.67,59.959,1493523903,"201051344000685","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,680307.8,680307.8,3644,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493523947,1919131.00
04/29/2017 23:45,2,0.000,ALERT,213.06,299.07,59.965,1493523903,"201051344000917","219011344069620",0.00,4.50,0,297.26,302.07,0.0,0.0,0.000,677035.8,677035.8,3633,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493523949,1919132.00
04/29/2017 23:45,2,0.000,ALERT,213.29,299.67,59.959,1493523903,"201051344001145","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,684881.2,684881.2,3626,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493523951,1919133.00
04/29/2017 23:45,2,0.000,ALERT,213.06,298.77,59.970,1493523903,"201051344000651","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,673308.9,673308.9,3642,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493523952,1919134.00
04/29/2017 23:45,2,0.000,ALERT,211.93,298.17,59.944,1493523903,"274151322000088","219011344069620",0.00,4.50,0,295.46,299.97,0.0,0.0,0.000,893659.0,893659.0,3614,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493523954,1919135.00
04/29/2017 23:45,2,0.000,ALERT,213.06,297.87,59.970,1493523903,"274151322000068","219011344069620",0.00,5.00,0,295.16,299.37,0.0,0.0,0.000,770014.1,770014.1,3738,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493523956,1919136.00
04/29/2017 23:45,2,0.000,ALERT,212.61,299.67,59.954,1493523903,"201051344001135","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,669003.8,669003.8,3639,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493523958,1919137.00
04/29/2017 23:45,2,0.000,ALERT,212.83,301.17,59.959,1493523903,"201051344000594","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,689808.3,689808.3,3633,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493523960,1919138.00
04/29/2017 23:45,2,0.000,ALERT,212.83,299.37,59.981,1493523903,"201051344001203","219011344069620",0.00,3.30,0,298.47,304.48,0.0,0.0,0.000,677910.0,677910.0,3647,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493523962,1919139.00
04/29/2017 23:45,2,0.000,ALERT,212.16,298.47,59.917,1493523903,"274151322000054","219011344069620",0.00,5.00,0,295.46,300.27,0.0,0.0,0.000,911723.3,911723.3,3605,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493523964,1919140.00
04/29/2017 23:45,2,0.000,ALERT,213.51,300.27,59.954,1493523903,"201051344000867","219011344069620",0.00,4.00,0,297.57,302.37,0.0,0.0,0.000,674587.9,674587.9,3644,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493523965,1919141.00
04/29/2017 23:45,2,0.000,ALERT,212.83,299.37,59.949,1493523903,"201051344001093","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,676756.6,676756.6,3638,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493523967,1919142.00
04/29/2017 23:45,2,0.000,ALERT,213.06,300.87,59.959,1493523903,"201051344000900","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,696008.3,696008.3,3620,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493523969,1919143.00
04/29/2017 23:45,2,0.000,ALERT,213.51,300.27,59.959,1493523903,"201051344000648","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,685317.4,685317.4,3621,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493523971,1919144.00
04/29/2017 23:45,2,0.000,ALERT,213.29,301.17,59.965,1493523903,"201051344000569","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,698330.4,698330.4,3611,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493523973,1919145.00
04/29/2017 23:45,2,0.000,ALERT,213.06,300.87,59.970,1493523903,"201051344000983","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,688796.4,688796.4,3622,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493523974,1919146.00
04/29/2017 23:45,2,0.000,ALERT,213.29,300.57,59.959,1493523903,"201051344001158","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,674403.1,674403.1,3633,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493523976,1919147.00
04/29/2017 23:45,2,0.000,ALERT,213.74,301.17,59.928,1493523903,"201051344000576","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,689037.5,689037.5,3618,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493523978,1919148.00
04/29/2017 23:45,2,0.000,ALERT,212.38,298.17,59.970,1493523903,"274151322000087","219011344069620",0.00,5.00,0,294.86,299.67,0.0,0.0,0.000,883902.3,883902.3,3680,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493523980,1919149.00
